Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,5.2,-3.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,5.15,-3.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,5.1,-3.6,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,5.05,-3.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,5.0,-3.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,5.0,-3.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,5.0,-3.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,4.95,-3.95,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,4.9,-4.1,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,4.9,-4.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,4.9,-4.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,4.9,-4.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,4.9,-4.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,4.9,-4.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,4.9,-4.5,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,4.9,-4.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,4.9,-4.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,4.9,-4.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,4.9,-4.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,4.9,-4.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,4.85,-4.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,4.8,-4.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,4.75,-5.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,4.7,-5.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,4.65,-5.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,4.6,-5.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,4.55,-5.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,4.5,-5.3,0.0,0.0,0.0
2018,1,1,7,15,0.5,1.5,4.6,-5.2,1.5,0.0,0.0
2018,1,1,7,30,1.0,3.0,4.7,-5.1,3.0,2.56,0.0
2018,1,1,7,45,2.0,16.0,4.8,-4.95,16.0,13.09,0.0
2018,1,1,8,0,3.0,29.0,4.9,-4.8,29.0,23.51,14.68
2018,1,1,8,15,15.5,47.5,4.9,-4.6,50.0,37.48,29.19
2018,1,1,8,30,28.0,66.0,4.9,-4.4,71.0,51.77,43.23
2018,1,1,8,45,31.0,82.0,4.9,-4.2,89.0,67.72,54.79
2018,1,1,9,0,34.0,98.0,4.9,-4.0,107.0,84.25,69.5
2018,1,1,9,15,70.0,119.5,4.9,-3.75,142.5,112.19,93.16
2018,1,1,9,30,106.0,141.0,4.9,-3.5,178.0,147.71,124.04
2018,1,1,9,45,76.0,153.0,4.85,-3.25,181.0,153.72,130.84
2018,1,1,10,0,46.0,165.0,4.8,-3.0,184.0,158.93,136.29
2018,1,1,10,15,51.0,182.5,4.75,-2.75,205.5,180.78,155.5
2018,1,1,10,30,56.0,200.0,4.7,-2.5,227.0,203.55,175.35
2018,1,1,10,45,71.0,213.5,4.65,-2.2,250.0,228.86,197.3
2018,1,1,11,0,86.0,227.0,4.6,-1.9,273.0,255.93,220.68
2018,1,1,11,15,124.5,244.5,4.5,-1.65,313.5,314.07,270.85
2018,1,1,11,30,163.0,262.0,4.4,-1.4,354.0,366.84,315.9
2018,1,1,11,45,122.0,262.0,4.3,-1.15,332.0,347.72,298.5
2018,1,1,12,0,81.0,262.0,4.2,-0.9,310.0,310.82,266.13
2018,1,1,12,15,72.5,261.5,4.1,-0.75,304.5,308.91,264.2
2018,1,1,12,30,64.0,261.0,4.0,-0.6,299.0,306.27,261.56
2018,1,1,12,45,49.5,248.5,3.9,-0.45,278.0,284.56,242.68
2018,1,1,13,0,35.0,236.0,3.8,-0.3,257.0,261.7,222.81
2018,1,1,13,15,44.5,238.5,3.7,-0.25,264.5,276.61,235.94
2018,1,1,13,30,54.0,241.0,3.6,-0.2,272.0,292.21,249.59
2018,1,1,13,45,46.5,229.0,3.5,-0.2,255.0,275.17,235.14
2018,1,1,14,0,39.0,217.0,3.4,-0.2,238.0,257.71,220.37
2018,1,1,14,15,31.5,201.5,3.35,-0.2,218.0,235.67,201.69
2018,1,1,14,30,24.0,186.0,3.3,-0.2,198.0,195.54,167.33
2018,1,1,14,45,42.5,181.0,3.25,-0.25,200.5,228.93,197.44
2018,1,1,15,0,61.0,176.0,3.2,-0.3,203.0,244.88,212.39
2018,1,1,15,15,31.0,134.0,3.15,-0.35,147.5,166.35,143.49
2018,1,1,15,30,1.0,92.0,3.1,-0.4,92.0,80.61,66.78
2018,1,1,15,45,47.0,68.0,3.05,-0.5,82.0,119.64,104.1
2018,1,1,16,0,93.0,44.0,3.0,-0.6,72.0,144.09,127.96
2018,1,1,16,15,315.0,49.5,2.7,-1.05,122.0,378.29,337.77
2018,1,1,16,30,537.0,55.0,2.4,-1.5,172.0,567.2,493.78
2018,1,1,16,45,278.0,32.5,2.1,-1.9,92.0,308.63,270.8
2018,1,1,17,0,19.0,10.0,1.8,-2.3,12.0,25.63,17.48
2018,1,1,17,15,11.5,6.0,1.8,-2.3,7.0,14.93,5.79
2018,1,1,17,30,4.0,2.0,1.8,-2.3,2.0,4.5,0.0
2018,1,1,17,45,2.0,1.0,1.65,-2.95,1.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.7,-3.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.75,-3.85,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.8,-3.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.9,-3.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.1,-4.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-4.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.3,-4.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,2.35,-4.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,2.4,-4.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,2.4,-4.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,2.4,-4.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,2.4,-4.15,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,2.4,-4.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,2.45,-4.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,2.55,-3.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,2.6,-3.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,2.55,-3.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,2.5,-3.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,2.5,-3.8,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,2.5,-3.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,2.5,-3.85,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,2.5,-3.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.55,-3.95,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,-3.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,-3.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,-3.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.65,-3.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.6,-3.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,-3.7,0.0,0.0,0.0
2018,1,2,7,15,24.5,3.5,2.65,-3.5,3.5,0.0,0.0
2018,1,2,7,30,49.0,7.0,2.7,-3.3,7.0,5.97,0.0
2018,1,2,7,45,155.0,18.0,2.75,-3.1,30.0,14.96,0.0
2018,1,2,8,0,261.0,29.0,2.8,-2.9,53.0,23.78,14.76
2018,1,2,8,15,341.5,36.5,2.85,-2.6,88.0,29.32,21.46
2018,1,2,8,30,422.0,44.0,2.9,-2.3,123.0,38.18,30.22
2018,1,2,8,45,278.0,43.0,2.9,-2.0,101.0,55.85,34.25
2018,1,2,9,0,134.0,42.0,2.9,-1.7,79.0,54.33,37.27
2018,1,2,9,15,67.0,65.0,2.85,-1.4,83.5,68.89,53.73
2018,1,2,9,30,0.0,88.0,2.8,-1.1,88.0,72.81,60.09
2018,1,2,9,45,0.0,105.5,2.75,-0.8,105.5,87.54,73.03
2018,1,2,10,0,0.0,123.0,2.7,-0.5,123.0,102.53,86.03
2018,1,2,10,15,0.0,127.0,2.6,-0.3,127.0,106.23,89.01
2018,1,2,10,30,0.0,131.0,2.5,-0.1,131.0,109.9,91.96
2018,1,2,10,45,1.0,148.0,2.45,0.15,148.5,125.46,105.27
2018,1,2,11,0,2.0,165.0,2.4,0.4,166.0,141.42,118.81
2018,1,2,11,15,1.5,165.5,2.4,0.55,166.5,141.99,119.03
2018,1,2,11,30,1.0,166.0,2.4,0.7,167.0,142.5,119.25
2018,1,2,11,45,0.5,159.0,2.4,0.9,159.5,136.16,113.57
2018,1,2,12,0,0.0,152.0,2.4,1.1,152.0,129.72,107.86
2018,1,2,12,15,0.5,157.0,2.4,1.15,157.5,134.97,112.34
2018,1,2,12,30,1.0,162.0,2.4,1.2,163.0,140.38,116.95
2018,1,2,12,45,0.5,158.0,2.4,1.3,158.5,136.64,113.68
2018,1,2,13,0,0.0,154.0,2.4,1.4,154.0,132.88,110.42
2018,1,2,13,15,0.0,147.0,2.45,1.45,147.0,126.72,105.18
2018,1,2,13,30,0.0,140.0,2.5,1.5,140.0,120.55,99.94
2018,1,2,13,45,0.0,127.5,2.5,1.5,127.5,109.18,90.21
2018,1,2,14,0,0.0,115.0,2.5,1.5,115.0,97.81,80.46
2018,1,2,14,15,0.0,98.5,2.6,1.45,98.5,82.75,67.47
2018,1,2,14,30,0.0,82.0,2.7,1.4,82.0,68.1,54.75
2018,1,2,14,45,1.5,97.5,2.8,1.3,98.0,83.92,68.92
2018,1,2,15,0,3.0,113.0,2.9,1.2,114.0,101.38,84.53
2018,1,2,15,15,3.0,107.0,3.0,0.95,108.0,96.53,80.51
2018,1,2,15,30,3.0,101.0,3.1,0.7,102.0,91.87,76.65
2018,1,2,15,45,13.0,84.5,3.15,0.5,88.5,85.25,71.48
2018,1,2,16,0,23.0,68.0,3.2,0.3,75.0,85.4,72.23
2018,1,2,16,15,119.0,63.5,3.1,-0.05,90.5,195.98,174.06
2018,1,2,16,30,215.0,59.0,3.0,-0.4,106.0,293.27,260.39
2018,1,2,16,45,135.5,44.0,2.85,-0.7,71.0,182.26,159.78
2018,1,2,17,0,56.0,29.0,2.7,-1.0,36.0,82.3,68.03
2018,1,2,17,15,39.0,19.5,2.7,-1.0,23.5,57.48,38.93
2018,1,2,17,30,22.0,10.0,2.7,-1.0,11.0,23.93,0.0
2018,1,2,17,45,11.0,5.0,2.5,-1.6,5.5,0.0,0.0
2018,1,2,18,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,2.2,-2.45,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,2.1,-2.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,2.0,-3.3,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.95,-3.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.9,-3.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.9,-4.05,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.9,-4.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,-4.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.9,-4.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,-4.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.75,-5.3,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.65,-5.5,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.55,-5.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.5,-5.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.55,-5.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.65,-5.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.75,-5.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.85,-5.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.9,-5.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.95,-5.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,-5.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.05,-5.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.1,-5.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.1,-5.75,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,-5.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.15,-5.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.2,-5.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.15,-5.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.1,-5.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.05,-5.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.0,-5.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.0,-5.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.0,-5.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.0,-5.4,0.0,0.0,0.0
2018,1,3,7,15,17.5,2.0,2.2,-4.85,2.0,0.0,0.0
2018,1,3,7,30,35.0,4.0,2.4,-4.3,4.0,3.41,0.0
2018,1,3,7,45,38.5,12.0,2.6,-3.75,14.0,9.71,0.0
2018,1,3,8,0,42.0,20.0,2.8,-3.2,24.0,16.64,8.62
2018,1,3,8,15,204.0,36.5,2.75,-2.3,72.5,27.9,20.12
2018,1,3,8,30,366.0,53.0,2.7,-1.4,121.0,44.18,35.71
2018,1,3,8,45,502.5,58.0,2.7,-0.55,179.5,83.85,50.82
2018,1,3,9,0,639.0,63.0,2.7,0.3,238.0,140.21,89.63
2018,1,3,9,15,630.0,75.0,2.8,1.3,272.5,191.08,135.66
2018,1,3,9,30,621.0,87.0,2.9,2.3,307.0,240.72,182.84
2018,1,3,9,45,590.0,104.5,3.0,3.3,333.0,287.05,227.74
2018,1,3,10,0,559.0,122.0,3.1,4.3,359.0,329.32,267.78
2018,1,3,10,15,573.0,130.5,3.15,5.1,391.0,378.67,311.73
2018,1,3,10,30,587.0,139.0,3.2,5.9,423.0,428.8,355.06
2018,1,3,10,45,674.5,125.0,3.25,6.7,470.0,497.61,412.49
2018,1,3,11,0,762.0,111.0,3.3,7.5,517.0,572.68,473.74
2018,1,3,11,15,719.0,128.0,3.3,8.0,523.0,603.2,498.0
2018,1,3,11,30,676.0,145.0,3.3,8.5,529.0,627.95,517.03
2018,1,3,11,45,730.5,134.0,3.3,9.0,558.0,689.0,564.82
2018,1,3,12,0,785.0,123.0,3.3,9.5,587.0,751.48,612.24
2018,1,3,12,15,885.0,95.0,3.3,9.85,623.0,829.02,668.49
2018,1,3,12,30,985.0,67.0,3.3,10.2,659.0,903.54,721.29
2018,1,3,12,45,991.5,64.5,3.25,10.55,658.5,936.88,743.36
2018,1,3,13,0,998.0,62.0,3.2,10.9,658.0,966.95,763.35
2018,1,3,13,15,992.5,61.5,3.2,11.1,645.5,985.24,775.84
2018,1,3,13,30,987.0,61.0,3.2,11.3,633.0,999.58,785.79
2018,1,3,13,45,980.0,60.5,3.15,11.45,613.5,1008.54,791.88
2018,1,3,14,0,973.0,60.0,3.1,11.6,594.0,1013.51,795.39
2018,1,3,14,15,962.0,59.5,3.05,11.65,567.0,1010.71,793.97
2018,1,3,14,30,951.0,59.0,3.0,11.7,540.0,1004.02,790.06
2018,1,3,14,45,935.5,58.5,2.95,11.75,506.0,989.24,780.64
2018,1,3,15,0,920.0,58.0,2.9,11.8,472.0,970.93,768.85
2018,1,3,15,15,900.0,56.0,2.5,11.25,432.0,942.86,748.5
2018,1,3,15,30,880.0,54.0,2.1,10.7,392.0,911.8,725.53
2018,1,3,15,45,851.5,51.5,1.7,10.2,347.0,869.52,693.58
2018,1,3,16,0,823.0,49.0,1.3,9.7,302.0,825.3,659.07
2018,1,3,16,15,781.0,45.5,1.3,8.8,254.5,766.28,618.37
2018,1,3,16,30,739.0,42.0,1.3,7.9,207.0,714.46,580.4
2018,1,3,16,45,664.5,37.0,1.3,7.05,158.5,625.2,510.46
2018,1,3,17,0,590.0,32.0,1.3,6.2,110.0,538.13,436.44
2018,1,3,17,15,429.0,25.0,1.3,6.2,69.0,385.61,280.18
2018,1,3,17,30,268.0,18.0,1.3,6.2,28.0,203.26,0.0
2018,1,3,17,45,134.0,9.0,1.35,5.75,14.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.1,-1.15,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,4,7,15,46.0,4.0,1.25,-0.55,4.0,0.0,0.0
2018,1,4,7,30,92.0,8.0,1.4,0.2,8.0,6.83,0.0
2018,1,4,7,45,160.5,18.5,1.55,0.9,29.0,15.46,0.0
2018,1,4,8,0,229.0,29.0,1.7,1.6,50.0,23.72,14.34
2018,1,4,8,15,334.5,43.0,1.7,2.2,94.5,34.95,26.14
2018,1,4,8,30,440.0,57.0,1.7,2.8,139.0,47.32,38.02
2018,1,4,8,45,617.0,52.0,1.7,3.35,201.5,85.56,47.71
2018,1,4,9,0,794.0,47.0,1.7,3.9,264.0,147.27,87.39
2018,1,4,9,15,827.5,50.0,1.75,4.75,310.5,208.86,140.15
2018,1,4,9,30,861.0,53.0,1.8,5.6,357.0,271.62,197.23
2018,1,4,9,45,884.0,54.5,1.85,6.5,399.0,332.72,253.84
2018,1,4,10,0,907.0,56.0,1.9,7.4,441.0,395.31,310.71
2018,1,4,10,15,899.5,63.5,1.95,8.0,472.0,452.28,362.1
2018,1,4,10,30,892.0,71.0,2.0,8.6,503.0,506.98,409.7
2018,1,4,10,45,927.0,66.5,2.05,9.25,539.0,569.51,461.51
2018,1,4,11,0,962.0,62.0,2.1,9.9,575.0,633.31,512.62
2018,1,4,11,15,966.0,65.0,2.05,10.25,597.5,686.74,554.09
2018,1,4,11,30,970.0,68.0,2.0,10.6,620.0,738.13,592.73
2018,1,4,11,45,871.0,99.0,1.95,10.9,604.0,749.56,599.39
2018,1,4,12,0,772.0,130.0,1.9,11.2,588.0,748.47,596.89
2018,1,4,12,15,634.5,174.0,1.85,11.4,552.5,716.81,571.1
2018,1,4,12,30,497.0,218.0,1.8,11.6,517.0,667.64,532.25
2018,1,4,12,45,493.0,217.0,1.75,11.75,513.0,682.78,543.67
2018,1,4,13,0,489.0,216.0,1.7,11.9,509.0,695.75,552.83
2018,1,4,13,15,431.5,228.5,1.7,11.85,483.5,672.43,534.93
2018,1,4,13,30,374.0,241.0,1.7,11.8,458.0,627.16,501.37
2018,1,4,13,45,395.0,224.5,1.7,11.75,447.5,637.38,511.02
2018,1,4,14,0,416.0,208.0,1.7,11.7,437.0,666.89,534.02
2018,1,4,14,15,314.5,213.5,1.55,11.4,382.0,562.47,454.2
2018,1,4,14,30,213.0,219.0,1.4,11.1,327.0,456.28,371.84
2018,1,4,14,45,127.5,196.0,1.2,10.8,259.5,349.14,286.63
2018,1,4,15,0,42.0,173.0,1.0,10.5,192.0,221.82,182.19
2018,1,4,15,15,69.0,167.5,0.95,10.0,195.5,245.4,203.97
2018,1,4,15,30,96.0,162.0,0.9,9.5,199.0,269.29,225.15
2018,1,4,15,45,102.5,144.0,0.9,8.95,179.5,274.1,230.01
2018,1,4,16,0,109.0,126.0,0.9,8.4,160.0,259.32,218.84
2018,1,4,16,15,92.0,106.5,0.95,8.0,132.0,220.78,186.7
2018,1,4,16,30,75.0,87.0,1.0,7.6,104.0,182.47,153.88
2018,1,4,16,45,53.0,66.0,1.05,7.2,76.5,122.91,102.01
2018,1,4,17,0,31.0,45.0,1.1,6.8,49.0,78.56,62.23
2018,1,4,17,15,28.5,26.5,1.1,6.8,29.0,64.84,44.8
2018,1,4,17,30,26.0,8.0,1.1,6.8,9.0,25.1,0.0
2018,1,4,17,45,13.0,4.0,1.15,6.35,4.5,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,5,7,15,4.5,1.5,1.1,3.75,1.5,0.0,0.0
2018,1,5,7,30,9.0,3.0,1.3,4.3,3.0,2.56,0.0
2018,1,5,7,45,5.0,13.5,1.5,4.8,13.5,11.28,0.0
2018,1,5,8,0,1.0,24.0,1.7,5.3,24.0,19.8,10.81
2018,1,5,8,15,6.5,40.5,1.85,5.9,41.5,32.83,23.83
2018,1,5,8,30,12.0,57.0,2.0,6.5,59.0,45.74,36.02
2018,1,5,8,45,38.0,79.0,2.15,7.1,89.0,65.54,50.43
2018,1,5,9,0,64.0,101.0,2.3,7.7,119.0,89.79,69.95
2018,1,5,9,15,153.5,120.5,2.4,8.45,172.5,129.52,100.15
2018,1,5,9,30,243.0,140.0,2.5,9.2,226.0,182.44,142.52
2018,1,5,9,45,393.0,133.5,2.55,9.95,292.0,245.44,192.66
2018,1,5,10,0,543.0,127.0,2.6,10.7,358.0,321.66,255.1
2018,1,5,10,15,698.0,104.5,2.6,11.2,427.0,405.53,324.36
2018,1,5,10,30,853.0,82.0,2.6,11.7,496.0,499.55,401.3
2018,1,5,10,45,869.0,83.0,2.55,12.15,526.5,556.72,448.41
2018,1,5,11,0,885.0,84.0,2.5,12.6,557.0,613.66,493.93
2018,1,5,11,15,902.5,82.0,2.55,12.95,581.0,663.9,533.8
2018,1,5,11,30,920.0,80.0,2.6,13.3,605.0,716.49,574.35
2018,1,5,11,45,936.5,76.0,2.6,13.7,621.5,765.02,609.22
2018,1,5,12,0,953.0,72.0,2.6,14.1,638.0,811.94,641.48
2018,1,5,12,15,956.5,72.0,2.65,14.35,645.0,851.27,668.69
2018,1,5,12,30,960.0,72.0,2.7,14.6,652.0,887.72,693.79
2018,1,5,12,45,959.5,72.0,2.75,14.85,650.0,917.67,714.28
2018,1,5,13,0,959.0,72.0,2.8,15.1,648.0,944.21,732.47
2018,1,5,13,15,956.5,71.5,2.85,15.2,637.5,964.8,747.05
2018,1,5,13,30,954.0,71.0,2.9,15.3,627.0,981.7,759.27
2018,1,5,13,45,949.5,69.5,2.9,15.4,609.0,991.7,766.48
2018,1,5,14,0,945.0,68.0,2.9,15.5,591.0,997.84,771.29
2018,1,5,14,15,935.5,67.0,2.9,15.4,564.5,996.01,771.39
2018,1,5,14,30,926.0,66.0,2.9,15.3,538.0,990.38,769.12
2018,1,5,14,45,911.5,64.5,2.9,15.25,504.5,975.57,760.48
2018,1,5,15,0,897.0,63.0,2.9,15.2,471.0,957.23,749.5
2018,1,5,15,15,876.0,61.5,2.7,14.85,431.5,929.44,730.93
2018,1,5,15,30,855.0,60.0,2.5,14.5,392.0,898.77,710.13
2018,1,5,15,45,824.5,57.0,2.25,14.1,347.0,864.33,685.85
2018,1,5,16,0,794.0,54.0,2.0,13.7,302.0,817.65,651.94
2018,1,5,16,15,748.0,50.0,1.85,12.55,254.0,754.27,607.13
2018,1,5,16,30,702.0,46.0,1.7,11.4,206.0,690.37,559.53
2018,1,5,16,45,596.0,42.5,1.5,10.25,156.0,577.63,471.17
2018,1,5,17,0,490.0,39.0,1.3,9.1,106.0,479.44,389.08
2018,1,5,17,15,257.0,26.0,1.3,9.1,60.0,273.54,205.15
2018,1,5,17,30,24.0,13.0,1.3,9.1,14.0,27.99,0.0
2018,1,5,17,45,12.0,6.5,1.45,8.15,7.0,5.55,0.0
2018,1,5,18,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,6,7,15,28.0,3.5,1.0,2.85,3.5,0.0,0.0
2018,1,6,7,30,56.0,7.0,1.1,3.4,7.0,5.97,0.0
2018,1,6,7,45,213.5,19.5,1.2,3.95,36.5,16.49,0.0
2018,1,6,8,0,371.0,32.0,1.3,4.5,66.0,26.84,16.69
2018,1,6,8,15,471.5,40.0,1.35,4.95,110.0,32.89,23.99
2018,1,6,8,30,572.0,48.0,1.4,5.4,154.0,39.02,30.08
2018,1,6,8,45,381.5,60.5,1.45,5.9,139.5,74.67,46.71
2018,1,6,9,0,191.0,73.0,1.5,6.4,125.0,85.03,60.33
2018,1,6,9,15,98.5,91.0,1.7,7.2,118.0,95.38,73.52
2018,1,6,9,30,6.0,109.0,1.9,8.0,111.0,91.36,73.82
2018,1,6,9,45,16.0,134.0,2.1,8.75,140.5,115.98,94.36
2018,1,6,10,0,26.0,159.0,2.3,9.5,170.0,145.54,118.89
2018,1,6,10,15,269.5,150.5,2.4,10.35,280.5,254.38,207.09
2018,1,6,10,30,513.0,142.0,2.5,11.2,391.0,388.48,315.65
2018,1,6,10,45,703.0,110.5,2.65,12.0,474.0,495.41,401.69
2018,1,6,11,0,893.0,79.0,2.8,12.8,557.0,608.92,491.63
2018,1,6,11,15,895.5,82.5,2.9,13.5,578.5,659.02,530.51
2018,1,6,11,30,898.0,86.0,3.0,14.2,600.0,707.14,567.17
2018,1,6,11,45,894.5,89.5,3.15,14.85,612.0,748.76,597.73
2018,1,6,12,0,891.0,93.0,3.3,15.5,624.0,794.14,629.51
2018,1,6,12,15,805.5,118.5,3.35,15.9,602.0,789.5,624.79
2018,1,6,12,30,720.0,144.0,3.4,16.3,580.0,781.39,618.08
2018,1,6,12,45,402.5,191.0,3.5,16.75,434.5,576.56,461.43
2018,1,6,13,0,85.0,238.0,3.6,17.2,289.0,307.05,245.75
2018,1,6,13,15,45.5,213.0,3.65,17.25,240.5,247.93,198.47
2018,1,6,13,30,6.0,188.0,3.7,17.3,192.0,172.44,136.49
2018,1,6,13,45,5.0,180.0,3.7,17.35,183.0,164.7,130.42
2018,1,6,14,0,4.0,172.0,3.7,17.4,174.0,156.93,124.22
2018,1,6,14,15,2.0,160.5,3.7,17.3,161.5,144.62,114.35
2018,1,6,14,30,0.0,149.0,3.7,17.2,149.0,132.29,104.42
2018,1,6,14,45,0.5,148.5,3.65,17.1,148.5,133.82,105.97
2018,1,6,15,0,1.0,148.0,3.6,17.0,148.0,135.87,107.96
2018,1,6,15,15,7.5,144.0,3.4,16.7,146.5,140.41,112.38
2018,1,6,15,30,14.0,140.0,3.2,16.4,145.0,145.5,117.27
2018,1,6,15,45,18.0,129.0,2.95,16.1,135.0,140.39,113.53
2018,1,6,16,0,22.0,118.0,2.7,15.8,125.0,135.6,109.96
2018,1,6,16,15,77.0,95.0,2.45,15.05,113.5,188.43,156.43
2018,1,6,16,30,132.0,72.0,2.2,14.3,102.0,222.08,185.84
2018,1,6,16,45,236.0,60.0,1.9,13.6,98.5,311.06,259.22
2018,1,6,17,0,340.0,48.0,1.6,12.9,95.0,372.48,304.34
2018,1,6,17,15,183.0,29.5,1.6,12.9,53.5,219.9,165.06
2018,1,6,17,30,26.0,11.0,1.6,12.9,12.0,40.03,0.0
2018,1,6,17,45,13.0,5.5,1.6,12.25,6.0,4.69,0.0
2018,1,6,18,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,4.3,9.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,4.25,9.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.0,3.95,11.35,1.0,0.0,0.0
2018,1,7,7,30,0.0,2.0,4.0,11.5,2.0,1.71,0.0
2018,1,7,7,45,0.0,10.5,4.1,11.7,10.5,8.65,0.0
2018,1,7,8,0,0.0,19.0,4.2,11.9,19.0,15.67,7.02
2018,1,7,8,15,0.0,30.0,4.25,12.15,30.0,24.78,16.1
2018,1,7,8,30,0.0,41.0,4.3,12.4,41.0,33.91,24.62
2018,1,7,8,45,0.5,48.5,4.4,12.7,48.5,40.17,28.92
2018,1,7,9,0,1.0,56.0,4.5,13.0,56.0,46.5,34.41
2018,1,7,9,15,12.5,87.5,4.55,13.35,92.0,74.25,57.62
2018,1,7,9,30,24.0,119.0,4.6,13.7,128.0,105.25,83.45
2018,1,7,9,45,12.0,112.5,4.7,14.1,117.0,96.92,76.64
2018,1,7,10,0,0.0,106.0,4.8,14.5,106.0,88.14,69.28
2018,1,7,10,15,0.0,110.5,4.95,14.85,110.5,92.11,72.36
2018,1,7,10,30,0.0,115.0,5.1,15.2,115.0,96.08,75.42
2018,1,7,10,45,0.0,113.5,5.2,15.6,113.5,94.91,74.17
2018,1,7,11,0,0.0,112.0,5.3,16.0,112.0,93.69,72.91
2018,1,7,11,15,2.0,134.0,5.45,16.35,135.0,114.19,89.71
2018,1,7,11,30,4.0,156.0,5.6,16.7,158.0,135.33,106.91
2018,1,7,11,45,20.0,191.5,5.8,17.05,203.0,179.61,143.29
2018,1,7,12,0,36.0,227.0,6.0,17.4,248.0,238.9,191.46
2018,1,7,12,15,38.5,225.5,6.05,17.65,248.5,242.5,194.2
2018,1,7,12,30,41.0,224.0,6.1,17.9,249.0,246.17,197.11
2018,1,7,12,45,21.0,160.5,6.15,18.1,173.5,166.46,132.09
2018,1,7,13,0,1.0,97.0,6.2,18.3,98.0,81.81,62.13
2018,1,7,13,15,0.5,79.5,6.05,18.4,80.0,66.53,49.56
2018,1,7,13,30,0.0,62.0,5.9,18.5,62.0,51.46,37.11
2018,1,7,13,45,0.0,59.5,5.8,18.6,59.5,49.36,35.4
2018,1,7,14,0,0.0,57.0,5.7,18.7,57.0,47.27,33.7
2018,1,7,14,15,0.0,58.0,5.45,18.7,58.0,48.09,34.44
2018,1,7,14,30,0.0,59.0,5.2,18.7,59.0,48.91,35.2
2018,1,7,14,45,0.0,54.0,4.95,18.7,54.0,44.73,31.79
2018,1,7,15,0,0.0,49.0,4.7,18.7,49.0,40.55,28.39
2018,1,7,15,15,0.0,54.0,4.35,18.55,54.0,44.7,31.96
2018,1,7,15,30,0.0,59.0,4.0,18.4,59.0,48.86,35.55
2018,1,7,15,45,1.0,52.0,3.65,18.2,52.5,43.94,31.57
2018,1,7,16,0,2.0,45.0,3.3,18.0,46.0,39.0,27.52
2018,1,7,16,15,3.0,43.5,3.05,17.55,44.5,38.58,27.26
2018,1,7,16,30,4.0,42.0,2.8,17.1,43.0,38.12,26.86
2018,1,7,16,45,2.0,28.0,2.55,16.65,28.5,24.73,15.3
2018,1,7,17,0,0.0,14.0,2.3,16.2,14.0,11.51,3.92
2018,1,7,17,15,0.0,9.0,2.3,16.2,9.0,7.39,0.06
2018,1,7,17,30,0.0,4.0,2.3,16.2,4.0,3.28,0.0
2018,1,7,17,45,0.0,2.0,2.3,15.75,2.0,1.71,0.0
2018,1,7,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,4.95,9.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,4.7,8.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,4.55,8.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,4.5,8.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,1,8,7,15,37.0,3.0,3.9,7.15,3.0,0.0,0.0
2018,1,8,7,30,74.0,6.0,4.0,7.6,6.0,5.12,0.0
2018,1,8,7,45,232.0,15.5,4.1,8.05,33.5,12.83,0.0
2018,1,8,8,0,390.0,25.0,4.2,8.5,61.0,22.5,12.76
2018,1,8,8,15,528.0,32.5,4.3,9.3,112.5,29.08,20.12
2018,1,8,8,30,666.0,40.0,4.4,10.1,164.0,35.79,26.55
2018,1,8,8,45,721.5,44.0,4.5,10.85,212.5,82.55,41.88
2018,1,8,9,0,777.0,48.0,4.6,11.6,261.0,139.81,79.86
2018,1,8,9,15,812.5,50.5,4.75,12.25,307.5,200.4,130.17
2018,1,8,9,30,848.0,53.0,4.9,12.9,354.0,262.33,185.65
2018,1,8,9,45,872.0,55.5,5.1,13.55,397.0,324.09,242.63
2018,1,8,10,0,896.0,58.0,5.3,14.2,440.0,387.55,300.6
2018,1,8,10,15,913.5,59.0,5.2,14.65,477.0,448.2,355.09
2018,1,8,10,30,931.0,60.0,5.1,15.1,514.0,509.2,408.19
2018,1,8,10,45,943.0,61.0,5.05,15.55,544.5,567.38,457.46
2018,1,8,11,0,955.0,62.0,5.0,16.0,575.0,624.76,504.5
2018,1,8,11,15,962.0,63.0,4.95,16.35,598.0,677.95,547.05
2018,1,8,11,30,969.0,64.0,4.9,16.7,621.0,729.35,587.0
2018,1,8,11,45,972.5,65.5,4.85,17.05,636.0,776.78,621.06
2018,1,8,12,0,976.0,67.0,4.8,17.4,651.0,821.68,652.38
2018,1,8,12,15,978.0,67.0,4.8,17.65,657.5,860.93,679.81
2018,1,8,12,30,980.0,67.0,4.8,17.9,664.0,897.12,704.91
2018,1,8,12,45,980.0,66.5,4.75,18.15,662.0,927.78,725.6
2018,1,8,13,0,980.0,66.0,4.7,18.4,660.0,954.96,743.78
2018,1,8,13,15,976.5,66.0,4.7,18.5,650.0,975.99,758.52
2018,1,8,13,30,973.0,66.0,4.7,18.6,640.0,993.23,770.75
2018,1,8,13,45,967.5,65.0,4.7,18.7,621.0,1003.46,778.25
2018,1,8,14,0,962.0,64.0,4.7,18.8,602.0,1009.75,783.23
2018,1,8,14,15,950.5,64.0,4.65,18.7,575.5,1007.69,782.74
2018,1,8,14,30,939.0,64.0,4.6,18.6,549.0,1001.77,779.78
2018,1,8,14,45,922.5,63.5,4.5,18.55,515.5,986.61,769.87
2018,1,8,15,0,906.0,63.0,4.4,18.5,482.0,967.92,757.62
2018,1,8,15,15,886.0,61.0,4.05,18.1,442.0,940.48,738.94
2018,1,8,15,30,866.0,59.0,3.7,17.7,402.0,910.04,718.01
2018,1,8,15,45,837.0,56.5,3.35,17.35,357.5,867.9,688.05
2018,1,8,16,0,808.0,54.0,3.0,17.0,313.0,833.04,662.66
2018,1,8,16,15,764.5,50.0,2.7,15.8,264.5,771.57,618.83
2018,1,8,16,30,721.0,46.0,2.4,14.6,216.0,709.42,572.37
2018,1,8,16,45,650.0,41.0,2.05,13.4,168.0,623.06,504.26
2018,1,8,17,0,579.0,36.0,1.7,12.2,120.0,538.34,433.11
2018,1,8,17,15,440.0,28.5,1.7,12.2,78.0,402.09,307.89
2018,1,8,17,30,301.0,21.0,1.7,12.2,36.0,266.03,0.0
2018,1,8,17,45,150.5,10.5,1.65,11.15,18.0,109.77,0.0
2018,1,8,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,9,7,15,9.5,2.0,0.85,4.55,2.0,0.0,0.0
2018,1,9,7,30,19.0,4.0,0.8,5.2,4.0,3.41,0.0
2018,1,9,7,45,118.5,19.5,0.8,5.85,29.5,15.2,0.0
2018,1,9,8,0,218.0,35.0,0.8,6.5,55.0,27.08,16.75
2018,1,9,8,15,418.0,39.5,0.8,7.15,107.0,32.24,23.21
2018,1,9,8,30,618.0,44.0,0.8,7.8,159.0,39.13,29.91
2018,1,9,8,45,618.0,55.5,0.75,8.45,198.0,81.99,45.64
2018,1,9,9,0,618.0,67.0,0.7,9.1,237.0,133.13,81.7
2018,1,9,9,15,721.5,63.0,0.9,10.05,294.5,191.84,126.74
2018,1,9,9,30,825.0,59.0,1.1,11.0,352.0,259.44,182.95
2018,1,9,9,45,850.5,61.0,1.3,11.95,395.0,321.43,238.65
2018,1,9,10,0,876.0,63.0,1.5,12.9,438.0,383.88,294.08
2018,1,9,10,15,838.5,77.5,1.5,13.45,461.0,434.47,339.42
2018,1,9,10,30,801.0,92.0,1.5,14.0,484.0,479.89,378.58
2018,1,9,10,45,856.0,84.0,1.5,14.6,525.5,546.3,431.7
2018,1,9,11,0,911.0,76.0,1.5,15.2,567.0,613.14,483.46
2018,1,9,11,15,930.5,74.5,1.55,15.7,593.5,669.73,526.49
2018,1,9,11,30,950.0,73.0,1.6,16.2,620.0,725.68,567.9
2018,1,9,11,45,953.0,74.5,1.65,16.65,635.0,772.19,600.15
2018,1,9,12,0,956.0,76.0,1.7,17.1,650.0,816.19,629.51
2018,1,9,12,15,957.5,76.5,1.75,17.45,656.5,855.16,655.38
2018,1,9,12,30,959.0,77.0,1.8,17.8,663.0,891.13,679.09
2018,1,9,12,45,958.5,76.5,1.9,18.15,661.0,921.05,699.23
2018,1,9,13,0,958.0,76.0,2.0,18.5,659.0,947.54,717.15
2018,1,9,13,15,954.5,75.5,2.05,18.7,648.5,967.77,730.81
2018,1,9,13,30,951.0,75.0,2.1,18.9,638.0,984.26,742.17
2018,1,9,13,45,944.0,74.5,2.15,19.05,619.5,993.67,749.16
2018,1,9,14,0,937.0,74.0,2.2,19.2,601.0,999.22,753.82
2018,1,9,14,15,928.5,72.5,2.25,19.2,575.0,998.2,754.75
2018,1,9,14,30,920.0,71.0,2.3,19.2,549.0,993.36,753.36
2018,1,9,14,45,908.0,69.0,2.3,19.2,516.0,980.76,746.35
2018,1,9,15,0,896.0,67.0,2.3,19.2,483.0,964.59,737.07
2018,1,9,15,15,871.0,65.5,2.1,18.8,442.0,933.34,716.45
2018,1,9,15,30,846.0,64.0,1.9,18.4,401.0,909.42,700.75
2018,1,9,15,45,800.5,61.5,1.7,18.0,352.0,851.96,661.27
2018,1,9,16,0,755.0,59.0,1.5,17.6,303.0,792.92,619.99
2018,1,9,16,15,730.0,54.0,1.5,16.4,260.0,747.57,590.94
2018,1,9,16,30,705.0,49.0,1.5,15.2,217.0,700.63,558.38
2018,1,9,16,45,601.5,45.5,1.45,14.0,166.0,589.21,474.35
2018,1,9,17,0,498.0,42.0,1.4,12.8,115.0,492.18,396.43
2018,1,9,17,15,358.0,31.5,1.4,12.8,73.5,356.56,275.36
2018,1,9,17,30,218.0,21.0,1.4,12.8,32.0,209.39,0.0
2018,1,9,17,45,109.0,10.5,1.55,11.8,16.0,82.12,0.0
2018,1,9,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,2.15,7.15,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,2.2,7.3,1.0,0.85,0.0
2018,1,10,7,45,0.0,5.0,2.25,7.5,5.0,4.1,0.0
2018,1,10,8,0,0.0,9.0,2.3,7.7,9.0,7.39,0.43
2018,1,10,8,15,0.0,12.0,2.4,8.05,12.0,9.86,3.15
2018,1,10,8,30,0.0,15.0,2.5,8.4,15.0,12.33,5.54
2018,1,10,8,45,0.0,20.0,2.65,8.7,20.0,16.46,8.77
2018,1,10,9,0,0.0,25.0,2.8,9.0,25.0,20.6,12.43
2018,1,10,9,15,0.0,53.0,3.0,9.5,53.0,43.85,32.7
2018,1,10,9,30,0.0,81.0,3.2,10.0,81.0,67.03,52.63
2018,1,10,9,45,7.5,115.5,3.4,10.5,118.5,97.91,78.66
2018,1,10,10,0,15.0,150.0,3.6,11.0,156.0,130.35,105.74
2018,1,10,10,15,15.5,159.0,3.85,11.65,166.0,139.71,113.21
2018,1,10,10,30,16.0,168.0,4.1,12.3,176.0,149.14,120.71
2018,1,10,10,45,12.0,174.5,4.35,12.95,180.5,154.11,124.4
2018,1,10,11,0,8.0,181.0,4.6,13.6,185.0,158.67,127.69
2018,1,10,11,15,12.5,192.5,4.75,14.3,199.5,172.72,138.86
2018,1,10,11,30,17.0,204.0,4.9,15.0,214.0,187.38,150.48
2018,1,10,11,45,22.0,218.0,5.05,15.75,231.0,205.35,164.72
2018,1,10,12,0,27.0,232.0,5.2,16.5,248.0,224.06,179.48
2018,1,10,12,15,26.5,230.5,5.25,17.0,246.5,224.17,179.18
2018,1,10,12,30,26.0,229.0,5.3,17.5,245.0,224.19,178.87
2018,1,10,12,45,47.0,247.0,5.4,18.0,276.0,278.49,222.76
2018,1,10,13,0,68.0,265.0,5.5,18.5,307.0,320.89,256.71
2018,1,10,13,15,126.5,270.5,5.55,18.75,346.5,403.77,323.72
2018,1,10,13,30,185.0,276.0,5.6,19.0,386.0,471.41,378.09
2018,1,10,13,45,278.0,251.5,5.65,19.25,411.0,557.86,447.63
2018,1,10,14,0,371.0,227.0,5.7,19.5,436.0,625.34,502.16
2018,1,10,14,15,465.5,194.0,5.65,19.55,444.5,705.56,565.71
2018,1,10,14,30,560.0,161.0,5.6,19.6,453.0,763.2,611.4
2018,1,10,14,45,592.0,142.0,5.6,19.65,434.0,782.8,626.88
2018,1,10,15,0,624.0,123.0,5.6,19.7,415.0,791.5,634.5
2018,1,10,15,15,620.5,112.5,5.4,19.5,382.5,772.3,621.04
2018,1,10,15,30,617.0,102.0,5.2,19.3,350.0,750.25,605.47
2018,1,10,15,45,678.5,82.0,5.0,19.1,326.5,773.52,623.86
2018,1,10,16,0,740.0,62.0,4.8,18.9,303.0,784.2,632.04
2018,1,10,16,15,691.5,58.0,4.4,18.15,256.0,719.66,583.07
2018,1,10,16,30,643.0,54.0,4.0,17.4,209.0,662.23,538.51
2018,1,10,16,45,567.0,47.5,3.6,16.65,162.0,572.71,466.79
2018,1,10,17,0,491.0,41.0,3.2,15.9,115.0,486.19,393.82
2018,1,10,17,15,357.5,32.0,3.2,15.9,75.0,357.26,277.94
2018,1,10,17,30,224.0,23.0,3.2,15.9,35.0,216.41,14.62
2018,1,10,17,45,112.0,11.5,3.1,15.1,17.5,85.13,0.0
2018,1,10,18,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,11,7,15,28.5,3.0,2.4,11.65,3.0,0.0,0.0
2018,1,11,7,30,57.0,6.0,2.7,12.4,6.0,5.12,0.0
2018,1,11,7,45,171.5,18.0,3.0,13.1,31.0,15.04,0.0
2018,1,11,8,0,286.0,30.0,3.3,13.8,56.0,24.78,14.3
2018,1,11,8,15,366.0,42.0,3.4,14.45,96.5,34.19,24.1
2018,1,11,8,30,446.0,54.0,3.5,15.1,137.0,43.37,32.66
2018,1,11,8,45,532.5,57.5,3.6,15.75,184.5,76.29,42.94
2018,1,11,9,0,619.0,61.0,3.7,16.4,232.0,125.62,73.6
2018,1,11,9,15,475.0,90.5,3.95,17.05,235.0,163.7,111.45
2018,1,11,9,30,331.0,120.0,4.2,17.7,238.0,186.43,138.06
2018,1,11,9,45,485.0,109.5,4.4,18.35,305.5,247.35,185.9
2018,1,11,10,0,639.0,99.0,4.6,19.0,373.0,328.97,252.15
2018,1,11,10,15,614.0,116.0,4.9,19.25,397.5,374.57,293.13
2018,1,11,10,30,589.0,133.0,5.2,19.5,422.0,416.61,330.03
2018,1,11,10,45,739.5,103.5,5.45,19.8,489.0,502.7,400.48
2018,1,11,11,0,890.0,74.0,5.7,20.1,556.0,597.07,476.94
2018,1,11,11,15,752.0,102.0,6.1,19.95,521.0,589.0,473.12
2018,1,11,11,30,614.0,130.0,6.5,19.8,486.0,565.13,455.89
2018,1,11,11,45,413.0,171.0,6.85,19.65,413.0,486.8,393.77
2018,1,11,12,0,212.0,212.0,7.2,19.5,340.0,382.78,308.97
