Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,12,15,378.5,199.5,7.45,19.0,431.0,530.01,429.8
2018,1,11,12,30,545.0,187.0,7.7,18.5,522.0,672.07,544.78
2018,1,11,12,45,465.5,201.5,7.95,17.95,487.5,640.53,520.42
2018,1,11,13,0,386.0,216.0,8.2,17.4,453.0,602.81,491.14
2018,1,11,13,15,265.0,238.5,8.3,16.85,400.0,511.94,418.2
2018,1,11,13,30,144.0,261.0,8.4,16.3,347.0,415.34,338.95
2018,1,11,13,45,425.0,199.0,8.5,15.7,442.0,656.45,540.61
2018,1,11,14,0,706.0,137.0,8.6,15.1,537.0,872.47,714.1
2018,1,11,14,15,575.5,155.0,8.7,14.5,472.0,775.05,640.44
2018,1,11,14,30,445.0,173.0,8.8,13.9,407.0,666.46,555.65
2018,1,11,14,45,484.5,159.0,8.85,13.3,399.0,690.99,579.17
2018,1,11,15,0,524.0,145.0,8.9,12.7,391.0,712.84,599.63
2018,1,11,15,15,600.5,121.0,9.0,11.95,381.0,763.6,643.68
2018,1,11,15,30,677.0,97.0,9.1,11.2,371.0,801.39,677.41
2018,1,11,15,45,611.0,94.0,9.2,10.5,320.5,726.94,620.26
2018,1,11,16,0,545.0,91.0,9.3,9.8,270.0,651.88,561.24
2018,1,11,16,15,346.5,92.0,9.2,9.05,199.5,460.07,400.6
2018,1,11,16,30,148.0,93.0,9.1,8.3,129.0,250.79,217.17
2018,1,11,16,45,106.5,74.0,9.05,7.6,97.0,191.08,163.76
2018,1,11,17,0,65.0,55.0,9.0,6.9,65.0,133.08,110.87
2018,1,11,17,15,66.5,36.5,9.0,6.9,43.5,109.99,86.9
2018,1,11,17,30,68.0,18.0,9.0,6.9,22.0,85.96,15.54
2018,1,11,17,45,34.0,9.0,8.65,6.15,11.0,30.6,0.0
2018,1,11,18,0,0.0,0.0,8.3,5.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,8.2,5.25,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,8.1,5.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,8.0,5.0,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,7.9,4.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,7.8,4.8,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,7.7,4.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,7.6,4.6,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,7.5,4.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,7.35,4.35,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,7.2,4.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,7.1,4.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,6.95,3.9,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,6.9,3.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,6.85,3.7,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,6.8,3.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,6.7,3.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,6.65,3.3,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,6.6,3.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,6.6,3.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,6.6,2.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,6.55,2.8,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,6.5,2.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,6.4,2.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,6.3,2.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,6.25,2.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,6.2,2.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,6.1,1.9,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,6.0,1.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,5.9,1.5,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,5.8,1.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,5.7,1.15,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,5.6,1.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,5.55,0.8,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,5.5,0.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,5.5,0.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,5.5,0.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,5.45,0.1,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,5.4,-0.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,5.3,-0.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,5.2,-0.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,5.15,-0.45,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,5.1,-0.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,5.0,-0.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,4.9,-0.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,4.7,-1.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,4.6,-1.2,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,4.5,-1.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,4.4,-1.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,4.3,-1.4,0.0,0.0,0.0
2018,1,12,7,15,48.5,4.0,4.5,-1.0,4.0,0.0,0.0
2018,1,12,7,30,97.0,8.0,4.7,-0.6,8.0,6.83,0.0
2018,1,12,7,45,290.5,17.5,4.9,-0.15,40.0,16.08,0.0
2018,1,12,8,0,484.0,27.0,5.1,0.3,72.0,24.67,15.19
2018,1,12,8,15,595.5,32.5,5.3,1.0,121.0,29.34,21.11
2018,1,12,8,30,707.0,38.0,5.5,1.7,170.0,34.22,26.05
2018,1,12,8,45,761.5,41.5,5.65,2.35,220.5,79.47,41.4
2018,1,12,9,0,816.0,45.0,5.8,3.0,271.0,138.31,79.89
2018,1,12,9,15,850.5,48.0,5.8,3.65,319.5,199.27,131.43
2018,1,12,9,30,885.0,51.0,5.8,4.3,368.0,263.71,190.9
2018,1,12,9,45,908.5,53.0,5.75,4.95,412.0,327.15,251.44
2018,1,12,10,0,932.0,55.0,5.7,5.6,456.0,392.23,312.93
2018,1,12,10,15,948.0,56.5,5.6,6.2,494.5,455.03,371.27
2018,1,12,10,30,964.0,58.0,5.5,6.8,533.0,518.02,427.92
2018,1,12,10,45,972.0,59.0,5.35,7.35,562.5,576.18,478.75
2018,1,12,11,0,980.0,60.0,5.2,7.9,592.0,633.11,526.71
2018,1,12,11,15,986.5,61.0,5.05,8.35,615.5,687.6,571.23
2018,1,12,11,30,993.0,62.0,4.9,8.8,639.0,740.21,612.78
2018,1,12,11,45,997.5,63.0,4.75,9.3,655.0,789.26,648.18
2018,1,12,12,0,1002.0,64.0,4.6,9.8,671.0,835.8,680.47
2018,1,12,12,15,1004.0,64.0,4.45,10.2,678.0,876.45,708.05
2018,1,12,12,30,1006.0,64.0,4.3,10.6,685.0,913.97,732.9
2018,1,12,12,45,1005.5,64.0,4.15,10.95,683.5,946.04,753.69
2018,1,12,13,0,1005.0,64.0,4.0,11.3,682.0,974.53,772.2
2018,1,12,13,15,1002.0,63.5,3.85,11.55,672.0,996.42,786.22
2018,1,12,13,30,999.0,63.0,3.7,11.8,662.0,1014.41,797.52
2018,1,12,13,45,993.5,62.5,3.55,12.0,643.5,1026.09,804.58
2018,1,12,14,0,988.0,62.0,3.4,12.2,625.0,1033.73,808.96
2018,1,12,14,15,977.5,61.0,3.3,12.25,597.5,1031.86,807.74
2018,1,12,14,30,967.0,60.0,3.2,12.3,570.0,1025.96,803.96
2018,1,12,14,45,952.5,58.5,3.1,12.35,535.5,1011.58,794.43
2018,1,12,15,0,938.0,57.0,3.0,12.4,501.0,993.45,782.44
2018,1,12,15,15,920.0,55.0,2.85,12.15,461.0,967.71,765.53
2018,1,12,15,30,902.0,53.0,2.7,11.9,421.0,938.75,746.22
2018,1,12,15,45,876.5,51.5,2.5,11.65,376.5,900.66,719.57
2018,1,12,16,0,851.0,50.0,2.3,11.4,332.0,860.36,690.7
2018,1,12,16,15,813.0,46.5,2.05,10.2,283.5,804.05,650.83
2018,1,12,16,30,775.0,43.0,1.8,9.0,235.0,747.09,608.45
2018,1,12,16,45,710.0,38.5,1.55,7.85,185.0,673.15,550.22
2018,1,12,17,0,645.0,34.0,1.3,6.7,135.0,592.52,482.85
2018,1,12,17,15,509.0,28.5,1.3,6.7,90.0,458.64,364.78
2018,1,12,17,30,373.0,23.0,1.3,6.7,45.0,315.58,105.33
2018,1,12,17,45,186.5,11.5,1.5,5.6,22.5,135.77,0.0
2018,1,12,18,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.35,2.3,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.55,1.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.65,0.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.7,0.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.7,0.55,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.7,0.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.65,-0.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.55,-0.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,-0.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.5,-0.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.5,-0.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.5,-1.3,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.5,-1.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.5,-1.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.55,-1.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.6,-1.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.65,-2.2,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.75,-2.4,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.8,-2.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.8,-2.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.85,-2.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.9,-2.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.95,-2.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.05,-3.05,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.1,-3.1,0.0,0.0,0.0
2018,1,13,7,15,46.0,4.0,3.3,-2.65,4.0,0.0,0.0
2018,1,13,7,30,92.0,8.0,3.5,-2.2,8.0,6.83,0.0
2018,1,13,7,45,294.0,18.0,3.7,-1.75,41.0,15.17,0.0
2018,1,13,8,0,496.0,28.0,3.9,-1.3,74.0,25.67,16.21
2018,1,13,8,15,592.5,34.0,4.0,-0.55,121.5,30.7,22.53
2018,1,13,8,30,689.0,40.0,4.1,0.2,169.0,35.89,27.78
2018,1,13,8,45,744.5,43.5,4.25,0.95,219.0,76.33,39.9
2018,1,13,9,0,800.0,47.0,4.4,1.7,269.0,136.77,79.7
2018,1,13,9,15,834.5,50.0,4.35,2.35,317.0,196.85,130.31
2018,1,13,9,30,869.0,53.0,4.3,3.0,365.0,260.41,188.79
2018,1,13,9,45,892.0,55.5,4.25,3.65,409.0,323.34,248.58
2018,1,13,10,0,915.0,58.0,4.2,4.3,453.0,387.88,309.19
2018,1,13,10,15,931.0,59.5,4.1,4.85,491.0,449.86,366.35
2018,1,13,10,30,947.0,61.0,4.0,5.4,529.0,512.05,421.75
2018,1,13,10,45,957.5,63.0,3.95,6.0,560.5,571.83,473.27
2018,1,13,11,0,968.0,65.0,3.9,6.6,592.0,630.69,522.3
2018,1,13,11,15,973.5,67.0,3.8,7.05,616.0,685.25,566.43
2018,1,13,11,30,979.0,69.0,3.7,7.5,640.0,737.9,607.65
2018,1,13,11,45,980.5,71.5,3.55,8.0,655.5,786.11,642.32
2018,1,13,12,0,982.0,74.0,3.4,8.5,671.0,831.63,673.51
2018,1,13,12,15,983.0,74.5,3.35,8.85,678.0,871.63,701.1
2018,1,13,12,30,984.0,75.0,3.3,9.2,685.0,908.5,726.18
2018,1,13,12,45,982.5,75.5,3.2,9.55,683.5,939.96,746.83
2018,1,13,13,0,981.0,76.0,3.1,9.9,682.0,967.87,764.85
2018,1,13,13,15,976.5,76.0,3.0,10.05,671.5,988.81,778.44
2018,1,13,13,30,972.0,76.0,2.9,10.2,661.0,1005.89,789.42
2018,1,13,13,45,965.0,75.5,2.85,10.4,642.5,1016.1,796.06
2018,1,13,14,0,958.0,75.0,2.8,10.6,624.0,1022.33,800.16
2018,1,13,14,15,945.5,75.0,2.7,10.65,597.0,1019.97,798.42
2018,1,13,14,30,933.0,75.0,2.6,10.7,570.0,1013.72,794.22
2018,1,13,14,45,915.5,74.5,2.45,10.7,536.0,998.21,783.35
2018,1,13,15,0,898.0,74.0,2.3,10.7,502.0,979.14,770.16
2018,1,13,15,15,877.5,71.5,2.15,10.45,461.5,961.69,758.81
2018,1,13,15,30,857.0,69.0,2.0,10.2,421.0,930.28,737.47
2018,1,13,15,45,826.5,66.5,1.85,9.95,375.5,886.61,707.18
2018,1,13,16,0,796.0,64.0,1.7,9.7,330.0,840.6,674.58
2018,1,13,16,15,752.5,59.0,1.55,8.65,281.0,777.87,630.43
2018,1,13,16,30,709.0,54.0,1.4,7.6,232.0,714.26,583.56
2018,1,13,16,45,639.0,48.5,1.25,6.55,182.5,627.49,516.15
2018,1,13,17,0,569.0,43.0,1.1,5.5,133.0,552.81,454.01
2018,1,13,17,15,434.0,34.0,1.1,5.5,88.5,419.01,337.12
2018,1,13,17,30,299.0,25.0,1.1,5.5,44.0,278.47,118.73
2018,1,13,17,45,149.5,12.5,1.2,4.35,22.0,111.85,0.0
2018,1,13,18,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,1.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.35,-0.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.05,-3.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,14,7,15,32.5,3.5,1.2,-2.25,3.5,0.0,0.0
2018,1,14,7,30,65.0,7.0,1.4,-1.5,7.0,5.97,0.0
2018,1,14,7,45,236.5,19.5,1.6,-0.75,38.5,16.49,0.0
2018,1,14,8,0,408.0,32.0,1.8,0.0,70.0,26.88,17.24
2018,1,14,8,15,510.0,39.0,1.7,0.75,116.0,32.12,23.76
2018,1,14,8,30,612.0,46.0,1.6,1.5,162.0,40.85,32.29
2018,1,14,8,45,671.5,52.0,1.5,2.2,211.5,78.71,44.54
2018,1,14,9,0,731.0,58.0,1.4,2.9,261.0,134.97,80.75
2018,1,14,9,15,769.0,61.5,1.7,4.1,308.5,192.37,127.83
2018,1,14,9,30,807.0,65.0,2.0,5.3,356.0,253.95,182.79
2018,1,14,9,45,832.0,68.0,2.3,6.5,399.0,315.1,239.11
2018,1,14,10,0,857.0,71.0,2.6,7.7,442.0,378.28,296.57
2018,1,14,10,15,873.5,73.0,2.7,8.45,479.0,438.69,350.79
2018,1,14,10,30,890.0,75.0,2.8,9.2,516.0,498.43,402.77
2018,1,14,10,45,902.0,76.5,2.9,9.95,547.0,555.78,451.17
2018,1,14,11,0,914.0,78.0,3.0,10.7,578.0,612.45,497.41
2018,1,14,11,15,925.5,78.5,3.1,11.25,602.5,666.85,540.87
2018,1,14,11,30,937.0,79.0,3.2,11.8,627.0,719.96,582.16
2018,1,14,11,45,946.5,78.0,3.3,12.3,643.5,768.48,618.08
2018,1,14,12,0,956.0,77.0,3.4,12.8,660.0,814.97,650.85
2018,1,14,12,15,958.5,77.0,3.55,13.15,667.5,854.77,679.13
2018,1,14,12,30,961.0,77.0,3.7,13.5,675.0,891.63,705.22
2018,1,14,12,45,961.5,77.0,3.8,13.8,674.0,923.65,727.67
2018,1,14,13,0,962.0,77.0,3.9,14.1,673.0,952.31,747.77
2018,1,14,13,15,961.0,76.5,3.95,14.25,664.5,975.5,764.21
2018,1,14,13,30,960.0,76.0,4.0,14.4,656.0,995.03,778.22
2018,1,14,13,45,955.0,74.5,4.05,14.6,638.0,1005.79,786.1
2018,1,14,14,0,950.0,73.0,4.1,14.8,620.0,1012.62,791.49
2018,1,14,14,15,940.5,71.5,3.95,14.8,593.5,1011.2,790.55
2018,1,14,14,30,931.0,70.0,3.8,14.8,567.0,1005.87,787.09
2018,1,14,14,45,918.0,69.0,3.65,14.85,534.0,994.02,779.07
2018,1,14,15,0,905.0,68.0,3.5,14.9,501.0,978.57,768.66
2018,1,14,15,15,885.5,65.5,3.1,14.6,461.0,951.39,749.05
2018,1,14,15,30,866.0,63.0,2.7,14.3,421.0,921.1,727.01
2018,1,14,15,45,838.0,60.0,2.3,14.0,376.0,889.38,703.43
2018,1,14,16,0,810.0,57.0,1.9,13.7,331.0,844.96,669.99
2018,1,14,16,15,768.0,53.5,1.75,12.65,282.5,785.43,628.86
2018,1,14,16,30,726.0,50.0,1.6,11.6,234.0,724.98,585.09
2018,1,14,16,45,659.0,45.0,1.4,10.6,185.0,641.26,520.52
2018,1,14,17,0,592.0,40.0,1.2,9.6,136.0,558.78,453.09
2018,1,14,17,15,472.0,32.5,1.2,9.6,92.0,446.85,355.28
2018,1,14,17,30,352.0,25.0,1.2,9.6,48.0,319.3,157.12
2018,1,14,17,45,188.5,14.0,1.3,8.7,25.0,139.76,0.0
2018,1,14,18,0,25.0,3.0,1.4,7.8,2.0,0.0,0.0
2018,1,14,18,15,12.5,1.5,1.4,7.55,1.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.75,3.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.35,3.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,15,7,15,19.5,3.0,1.8,5.35,3.0,0.0,0.0
2018,1,15,7,30,39.0,6.0,1.9,5.6,6.0,5.12,0.0
2018,1,15,7,45,69.5,19.5,2.0,5.8,24.0,15.31,0.0
2018,1,15,8,0,100.0,33.0,2.1,6.0,42.0,25.67,15.81
2018,1,15,8,15,101.0,48.0,2.3,6.35,62.0,36.77,27.35
2018,1,15,8,30,102.0,63.0,2.5,6.7,82.0,48.85,38.84
2018,1,15,8,45,289.5,72.0,2.65,7.1,148.0,69.64,47.14
2018,1,15,9,0,477.0,81.0,2.8,7.5,214.0,122.11,79.77
2018,1,15,9,15,557.0,84.5,2.9,8.1,266.0,171.94,118.31
2018,1,15,9,30,637.0,88.0,3.0,8.7,318.0,231.32,168.45
2018,1,15,9,45,506.5,105.0,3.1,9.35,301.5,249.92,192.66
2018,1,15,10,0,376.0,122.0,3.2,10.0,285.0,248.71,198.15
2018,1,15,10,15,535.0,112.0,3.3,10.9,366.0,334.74,269.21
2018,1,15,10,30,694.0,102.0,3.4,11.8,447.0,433.06,349.82
2018,1,15,10,45,725.5,105.5,3.55,12.75,485.5,493.87,399.99
2018,1,15,11,0,757.0,109.0,3.7,13.7,524.0,556.57,450.39
2018,1,15,11,15,834.5,96.0,3.95,14.6,571.0,631.47,509.65
2018,1,15,11,30,912.0,83.0,4.2,15.5,618.0,706.9,568.08
2018,1,15,11,45,791.5,119.5,4.45,16.4,592.5,706.79,566.55
2018,1,15,12,0,671.0,156.0,4.7,17.3,567.0,693.19,554.47
2018,1,15,12,15,797.5,121.0,4.7,17.6,615.0,782.22,621.77
2018,1,15,12,30,924.0,86.0,4.7,17.9,663.0,871.15,685.25
2018,1,15,12,45,729.5,131.5,4.7,18.2,586.5,799.24,631.56
2018,1,15,13,0,535.0,177.0,4.7,18.5,510.0,691.61,550.73
2018,1,15,13,15,366.5,206.5,4.55,18.45,433.0,587.78,469.46
2018,1,15,13,30,198.0,236.0,4.4,18.4,356.0,435.55,349.33
2018,1,15,13,45,163.0,240.5,4.25,18.35,337.5,414.46,332.57
2018,1,15,14,0,128.0,245.0,4.1,18.3,319.0,392.28,314.45
2018,1,15,14,15,407.0,182.5,3.8,18.15,403.5,636.26,510.05
2018,1,15,14,30,686.0,120.0,3.5,18.0,488.0,848.56,667.56
2018,1,15,14,45,444.5,153.0,3.25,17.9,386.0,645.72,516.62
2018,1,15,15,0,203.0,186.0,3.0,17.8,284.0,410.54,332.7
2018,1,15,15,15,139.5,171.5,2.55,17.35,236.5,333.92,272.14
2018,1,15,15,30,76.0,157.0,2.1,16.9,189.0,238.69,194.66
2018,1,15,15,45,182.0,125.0,1.7,16.5,190.0,337.28,278.26
2018,1,15,16,0,288.0,93.0,1.3,16.1,191.0,413.3,340.74
2018,1,15,16,15,242.5,93.5,1.25,15.6,168.0,348.48,288.78
2018,1,15,16,30,197.0,94.0,1.2,15.1,145.0,310.27,257.11
2018,1,15,16,45,124.5,76.0,1.1,14.65,106.0,206.9,170.98
2018,1,15,17,0,52.0,58.0,1.0,14.2,67.0,125.03,100.39
2018,1,15,17,15,38.5,40.0,1.0,14.2,45.5,79.07,60.07
2018,1,15,17,30,25.0,22.0,1.0,14.2,24.0,53.07,24.69
2018,1,15,17,45,18.5,12.0,1.1,13.85,13.0,22.81,0.0
2018,1,15,18,0,12.0,2.0,1.2,13.5,2.0,0.0,0.0
2018,1,15,18,15,6.0,1.0,1.2,13.4,1.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,6.1,8.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,6.6,7.65,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,7.1,6.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,7.65,5.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,8.2,4.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,8.2,3.8,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,8.2,3.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,8.2,2.2,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,8.2,1.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,8.1,1.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,8.0,0.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,7.9,0.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,7.8,-0.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,7.85,-0.35,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,7.9,-0.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,7.9,-0.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,7.9,-1.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,7.9,-1.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,7.9,-1.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,7.9,-2.0,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,7.9,-2.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,7.8,-2.45,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,7.7,-2.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,7.65,-2.8,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,7.6,-3.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,7.55,-3.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,7.5,-3.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,7.4,-3.15,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,7.3,-3.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,7.3,-3.25,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,7.3,-3.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,7.25,-3.35,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,7.2,-3.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,7.2,-3.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,7.2,-3.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,7.15,-3.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,7.1,-3.7,0.0,0.0,0.0
2018,1,16,7,15,0.0,0.5,7.15,-3.7,0.5,0.0,0.0
2018,1,16,7,30,0.0,1.0,7.2,-3.7,1.0,0.85,0.0
2018,1,16,7,45,0.0,5.0,7.2,-3.7,5.0,4.1,0.0
2018,1,16,8,0,0.0,9.0,7.2,-3.7,9.0,7.39,0.73
2018,1,16,8,15,0.0,12.0,7.2,-3.65,12.0,9.86,3.5
2018,1,16,8,30,0.0,15.0,7.2,-3.6,15.0,12.33,5.99
2018,1,16,8,45,0.0,22.0,7.25,-3.6,22.0,18.11,10.87
2018,1,16,9,0,0.0,29.0,7.3,-3.6,29.0,23.91,16.21
2018,1,16,9,15,3.5,45.0,7.25,-3.5,46.5,37.79,28.71
2018,1,16,9,30,7.0,61.0,7.2,-3.4,64.0,52.15,41.59
2018,1,16,9,45,5.0,90.5,7.2,-3.3,92.5,76.45,63.56
2018,1,16,10,0,3.0,120.0,7.2,-3.2,121.0,100.71,85.26
2018,1,16,10,15,3.0,125.0,7.15,-3.0,126.0,105.41,89.2
2018,1,16,10,30,3.0,130.0,7.1,-2.8,131.0,110.08,93.11
2018,1,16,10,45,15.5,163.5,7.05,-2.6,171.5,145.88,124.66
2018,1,16,11,0,28.0,197.0,7.0,-2.4,212.0,190.62,163.87
2018,1,16,11,15,20.5,182.0,6.9,-2.1,193.5,167.74,143.4
2018,1,16,11,30,13.0,167.0,6.8,-1.8,175.0,150.72,128.1
2018,1,16,11,45,18.0,183.5,6.75,-1.5,194.5,170.09,144.94
2018,1,16,12,0,23.0,200.0,6.7,-1.2,214.0,190.24,162.36
2018,1,16,12,15,13.5,160.5,6.65,-0.95,169.0,147.84,125.04
2018,1,16,12,30,4.0,121.0,6.6,-0.7,124.0,105.23,87.38
2018,1,16,12,45,7.5,158.5,6.55,-0.45,163.5,142.42,119.92
2018,1,16,13,0,11.0,196.0,6.5,-0.2,203.0,181.5,153.83
2018,1,16,13,15,16.5,200.0,6.45,-0.05,210.0,191.5,162.67
2018,1,16,13,30,22.0,204.0,6.4,0.1,217.0,201.94,171.97
2018,1,16,13,45,50.0,228.0,6.3,0.25,257.0,273.07,234.3
2018,1,16,14,0,78.0,252.0,6.2,0.4,297.0,332.07,285.66
2018,1,16,14,15,136.0,244.0,6.15,0.35,319.0,404.08,349.29
2018,1,16,14,30,194.0,236.0,6.1,0.3,341.0,456.11,395.85
2018,1,16,14,45,109.0,184.5,6.0,0.3,243.0,313.42,272.74
2018,1,16,15,0,24.0,133.0,5.9,0.3,145.0,152.91,130.85
2018,1,16,15,15,73.5,140.0,5.8,0.15,172.0,211.05,184.65
2018,1,16,15,30,123.0,147.0,5.7,0.0,199.0,288.81,254.76
2018,1,16,15,45,72.0,105.5,5.55,-0.15,135.0,188.77,165.89
2018,1,16,16,0,21.0,64.0,5.4,-0.3,71.0,77.94,65.57
2018,1,16,16,15,10.5,45.5,5.15,-0.6,49.0,49.2,39.37
2018,1,16,16,30,0.0,27.0,4.9,-0.9,27.0,22.25,14.51
2018,1,16,16,45,0.0,21.5,4.6,-1.2,21.5,17.7,10.33
2018,1,16,17,0,0.0,16.0,4.3,-1.5,16.0,13.16,6.11
2018,1,16,17,15,7.5,11.0,4.3,-1.5,11.5,14.99,7.67
2018,1,16,17,30,15.0,6.0,4.3,-1.5,7.0,22.52,9.35
2018,1,16,17,45,15.0,3.5,3.55,-2.2,3.5,13.2,0.0
2018,1,16,18,0,15.0,1.0,2.8,-2.9,0.0,0.0,0.0
2018,1,16,18,15,7.5,0.5,2.65,-3.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,2.5,-3.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,2.3,-3.65,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,2.1,-3.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,2.05,-4.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,2.0,-4.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.95,-4.45,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.9,-4.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.85,-4.75,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.8,-4.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.75,-5.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.8,-5.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.8,-5.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.85,-5.55,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.9,-5.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.95,-5.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,2.0,-5.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,2.05,-5.85,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,2.1,-5.9,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,2.1,-6.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,2.05,-6.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,2.0,-6.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,2.0,-6.3,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,2.0,-6.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.95,-6.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.85,-6.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.8,-6.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.8,-6.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.8,-6.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.85,-6.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.95,-7.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-7.1,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.05,-7.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.1,-7.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.1,-7.35,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.1,-7.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.1,-7.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.1,-7.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.1,-7.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.15,-7.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.2,-7.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.25,-7.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.3,-7.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.5,-7.8,0.0,0.0,0.0
2018,1,17,7,15,55.0,4.5,2.8,-7.4,4.5,0.0,0.0
2018,1,17,7,30,110.0,9.0,3.1,-7.0,9.0,7.68,0.0
2018,1,17,7,45,332.5,18.0,3.35,-6.6,44.5,16.56,0.0
2018,1,17,8,0,555.0,27.0,3.6,-6.2,80.0,24.79,16.07
2018,1,17,8,15,648.0,31.5,3.65,-5.7,129.0,28.59,21.11
2018,1,17,8,30,741.0,36.0,3.7,-5.2,178.0,35.14,27.73
2018,1,17,8,45,793.5,39.5,3.7,-4.7,229.5,72.71,38.43
2018,1,17,9,0,846.0,43.0,3.7,-4.2,281.0,133.09,76.52
2018,1,17,9,15,879.0,46.0,3.65,-3.75,331.0,195.66,129.53
2018,1,17,9,30,912.0,49.0,3.6,-3.3,381.0,261.59,191.22
2018,1,17,9,45,934.5,50.5,3.5,-2.8,426.0,326.11,253.84
2018,1,17,10,0,957.0,52.0,3.4,-2.3,471.0,392.13,317.26
2018,1,17,10,15,972.5,53.5,3.3,-1.8,510.5,456.51,377.84
2018,1,17,10,30,988.0,55.0,3.2,-1.3,550.0,521.01,436.43
2018,1,17,10,45,999.0,56.0,3.1,-0.85,582.5,582.49,490.49
2018,1,17,11,0,1010.0,57.0,3.0,-0.4,615.0,643.01,541.71
2018,1,17,11,15,1016.5,58.5,2.95,-0.05,640.0,700.04,588.72
2018,1,17,11,30,1023.0,60.0,2.9,0.3,665.0,755.15,632.68
2018,1,17,11,45,1027.0,61.5,2.8,0.7,682.0,806.3,669.8
2018,1,17,12,0,1031.0,63.0,2.7,1.1,699.0,854.82,703.68
2018,1,17,12,15,1033.0,62.5,2.65,1.35,706.5,896.59,732.8
2018,1,17,12,30,1035.0,62.0,2.6,1.6,714.0,935.11,759.3
2018,1,17,12,45,1032.0,63.0,2.55,1.85,712.0,967.72,781.32
2018,1,17,13,0,1029.0,64.0,2.5,2.1,710.0,996.53,800.55
2018,1,17,13,15,1023.0,63.5,2.5,2.2,698.0,1016.86,814.77
2018,1,17,13,30,1017.0,63.0,2.5,2.3,686.0,1033.05,826.28
2018,1,17,13,45,1011.5,62.5,2.5,2.45,668.0,1045.56,835.25
2018,1,17,14,0,1006.0,62.0,2.5,2.6,650.0,1053.94,841.54
2018,1,17,14,15,995.0,62.5,2.45,2.55,623.5,1054.2,842.33
2018,1,17,14,30,984.0,63.0,2.4,2.5,597.0,1050.37,840.53
2018,1,17,14,45,968.0,63.5,2.4,2.5,563.0,1037.72,833.2
2018,1,17,15,0,952.0,64.0,2.4,2.5,529.0,1021.3,823.4
2018,1,17,15,15,933.5,62.5,2.35,2.3,488.5,996.14,807.36
2018,1,17,15,30,915.0,61.0,2.3,2.1,448.0,967.69,788.9
2018,1,17,15,45,888.5,59.0,2.2,1.9,402.0,928.04,761.38
2018,1,17,16,0,862.0,57.0,2.1,1.7,356.0,886.06,731.6
2018,1,17,16,15,822.5,53.5,1.85,0.7,306.0,837.12,695.9
2018,1,17,16,30,783.0,50.0,1.6,-0.3,256.0,777.38,650.2
2018,1,17,16,45,696.0,45.0,1.35,-1.25,200.0,675.14,568.95
2018,1,17,17,0,609.0,40.0,1.1,-2.2,144.0,575.57,485.88
2018,1,17,17,15,519.0,33.0,1.1,-2.2,101.0,474.75,395.75
2018,1,17,17,30,429.0,26.0,1.1,-2.2,58.0,369.98,246.05
2018,1,17,17,45,233.0,15.0,1.15,-3.15,30.5,171.79,0.0
2018,1,17,18,0,37.0,4.0,1.2,-4.1,3.0,0.0,0.0
2018,1,17,18,15,18.5,2.0,1.2,-4.2,1.5,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.2,-4.45,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.2,-4.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.2,-4.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,-4.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.15,-4.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.1,-4.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.1,-4.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.1,-4.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.1,-4.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,-4.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.05,-4.9,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,-4.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.95,-4.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.85,-4.45,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,-3.95,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.65,-3.8,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,-3.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.6,-3.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.55,-3.55,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.45,-3.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.4,-3.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.4,-3.35,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,-3.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.4,-3.25,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,-3.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.4,-3.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.4,-3.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.4,-3.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.5,-2.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.65,-2.75,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,18,7,15,27.0,3.5,0.8,-2.25,3.5,0.0,0.0
2018,1,18,7,30,54.0,7.0,0.9,-1.8,7.0,5.97,0.0
2018,1,18,7,45,205.5,20.0,1.0,-1.35,37.5,16.83,0.0
2018,1,18,8,0,357.0,33.0,1.1,-0.9,68.0,27.55,18.2
2018,1,18,8,15,457.5,42.0,1.1,-0.4,113.5,34.41,26.05
2018,1,18,8,30,558.0,51.0,1.1,0.1,159.0,41.27,32.91
2018,1,18,8,45,324.0,56.5,1.1,0.6,123.0,57.69,37.47
2018,1,18,9,0,90.0,62.0,1.1,1.1,87.0,61.08,45.18
2018,1,18,9,15,45.0,80.5,1.15,1.5,93.0,74.35,58.85
2018,1,18,9,30,0.0,99.0,1.2,1.9,99.0,81.55,67.08
2018,1,18,9,45,0.0,109.5,1.25,2.25,109.5,90.55,74.73
2018,1,18,10,0,0.0,120.0,1.3,2.6,120.0,99.61,82.33
2018,1,18,10,15,4.0,134.5,1.3,2.95,136.5,113.75,94.21
2018,1,18,10,30,8.0,149.0,1.3,3.3,153.0,128.52,106.57
2018,1,18,10,45,9.5,165.0,1.3,3.7,170.0,143.93,119.36
2018,1,18,11,0,11.0,181.0,1.3,4.1,187.0,159.75,132.38
2018,1,18,11,15,11.5,190.0,1.35,4.45,196.5,169.11,139.91
2018,1,18,11,30,12.0,199.0,1.4,4.8,206.0,178.64,147.57
2018,1,18,11,45,40.5,232.5,1.45,5.2,257.5,241.86,200.37
2018,1,18,12,0,69.0,266.0,1.5,5.6,309.0,300.71,248.48
2018,1,18,12,15,124.5,283.0,1.55,5.85,361.5,382.22,314.82
2018,1,18,12,30,180.0,300.0,1.6,6.1,414.0,454.7,372.72
2018,1,18,12,45,204.0,297.5,1.65,6.4,426.5,482.65,394.68
2018,1,18,13,0,228.0,295.0,1.7,6.7,439.0,511.3,417.43
2018,1,18,13,15,212.5,293.0,1.8,6.9,425.5,504.96,412.42
2018,1,18,13,30,197.0,291.0,1.9,7.1,412.0,497.24,406.58
2018,1,18,13,45,168.0,282.5,1.95,7.3,384.0,467.81,383.32
2018,1,18,14,0,139.0,274.0,2.0,7.5,356.0,436.82,358.74
2018,1,18,14,15,128.0,261.5,2.05,7.55,334.5,417.17,343.81
2018,1,18,14,30,117.0,249.0,2.1,7.6,313.0,396.76,328.09
2018,1,18,14,45,169.0,224.5,2.1,7.65,311.0,421.8,351.01
2018,1,18,15,0,221.0,200.0,2.1,7.7,309.0,445.46,372.55
2018,1,18,15,15,421.0,155.0,1.95,7.5,342.0,627.37,520.92
2018,1,18,15,30,621.0,110.0,1.8,7.3,375.0,769.15,628.72
2018,1,18,15,45,524.0,108.0,1.7,7.15,315.5,667.08,551.08
2018,1,18,16,0,427.0,106.0,1.6,7.0,256.0,559.26,469.01
2018,1,18,16,15,511.0,88.0,1.45,6.15,242.0,610.49,511.1
2018,1,18,16,30,595.0,70.0,1.3,5.3,228.0,648.59,539.92
2018,1,18,16,45,446.5,64.0,1.2,4.45,169.0,498.69,420.82
2018,1,18,17,0,298.0,58.0,1.1,3.6,110.0,355.09,301.81
2018,1,18,17,15,194.5,41.5,1.1,3.6,71.0,245.55,204.87
2018,1,18,17,30,91.0,25.0,1.1,3.6,32.0,120.16,80.81
2018,1,18,17,45,52.5,13.5,1.15,2.85,17.0,47.41,0.0
2018,1,18,18,0,14.0,2.0,1.2,2.1,2.0,0.0,0.0
2018,1,18,18,15,7.0,1.0,1.25,1.95,1.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.85,0.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,-0.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,-0.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,19,7,15,28.0,4.0,1.5,0.3,4.0,0.0,0.0
2018,1,19,7,30,56.0,8.0,1.8,1.0,8.0,6.83,0.0
2018,1,19,7,45,198.5,21.5,2.1,1.75,38.0,18.2,0.0
2018,1,19,8,0,341.0,35.0,2.4,2.5,68.0,29.3,19.46
2018,1,19,8,15,443.0,43.0,2.45,3.2,112.5,35.18,26.33
2018,1,19,8,30,545.0,51.0,2.5,3.9,157.0,41.16,32.28
2018,1,19,8,45,413.5,57.5,2.6,4.6,150.5,62.76,39.27
2018,1,19,9,0,282.0,64.0,2.7,5.3,144.0,81.98,54.32
2018,1,19,9,15,344.0,80.5,2.7,5.95,195.0,126.5,89.58
2018,1,19,9,30,406.0,97.0,2.7,6.6,246.0,179.05,133.89
2018,1,19,9,45,272.0,125.5,2.75,7.25,230.5,189.12,149.42
2018,1,19,10,0,138.0,154.0,2.8,7.9,215.0,182.33,148.29
2018,1,19,10,15,97.5,171.5,2.95,8.5,216.5,191.45,157.01
2018,1,19,10,30,57.0,189.0,3.1,9.1,218.0,190.19,156.13
2018,1,19,10,45,40.5,198.0,3.2,9.65,219.0,194.46,159.37
2018,1,19,11,0,24.0,207.0,3.3,10.2,220.0,190.06,155.16
2018,1,19,11,15,15.0,195.5,3.4,10.6,204.0,176.1,143.14
2018,1,19,11,30,6.0,184.0,3.5,11.0,188.0,161.03,130.17
2018,1,19,11,45,5.5,182.5,3.6,11.4,186.0,160.04,129.06
2018,1,19,12,0,5.0,181.0,3.7,11.8,184.0,158.97,127.9
2018,1,19,12,15,3.0,163.5,3.75,12.0,165.5,142.08,113.73
2018,1,19,12,30,1.0,146.0,3.8,12.2,147.0,125.0,99.43
2018,1,19,12,45,5.5,172.0,3.85,12.4,175.5,152.98,122.68
2018,1,19,13,0,10.0,198.0,3.9,12.6,204.0,182.19,146.76
2018,1,19,13,15,7.5,187.0,3.9,12.65,191.5,170.37,136.97
2018,1,19,13,30,5.0,176.0,3.9,12.7,179.0,158.36,127.08
2018,1,19,13,45,22.5,178.5,3.9,12.8,192.0,191.81,155.51
2018,1,19,14,0,40.0,181.0,3.9,12.9,205.0,213.35,174.03
2018,1,19,14,15,53.0,165.5,3.85,12.85,195.5,211.19,173.18
2018,1,19,14,30,66.0,150.0,3.8,12.8,186.0,208.87,172.27
2018,1,19,14,45,65.0,149.0,3.8,12.75,183.0,208.62,172.4
2018,1,19,15,0,64.0,148.0,3.8,12.7,180.0,208.5,172.66
2018,1,19,15,15,186.0,132.0,3.7,12.55,214.0,347.39,291.79
2018,1,19,15,30,308.0,116.0,3.6,12.4,248.0,468.01,392.86
2018,1,19,15,45,308.5,104.5,3.55,12.2,225.0,451.28,380.16
2018,1,19,16,0,309.0,93.0,3.5,12.0,202.0,433.06,366.61
2018,1,19,16,15,387.5,78.5,3.2,11.55,195.5,478.95,405.3
2018,1,19,16,30,466.0,64.0,2.9,11.1,189.0,529.51,445.48
2018,1,19,16,45,479.5,58.0,2.6,10.6,164.0,519.97,435.7
2018,1,19,17,0,493.0,52.0,2.3,10.1,139.0,507.21,421.17
2018,1,19,17,15,379.5,42.0,2.3,10.1,96.0,389.19,319.15
2018,1,19,17,30,266.0,32.0,2.3,10.1,53.0,273.19,191.79
2018,1,19,17,45,141.0,17.5,2.4,9.6,28.0,111.5,0.0
2018,1,19,18,0,16.0,3.0,2.5,9.1,3.0,0.0,0.0
2018,1,19,18,15,8.0,1.5,2.55,9.1,1.5,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,20,7,15,46.5,5.0,2.1,6.5,5.0,0.0,0.0
2018,1,20,7,30,93.0,10.0,2.3,6.9,10.0,8.54,0.0
2018,1,20,7,45,259.5,21.5,2.5,7.3,42.5,18.26,0.0
2018,1,20,8,0,426.0,33.0,2.7,7.7,75.0,27.68,17.72
2018,1,20,8,15,524.0,40.5,2.85,8.2,122.0,33.33,24.15
2018,1,20,8,30,622.0,48.0,3.0,8.7,169.0,39.08,29.77
2018,1,20,8,45,360.0,56.5,3.1,9.15,131.0,58.89,36.83
2018,1,20,9,0,98.0,65.0,3.2,9.6,93.0,63.91,45.82
2018,1,20,9,15,55.0,94.0,3.3,10.35,110.0,86.45,66.83
2018,1,20,9,30,12.0,123.0,3.4,11.1,127.0,103.43,83.0
2018,1,20,9,45,7.5,131.5,3.5,11.8,134.0,110.6,88.9
2018,1,20,10,0,3.0,140.0,3.6,12.5,141.0,117.17,94.13
2018,1,20,10,15,2.0,145.0,3.75,13.25,146.0,121.69,97.45
2018,1,20,10,30,1.0,150.0,3.9,14.0,151.0,126.03,100.58
2018,1,20,10,45,87.0,173.0,4.05,14.7,222.0,202.74,163.82
2018,1,20,11,0,173.0,196.0,4.2,15.4,293.0,279.87,226.86
2018,1,20,11,15,486.0,157.5,4.35,15.95,445.0,468.57,380.2
2018,1,20,11,30,799.0,119.0,4.5,16.5,597.0,670.76,538.74
2018,1,20,11,45,865.5,103.0,4.65,17.05,633.5,740.67,591.96
2018,1,20,12,0,932.0,87.0,4.8,17.6,670.0,806.26,639.53
2018,1,20,12,15,934.5,87.5,4.95,17.95,678.0,846.57,668.26
2018,1,20,12,30,937.0,88.0,5.1,18.3,686.0,884.02,694.98
2018,1,20,12,45,936.5,88.0,5.2,18.65,685.0,915.3,716.93
2018,1,20,13,0,936.0,88.0,5.3,19.0,684.0,943.22,736.55
2018,1,20,13,15,933.0,87.5,5.3,19.15,674.5,964.82,751.64
2018,1,20,13,30,930.0,87.0,5.3,19.3,665.0,982.74,764.28
2018,1,20,13,45,925.0,85.5,5.3,19.5,647.5,993.83,772.1
2018,1,20,14,0,920.0,84.0,5.3,19.7,630.0,1001.09,777.44
2018,1,20,14,15,910.5,83.0,5.25,19.6,604.5,1000.77,778.18
2018,1,20,14,30,901.0,82.0,5.2,19.5,579.0,996.65,776.47
2018,1,20,14,45,887.5,80.0,5.1,19.45,546.0,983.63,768.09
2018,1,20,15,0,874.0,78.0,5.0,19.4,513.0,977.97,765.14
2018,1,20,15,15,841.5,77.5,4.85,19.1,470.0,941.35,740.46
2018,1,20,15,30,809.0,77.0,4.7,18.8,427.0,901.76,713.63
2018,1,20,15,45,677.0,83.0,4.5,18.45,355.5,780.92,626.34
2018,1,20,16,0,545.0,89.0,4.3,18.1,284.0,655.82,533.56
2018,1,20,16,15,493.5,78.5,3.9,17.2,236.0,584.87,480.64
2018,1,20,16,30,442.0,68.0,3.5,16.3,188.0,514.41,426.03
2018,1,20,16,45,501.5,58.0,3.05,15.4,168.5,539.07,444.59
2018,1,20,17,0,561.0,48.0,2.6,14.5,149.0,558.13,455.11
2018,1,20,17,15,420.5,39.0,2.6,14.5,101.0,418.6,338.15
2018,1,20,17,30,280.0,30.0,2.6,14.5,53.0,286.04,203.76
2018,1,20,17,45,158.0,18.0,2.55,13.35,29.0,123.77,0.0
2018,1,20,18,0,36.0,6.0,2.5,12.2,5.0,0.0,0.0
2018,1,20,18,15,18.0,3.0,2.55,12.0,2.5,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,21,7,15,0.0,0.5,3.2,14.5,0.5,0.0,0.0
2018,1,21,7,30,0.0,1.0,3.5,15.0,1.0,0.85,0.0
2018,1,21,7,45,0.0,3.0,3.8,15.45,3.0,2.46,0.0
2018,1,21,8,0,0.0,5.0,4.1,15.9,5.0,4.1,0.0
2018,1,21,8,15,0.0,9.5,4.3,16.35,9.5,7.8,1.13
2018,1,21,8,30,0.0,14.0,4.5,16.8,14.0,11.51,4.5
2018,1,21,8,45,0.0,25.5,4.7,17.2,25.5,21.01,12.2
2018,1,21,9,0,0.0,37.0,4.9,17.6,37.0,30.54,20.3
2018,1,21,9,15,0.0,38.5,5.1,18.0,38.5,31.79,21.31
2018,1,21,9,30,0.0,40.0,5.3,18.4,40.0,33.05,22.28
2018,1,21,9,45,3.0,84.0,5.5,18.85,85.5,70.5,53.44
2018,1,21,10,0,6.0,128.0,5.7,19.3,131.0,108.25,84.41
2018,1,21,10,15,5.5,127.5,5.95,19.65,130.5,108.38,84.24
2018,1,21,10,30,5.0,127.0,6.2,20.0,130.0,108.31,83.93
2018,1,21,10,45,2.5,104.0,6.4,20.4,105.5,87.95,66.98
2018,1,21,11,0,0.0,81.0,6.6,20.8,81.0,67.3,49.83
2018,1,21,11,15,0.0,84.5,6.7,21.1,84.5,70.25,52.09
2018,1,21,11,30,0.0,88.0,6.8,21.4,88.0,73.19,54.35
2018,1,21,11,45,0.0,105.0,6.85,21.7,105.0,87.7,66.01
2018,1,21,12,0,0.0,122.0,6.9,22.0,122.0,102.52,77.85
2018,1,21,12,15,0.0,118.0,6.85,22.2,118.0,99.11,74.98
2018,1,21,12,30,0.0,114.0,6.8,22.4,114.0,95.68,72.13
2018,1,21,12,45,0.5,119.0,6.8,22.65,119.5,100.6,76.03
2018,1,21,13,0,1.0,124.0,6.8,22.9,125.0,105.62,80.03
2018,1,21,13,15,5.5,146.0,6.55,22.85,149.5,129.91,99.77
2018,1,21,13,30,10.0,168.0,6.3,22.8,174.0,155.21,120.26
2018,1,21,13,45,19.5,194.5,6.1,22.8,206.0,190.92,149.19
2018,1,21,14,0,29.0,221.0,5.9,22.8,238.0,246.85,193.94
2018,1,21,14,15,15.0,169.0,5.65,22.65,178.0,163.87,127.78
2018,1,21,14,30,1.0,117.0,5.4,22.5,118.0,100.64,76.57
2018,1,21,14,45,0.5,97.5,5.1,22.4,98.0,82.32,61.88
2018,1,21,15,0,0.0,78.0,4.8,22.3,78.0,64.76,47.67
2018,1,21,15,15,0.5,78.0,4.45,22.05,78.0,65.23,48.27
2018,1,21,15,30,1.0,78.0,4.1,21.8,78.0,65.69,48.85
2018,1,21,15,45,77.0,90.0,3.75,21.55,117.5,173.25,140.58
2018,1,21,16,0,153.0,102.0,3.4,21.3,157.0,278.7,228.4
2018,1,21,16,15,157.0,102.0,3.1,20.6,151.5,283.48,232.58
2018,1,21,16,30,161.0,102.0,2.8,19.9,146.0,271.41,223.26
2018,1,21,16,45,150.0,81.5,2.55,19.25,116.5,251.07,206.08
2018,1,21,17,0,139.0,61.0,2.3,18.6,87.0,212.09,173.0
2018,1,21,17,15,104.0,46.0,2.3,18.6,62.0,164.25,130.42
2018,1,21,17,30,69.0,31.0,2.3,18.6,37.0,119.47,83.21
2018,1,21,17,45,40.0,17.5,2.35,17.65,20.5,42.43,0.0
