Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,3,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,3,4,6,45,19.0,3.0,3.1,16.5,3.5,0.0,0.0
2018,3,4,7,0,38.0,6.0,3.3,16.8,7.0,5.12,0.0
2018,3,4,7,15,23.0,7.0,3.45,17.25,8.0,5.79,0.0
2018,3,4,7,30,8.0,8.0,3.6,17.7,9.0,6.96,0.25
2018,3,4,7,45,4.0,12.0,3.8,18.15,12.5,10.14,3.2
2018,3,4,8,0,0.0,16.0,4.0,18.6,16.0,13.16,5.94
2018,3,4,8,15,0.0,23.5,4.2,19.2,23.5,19.36,11.43
2018,3,4,8,30,0.0,31.0,4.4,19.8,31.0,25.57,16.85
2018,3,4,8,45,0.0,40.5,4.6,20.4,40.5,33.46,22.42
2018,3,4,9,0,0.0,50.0,4.8,21.0,50.0,41.37,28.85
2018,3,4,9,15,0.0,60.5,4.95,21.6,60.5,50.13,35.9
2018,3,4,9,30,0.0,71.0,5.1,22.2,71.0,58.92,42.87
2018,3,4,9,45,2.5,85.5,5.25,22.8,87.0,71.78,53.01
2018,3,4,10,0,5.0,100.0,5.4,23.4,103.0,84.82,63.22
2018,3,4,10,15,12.5,124.0,5.4,23.8,132.0,108.0,81.5
2018,3,4,10,30,20.0,148.0,5.4,24.2,161.0,133.83,101.82
2018,3,4,10,45,44.0,211.5,5.45,24.6,242.5,201.96,155.26
2018,3,4,11,0,68.0,275.0,5.5,25.0,324.0,274.39,211.22
2018,3,4,11,15,61.5,298.0,5.5,25.25,343.5,296.62,227.79
2018,3,4,11,30,55.0,321.0,5.5,25.5,363.0,318.74,244.15
2018,3,4,11,45,50.5,297.0,5.5,25.8,336.0,299.44,229.09
2018,3,4,12,0,46.0,273.0,5.5,26.1,309.0,278.76,213.07
2018,3,4,12,15,61.0,274.5,5.45,26.25,323.0,296.68,227.09
2018,3,4,12,30,76.0,276.0,5.4,26.4,337.0,315.58,241.79
2018,3,4,12,45,59.5,270.0,5.4,26.5,317.5,299.92,229.36
2018,3,4,13,0,43.0,264.0,5.4,26.6,298.0,282.8,215.83
2018,3,4,13,15,95.5,307.0,5.3,26.6,382.0,397.04,303.68
2018,3,4,13,30,148.0,350.0,5.2,26.6,466.0,499.33,380.64
2018,3,4,13,45,111.0,322.0,5.15,26.55,408.0,440.08,336.0
2018,3,4,14,0,74.0,294.0,5.1,26.5,350.0,357.76,274.03
2018,3,4,14,15,62.0,284.0,5.0,26.45,330.0,338.63,259.73
2018,3,4,14,30,50.0,274.0,4.9,26.4,310.0,318.99,244.82
2018,3,4,14,45,53.0,256.5,4.8,26.3,293.0,305.99,235.67
2018,3,4,15,0,56.0,239.0,4.7,26.2,276.0,292.54,226.16
2018,3,4,15,15,43.0,209.5,4.6,26.1,237.0,249.03,192.81
2018,3,4,15,30,30.0,180.0,4.5,26.0,198.0,205.35,158.98
2018,3,4,15,45,64.0,186.5,4.45,25.85,220.5,248.52,194.75
2018,3,4,16,0,98.0,193.0,4.4,25.7,243.0,311.77,245.67
2018,3,4,16,15,238.0,168.0,4.2,25.4,272.0,433.82,345.08
2018,3,4,16,30,378.0,143.0,4.0,25.1,301.0,547.23,435.32
2018,3,4,16,45,266.0,115.5,3.8,24.75,219.0,383.65,309.2
2018,3,4,17,0,154.0,88.0,3.6,24.4,137.0,247.04,199.96
2018,3,4,17,15,195.5,80.0,3.6,24.4,130.0,267.77,217.54
2018,3,4,17,30,237.0,72.0,3.6,24.4,123.0,285.7,231.05
2018,3,4,17,45,203.0,54.0,3.3,23.1,88.5,247.55,197.54
2018,3,4,18,0,169.0,36.0,3.0,21.8,54.0,194.68,148.72
2018,3,4,18,15,94.5,21.0,3.1,21.55,30.0,108.38,5.03
2018,3,4,18,30,20.0,6.0,3.2,21.3,6.0,16.31,0.0
2018,3,4,18,45,10.0,3.0,3.3,21.05,3.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.45,20.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.55,20.1,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.6,19.65,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.6,19.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.55,18.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,3.25,18.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,3,5,6,45,4.0,2.0,2.25,18.5,2.0,0.0,0.0
2018,3,5,7,0,8.0,4.0,2.4,18.9,4.0,3.41,0.0
2018,3,5,7,15,4.0,11.5,2.55,19.45,11.5,9.71,0.31
2018,3,5,7,30,0.0,19.0,2.7,20.0,19.0,15.65,7.57
2018,3,5,7,45,3.0,32.5,2.85,20.55,33.0,26.85,17.6
2018,3,5,8,0,6.0,46.0,3.0,21.1,47.0,38.09,27.57
2018,3,5,8,15,3.0,56.0,3.15,21.65,56.5,46.39,34.82
2018,3,5,8,30,0.0,66.0,3.3,22.2,66.0,54.7,41.91
2018,3,5,8,45,2.5,97.0,3.45,22.75,98.0,78.66,59.41
2018,3,5,9,0,5.0,128.0,3.6,23.3,130.0,103.09,78.78
2018,3,5,9,15,53.0,175.5,3.65,23.7,203.0,144.85,109.83
2018,3,5,9,30,101.0,223.0,3.7,24.1,276.0,196.12,148.31
2018,3,5,9,45,84.0,210.5,3.75,24.5,257.0,192.6,146.18
2018,3,5,10,0,67.0,198.0,3.8,24.9,238.0,185.13,140.87
2018,3,5,10,15,95.5,221.5,3.8,25.15,283.0,224.22,171.15
2018,3,5,10,30,124.0,245.0,3.8,25.4,328.0,266.07,203.44
2018,3,5,10,45,194.5,292.0,3.8,25.65,429.0,353.47,270.08
2018,3,5,11,0,265.0,339.0,3.8,25.9,530.0,455.89,346.64
2018,3,5,11,15,266.5,339.5,3.85,26.1,537.5,478.2,363.17
2018,3,5,11,30,268.0,340.0,3.9,26.3,545.0,499.81,379.24
2018,3,5,11,45,246.5,309.0,3.95,26.55,500.5,474.79,361.07
2018,3,5,12,0,225.0,278.0,4.0,26.8,456.0,445.41,339.66
2018,3,5,12,15,437.0,234.0,4.1,26.8,584.5,606.04,461.74
2018,3,5,12,30,649.0,190.0,4.2,26.8,713.0,773.49,584.21
2018,3,5,12,45,433.0,251.0,4.25,26.85,600.0,661.62,500.5
2018,3,5,13,0,217.0,312.0,4.3,26.9,487.0,524.46,397.36
2018,3,5,13,15,116.0,266.0,4.35,26.8,359.5,374.32,285.75
2018,3,5,13,30,15.0,220.0,4.4,26.7,232.0,204.96,154.98
2018,3,5,13,45,58.5,279.0,4.45,26.65,324.0,322.63,246.56
2018,3,5,14,0,102.0,338.0,4.5,26.6,416.0,432.87,330.14
2018,3,5,14,15,252.0,306.0,4.55,26.35,489.0,597.8,456.19
2018,3,5,14,30,402.0,274.0,4.6,26.1,562.0,742.07,564.08
2018,3,5,14,45,629.5,188.0,4.6,25.85,614.5,892.45,675.5
2018,3,5,15,0,857.0,102.0,4.6,25.6,667.0,1017.55,762.12
2018,3,5,15,15,853.0,96.5,4.6,25.2,629.5,1002.13,753.74
2018,3,5,15,30,849.0,91.0,4.6,24.8,592.0,982.87,743.86
2018,3,5,15,45,775.5,102.5,4.6,24.4,532.0,912.84,698.78
2018,3,5,16,0,702.0,114.0,4.6,24.0,472.0,848.77,657.22
2018,3,5,16,15,581.5,125.0,4.45,23.4,401.0,732.93,576.48
2018,3,5,16,30,461.0,136.0,4.3,22.8,330.0,613.33,490.09
2018,3,5,16,45,393.5,125.0,4.15,22.15,274.5,528.0,426.61
2018,3,5,17,0,326.0,114.0,4.0,21.5,219.0,445.8,363.22
2018,3,5,17,15,352.5,89.5,4.0,21.5,183.5,425.17,347.79
2018,3,5,17,30,379.0,65.0,4.0,21.5,148.0,399.92,326.74
2018,3,5,17,45,290.5,51.5,3.75,19.95,104.0,305.04,247.5
2018,3,5,18,0,202.0,38.0,3.5,18.4,60.0,219.01,170.87
2018,3,5,18,15,130.0,23.5,3.55,18.05,34.5,134.83,24.79
2018,3,5,18,30,58.0,9.0,3.6,17.7,9.0,40.06,0.0
2018,3,5,18,45,29.0,4.5,3.7,17.35,4.5,0.0,0.0
2018,3,5,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,6,6,45,27.5,6.0,1.85,8.9,6.5,0.0,0.0
2018,3,6,7,0,55.0,12.0,2.0,9.5,13.0,10.24,0.0
2018,3,6,7,15,101.0,29.0,2.1,10.25,39.0,22.57,10.06
2018,3,6,7,30,147.0,46.0,2.2,11.0,65.0,35.41,25.35
2018,3,6,7,45,200.5,65.5,2.3,11.75,105.0,49.71,38.75
2018,3,6,8,0,254.0,85.0,2.4,12.5,145.0,63.65,51.5
2018,3,6,8,15,384.0,90.5,2.6,13.5,208.0,66.1,53.63
2018,3,6,8,30,514.0,96.0,2.8,14.5,271.0,71.86,58.49
2018,3,6,8,45,697.5,79.0,3.0,15.45,359.0,71.89,46.33
2018,3,6,9,0,881.0,62.0,3.2,16.4,447.0,135.18,72.98
2018,3,6,9,15,908.5,63.5,3.3,17.0,501.5,200.89,120.9
2018,3,6,9,30,936.0,65.0,3.4,17.6,556.0,269.39,178.78
2018,3,6,9,45,952.0,67.0,3.45,18.15,604.5,337.52,239.31
2018,3,6,10,0,968.0,69.0,3.5,18.7,653.0,406.45,300.25
2018,3,6,10,15,980.0,70.0,3.5,19.1,695.0,473.35,358.33
2018,3,6,10,30,992.0,71.0,3.5,19.5,737.0,539.95,414.24
2018,3,6,10,45,1000.0,72.0,3.5,19.9,771.5,603.82,466.11
2018,3,6,11,0,1008.0,73.0,3.5,20.3,806.0,666.35,515.08
2018,3,6,11,15,1014.0,74.0,3.5,20.6,832.5,725.98,560.48
2018,3,6,11,30,1020.0,75.0,3.5,20.9,859.0,783.52,602.95
2018,3,6,11,45,1023.5,75.5,3.55,21.2,876.5,836.36,639.04
2018,3,6,12,0,1027.0,76.0,3.6,21.5,894.0,886.36,672.45
2018,3,6,12,15,1028.5,76.0,3.6,21.65,902.5,931.14,702.08
2018,3,6,12,30,1030.0,76.0,3.6,21.8,911.0,972.48,729.16
2018,3,6,12,45,1029.5,76.5,3.6,22.0,910.5,1008.94,752.7
2018,3,6,13,0,1029.0,77.0,3.6,22.2,910.0,1041.53,773.6
2018,3,6,13,15,1021.5,78.5,3.6,22.25,897.5,1064.55,788.66
2018,3,6,13,30,1014.0,80.0,3.6,22.3,885.0,1083.17,801.0
2018,3,6,13,45,1004.0,81.5,3.65,22.35,863.5,1094.9,809.42
2018,3,6,14,0,994.0,83.0,3.7,22.4,842.0,1102.16,815.15
2018,3,6,14,15,981.5,84.5,3.7,22.3,812.5,1102.49,816.64
2018,3,6,14,30,969.0,86.0,3.7,22.2,783.0,1098.48,815.53
2018,3,6,14,45,777.5,146.5,3.75,22.15,689.0,996.46,749.4
2018,3,6,15,0,586.0,207.0,3.8,22.1,595.0,860.58,658.53
2018,3,6,15,15,500.5,217.0,3.75,21.8,534.0,784.04,605.59
2018,3,6,15,30,415.0,227.0,3.7,21.5,473.0,706.55,550.3
2018,3,6,15,45,417.0,207.5,3.7,21.2,438.0,682.01,535.5
2018,3,6,16,0,419.0,188.0,3.7,20.9,403.0,655.08,518.43
2018,3,6,16,15,391.0,172.0,3.4,20.2,356.5,601.87,480.59
2018,3,6,16,30,363.0,156.0,3.1,19.5,310.0,528.16,426.9
2018,3,6,16,45,447.0,120.5,2.85,18.8,284.0,568.5,461.64
2018,3,6,17,0,531.0,85.0,2.6,18.1,258.0,587.6,477.62
2018,3,6,17,15,506.0,71.5,2.6,18.1,211.5,530.39,433.29
2018,3,6,17,30,481.0,58.0,2.6,18.1,165.0,473.37,387.3
2018,3,6,17,45,376.5,48.0,2.65,16.6,117.0,364.82,298.45
2018,3,6,18,0,272.0,38.0,2.7,15.1,69.0,264.23,209.73
2018,3,6,18,15,166.0,23.5,2.9,14.9,39.0,157.18,46.38
2018,3,6,18,30,60.0,9.0,3.1,14.7,9.0,41.11,0.0
2018,3,6,18,45,30.0,4.5,3.3,14.45,4.5,0.0,0.0
2018,3,6,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,3.0,5.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,3,7,6,45,100.5,8.5,2.7,5.65,11.0,0.0,0.0
2018,3,7,7,0,201.0,17.0,2.9,6.0,22.0,14.51,0.0
2018,3,7,7,15,388.0,26.5,3.15,6.7,67.5,22.24,11.01
2018,3,7,7,30,575.0,36.0,3.4,7.4,113.0,32.65,23.38
2018,3,7,7,45,661.5,42.0,3.7,8.1,170.5,37.52,28.37
2018,3,7,8,0,748.0,48.0,4.0,8.8,228.0,42.52,33.13
2018,3,7,8,15,798.0,51.5,4.05,9.4,287.5,45.22,35.6
2018,3,7,8,30,848.0,55.0,4.1,10.0,347.0,53.16,42.67
2018,3,7,8,45,880.0,58.5,4.15,10.6,405.5,72.24,44.79
2018,3,7,9,0,912.0,62.0,4.2,11.2,464.0,138.65,76.09
2018,3,7,9,15,931.5,64.0,4.05,11.7,517.0,205.56,126.31
2018,3,7,9,30,951.0,66.0,3.9,12.2,570.0,274.21,185.97
2018,3,7,9,45,965.5,67.5,3.75,12.7,617.5,342.48,248.02
2018,3,7,10,0,980.0,69.0,3.6,13.2,665.0,411.33,310.17
2018,3,7,10,15,991.0,71.0,3.5,13.7,707.5,479.45,370.17
2018,3,7,10,30,1002.0,73.0,3.4,14.2,750.0,547.17,427.66
2018,3,7,10,45,1010.5,73.5,3.3,14.7,784.5,611.46,480.3
2018,3,7,11,0,1019.0,74.0,3.2,15.2,819.0,674.41,529.82
2018,3,7,11,15,1023.5,76.5,3.1,15.6,846.0,735.12,575.89
2018,3,7,11,30,1028.0,79.0,3.0,16.0,873.0,793.59,618.65
2018,3,7,11,45,1029.0,80.0,2.95,16.4,889.5,845.51,653.58
2018,3,7,12,0,1030.0,81.0,2.9,16.8,906.0,894.35,685.44
2018,3,7,12,15,1029.5,81.0,2.85,17.1,912.5,937.66,713.31
2018,3,7,12,30,1029.0,81.0,2.8,17.4,919.0,977.37,738.45
2018,3,7,12,45,1029.0,81.0,2.7,17.7,918.5,1013.77,760.66
2018,3,7,13,0,1029.0,81.0,2.6,18.0,918.0,1046.29,780.06
2018,3,7,13,15,1025.5,80.5,2.6,18.2,906.5,1070.93,795.57
2018,3,7,13,30,1022.0,80.0,2.6,18.4,895.0,1091.26,808.42
2018,3,7,13,45,1016.0,79.5,2.55,18.55,874.5,1104.75,816.54
2018,3,7,14,0,1010.0,79.0,2.5,18.7,854.0,1113.78,821.98
2018,3,7,14,15,1002.5,79.5,2.45,18.75,826.5,1118.01,824.85
2018,3,7,14,30,995.0,80.0,2.4,18.8,799.0,1117.86,825.13
2018,3,7,14,45,985.0,78.5,2.3,18.8,762.5,1108.39,819.15
2018,3,7,15,0,975.0,77.0,2.2,18.8,726.0,1094.64,810.67
2018,3,7,15,15,960.0,75.5,2.15,18.7,682.0,1071.73,797.42
2018,3,7,15,30,945.0,74.0,2.1,18.6,638.0,1044.99,781.85
2018,3,7,15,45,926.5,72.5,2.0,18.5,588.5,1011.25,761.05
2018,3,7,16,0,908.0,71.0,1.9,18.4,539.0,974.37,738.13
2018,3,7,16,15,883.5,68.0,1.7,17.9,485.0,927.06,707.75
2018,3,7,16,30,859.0,65.0,1.5,17.4,431.0,877.58,675.43
2018,3,7,16,45,823.0,61.5,1.3,16.9,373.5,824.58,639.86
2018,3,7,17,0,787.0,58.0,1.1,16.4,316.0,761.25,595.78
2018,3,7,17,15,731.0,53.0,1.1,16.4,257.5,679.71,538.03
2018,3,7,17,30,675.0,48.0,1.1,16.4,199.0,599.96,478.32
2018,3,7,17,45,578.0,41.0,1.15,14.05,144.5,491.02,396.08
2018,3,7,18,0,481.0,34.0,1.2,11.7,90.0,398.32,316.36
2018,3,7,18,15,299.0,23.0,1.25,11.3,51.5,237.43,92.87
2018,3,7,18,30,117.0,12.0,1.3,10.9,13.0,75.28,0.0
2018,3,7,18,45,58.5,6.0,1.35,10.45,6.5,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,8,6,45,7.0,6.0,1.4,7.65,6.0,0.0,0.0
2018,3,8,7,0,14.0,12.0,1.5,7.9,12.0,10.24,0.0
2018,3,8,7,15,37.0,31.0,1.6,8.2,35.0,24.34,13.32
2018,3,8,7,30,60.0,50.0,1.7,8.5,58.0,38.65,28.69
2018,3,8,7,45,75.5,72.0,1.8,8.8,87.0,54.58,43.7
2018,3,8,8,0,91.0,94.0,1.9,9.1,116.0,70.11,58.07
2018,3,8,8,15,63.5,111.5,1.95,9.5,129.0,84.33,70.9
2018,3,8,8,30,36.0,129.0,2.0,9.9,142.0,96.7,81.76
2018,3,8,8,45,126.5,155.5,2.1,10.3,210.5,115.09,91.59
2018,3,8,9,0,217.0,182.0,2.2,10.7,279.0,154.37,117.15
2018,3,8,9,15,276.0,198.0,2.45,11.2,336.0,192.02,144.1
2018,3,8,9,30,335.0,214.0,2.7,11.7,393.0,240.41,182.14
2018,3,8,9,45,328.5,236.5,2.95,12.2,424.5,282.17,218.23
2018,3,8,10,0,322.0,259.0,3.2,12.7,456.0,323.37,253.52
2018,3,8,10,15,341.5,270.5,3.25,13.05,492.0,366.17,289.06
2018,3,8,10,30,361.0,282.0,3.3,13.4,528.0,410.97,325.65
2018,3,8,10,45,288.5,314.5,3.35,13.75,517.0,425.9,338.11
2018,3,8,11,0,216.0,347.0,3.4,14.1,506.0,427.47,339.14
2018,3,8,11,15,180.0,364.0,3.45,14.5,499.5,436.13,345.29
2018,3,8,11,30,144.0,381.0,3.5,14.9,493.0,441.11,348.13
2018,3,8,11,45,184.0,384.5,3.5,15.3,530.5,486.72,383.25
2018,3,8,12,0,224.0,388.0,3.5,15.7,568.0,535.4,420.17
2018,3,8,12,15,326.5,363.5,3.55,16.1,629.0,624.56,488.3
2018,3,8,12,30,429.0,339.0,3.6,16.5,690.0,720.87,560.09
2018,3,8,12,45,346.5,363.0,3.65,16.95,646.5,678.46,526.49
2018,3,8,13,0,264.0,387.0,3.7,17.4,603.0,643.05,498.2
2018,3,8,13,15,585.5,255.5,3.75,17.6,727.0,851.06,657.2
2018,3,8,13,30,907.0,124.0,3.8,17.8,851.0,1026.94,780.07
2018,3,8,13,45,936.0,108.0,3.8,18.0,843.5,1057.33,799.18
2018,3,8,14,0,965.0,92.0,3.8,18.2,836.0,1083.61,816.8
2018,3,8,14,15,957.5,91.5,3.8,18.3,808.5,1086.43,819.16
2018,3,8,14,30,950.0,91.0,3.8,18.4,781.0,1085.01,819.09
2018,3,8,14,45,803.0,138.0,3.75,18.45,702.5,1004.59,765.45
2018,3,8,15,0,656.0,185.0,3.7,18.5,624.0,915.69,705.59
2018,3,8,15,15,687.0,161.5,3.75,18.45,596.0,917.99,709.96
2018,3,8,15,30,718.0,138.0,3.8,18.4,568.0,915.2,710.24
2018,3,8,15,45,745.0,118.5,3.8,18.4,534.0,907.94,707.14
2018,3,8,16,0,772.0,99.0,3.8,18.4,500.0,889.56,696.29
2018,3,8,16,15,669.0,108.0,3.5,17.85,430.0,793.2,628.82
2018,3,8,16,30,566.0,117.0,3.2,17.3,360.0,691.97,556.41
2018,3,8,16,45,509.0,108.0,2.9,16.8,304.5,605.25,492.74
2018,3,8,17,0,452.0,99.0,2.6,16.3,249.0,530.01,435.89
2018,3,8,17,15,420.0,84.0,2.6,16.3,203.0,469.49,388.47
2018,3,8,17,30,388.0,69.0,2.6,16.3,157.0,410.21,339.62
2018,3,8,17,45,323.5,54.5,2.2,14.1,114.0,330.55,273.09
2018,3,8,18,0,259.0,40.0,1.8,11.9,71.0,257.04,207.02
2018,3,8,18,15,159.0,24.5,1.9,11.7,40.5,155.41,69.99
2018,3,8,18,30,59.0,9.0,2.0,11.5,10.0,40.4,0.0
2018,3,8,18,45,29.5,4.5,2.1,11.25,5.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,9,6,45,0.0,3.5,2.95,10.4,3.5,0.0,0.0
2018,3,9,7,0,0.0,7.0,3.2,10.9,7.0,5.97,0.0
2018,3,9,7,15,24.5,24.0,3.45,11.75,27.5,19.51,9.82
2018,3,9,7,30,49.0,41.0,3.7,12.6,48.0,32.64,22.99
2018,3,9,7,45,89.0,58.0,3.95,13.4,77.5,45.6,34.97
2018,3,9,8,0,129.0,75.0,4.2,14.2,107.0,56.15,44.55
2018,3,9,8,15,64.5,86.5,4.45,15.05,102.5,66.34,53.53
2018,3,9,8,30,0.0,98.0,4.7,15.9,98.0,78.62,64.1
2018,3,9,8,45,24.0,135.5,4.95,16.7,146.5,103.49,81.27
2018,3,9,9,0,48.0,173.0,5.2,17.5,195.0,135.54,105.7
2018,3,9,9,15,50.5,197.0,5.35,18.0,222.5,159.43,124.36
2018,3,9,9,30,53.0,221.0,5.5,18.5,250.0,184.15,143.94
2018,3,9,9,45,55.5,241.0,5.6,19.0,273.5,206.8,161.85
2018,3,9,10,0,58.0,261.0,5.7,19.5,297.0,230.06,180.15
2018,3,9,10,15,54.0,270.5,5.8,19.85,305.5,243.08,190.37
2018,3,9,10,30,50.0,280.0,5.9,20.2,314.0,255.47,199.94
2018,3,9,10,45,40.0,271.0,5.95,20.55,299.0,248.84,194.39
2018,3,9,11,0,30.0,262.0,6.0,20.9,284.0,240.34,187.29
2018,3,9,11,15,21.5,248.0,6.05,21.25,264.0,221.74,172.21
2018,3,9,11,30,13.0,234.0,6.1,21.6,244.0,205.97,159.33
2018,3,9,11,45,27.0,279.5,6.1,21.9,301.0,265.33,205.77
2018,3,9,12,0,41.0,325.0,6.1,22.2,358.0,321.7,249.25
2018,3,9,12,15,44.5,336.0,6.1,22.45,372.0,339.72,262.8
2018,3,9,12,30,48.0,347.0,6.1,22.7,386.0,358.24,276.75
2018,3,9,12,45,37.5,326.5,6.05,22.9,357.0,333.83,257.61
2018,3,9,13,0,27.0,306.0,6.0,23.1,328.0,308.03,237.43
2018,3,9,13,15,22.5,288.5,5.95,23.25,306.5,273.72,210.93
2018,3,9,13,30,18.0,271.0,5.9,23.4,285.0,254.71,196.15
2018,3,9,13,45,30.0,287.0,5.9,23.55,310.5,301.52,232.8
2018,3,9,14,0,42.0,303.0,5.9,23.7,336.0,333.43,257.77
2018,3,9,14,15,44.5,294.0,5.8,23.6,327.5,329.86,255.51
2018,3,9,14,30,47.0,285.0,5.7,23.5,319.0,326.08,253.2
2018,3,9,14,45,39.0,253.0,5.6,23.4,280.5,286.13,222.66
2018,3,9,15,0,31.0,221.0,5.5,23.3,242.0,245.72,191.52
2018,3,9,15,15,27.5,211.0,5.35,23.05,228.5,233.53,182.47
2018,3,9,15,30,24.0,201.0,5.2,22.8,215.0,221.37,173.36
2018,3,9,15,45,15.0,172.0,5.0,22.5,180.5,167.8,131.05
2018,3,9,16,0,6.0,143.0,4.8,22.2,146.0,131.39,101.95
2018,3,9,16,15,8.0,133.5,4.65,21.9,137.0,125.26,97.57
2018,3,9,16,30,10.0,124.0,4.5,21.6,128.0,119.18,93.14
2018,3,9,16,45,15.0,85.0,4.35,21.25,90.5,92.87,72.19
2018,3,9,17,0,20.0,46.0,4.2,20.9,53.0,56.66,42.61
2018,3,9,17,15,20.0,37.0,4.2,20.9,43.0,47.29,34.77
2018,3,9,17,30,20.0,28.0,4.2,20.9,33.0,38.75,27.45
2018,3,9,17,45,10.0,19.0,3.75,19.95,21.5,23.11,13.86
2018,3,9,18,0,0.0,10.0,3.3,19.0,10.0,8.21,0.99
2018,3,9,18,15,0.0,6.0,3.35,18.8,6.0,4.92,0.0
2018,3,9,18,30,0.0,2.0,3.4,18.6,2.0,1.71,0.0
2018,3,9,18,45,0.0,1.0,3.5,18.35,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,3.6,17.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,3.65,17.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,3.7,17.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,3,10,6,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,10,6,45,37.5,8.5,3.05,16.7,10.0,0.0,0.0
2018,3,10,7,0,75.0,17.0,3.3,17.2,20.0,14.51,0.0
2018,3,10,7,15,162.0,33.5,3.45,17.9,53.5,25.79,14.81
2018,3,10,7,30,249.0,50.0,3.6,18.6,87.0,38.05,27.08
2018,3,10,7,45,408.0,58.0,3.7,19.25,148.5,46.03,34.52
2018,3,10,8,0,567.0,66.0,3.8,19.9,210.0,51.86,39.79
2018,3,10,8,15,550.0,79.5,3.9,20.65,247.0,60.65,47.38
2018,3,10,8,30,533.0,93.0,4.0,21.4,284.0,68.84,54.24
2018,3,10,8,45,522.0,110.5,4.05,22.15,322.0,91.2,62.27
2018,3,10,9,0,511.0,128.0,4.1,22.9,360.0,140.46,89.26
2018,3,10,9,15,630.5,119.0,4.0,23.5,438.5,192.45,122.96
2018,3,10,9,30,750.0,110.0,3.9,24.1,517.0,257.87,172.41
2018,3,10,9,45,815.5,99.5,3.85,24.7,576.5,323.89,227.03
2018,3,10,10,0,881.0,89.0,3.8,25.3,636.0,395.11,286.11
2018,3,10,10,15,896.5,90.0,3.75,25.8,677.5,458.55,339.38
2018,3,10,10,30,912.0,91.0,3.7,26.3,719.0,522.21,391.09
2018,3,10,10,45,924.0,91.0,3.65,26.8,753.0,583.04,438.93
2018,3,10,11,0,936.0,91.0,3.6,27.3,787.0,643.08,484.45
2018,3,10,11,15,799.0,156.0,3.6,27.75,764.0,668.72,502.41
2018,3,10,11,30,662.0,221.0,3.6,28.2,741.0,678.82,507.98
2018,3,10,11,45,806.5,159.0,3.6,28.65,805.5,762.93,569.28
2018,3,10,12,0,951.0,97.0,3.6,29.1,870.0,849.67,627.93
2018,3,10,12,15,960.0,92.5,3.6,29.45,879.5,893.3,655.4
2018,3,10,12,30,969.0,88.0,3.6,29.8,889.0,934.11,681.03
2018,3,10,12,45,943.0,101.0,3.6,30.15,879.5,958.57,695.77
2018,3,10,13,0,917.0,114.0,3.6,30.5,870.0,977.99,707.37
2018,3,10,13,15,894.5,122.5,3.6,30.7,853.0,991.33,715.56
2018,3,10,13,30,872.0,131.0,3.6,30.9,836.0,1000.15,720.99
2018,3,10,13,45,873.0,126.5,3.55,31.1,819.0,1014.56,729.86
2018,3,10,14,0,874.0,122.0,3.5,31.3,802.0,1025.13,736.32
2018,3,10,14,15,872.5,117.0,3.5,31.35,776.5,1028.71,739.3
2018,3,10,14,30,871.0,112.0,3.5,31.4,751.0,1028.27,739.94
2018,3,10,14,45,816.5,126.5,3.5,31.45,703.5,1005.11,726.15
2018,3,10,15,0,762.0,141.0,3.5,31.5,656.0,972.9,706.71
2018,3,10,15,15,798.0,118.0,3.45,31.3,628.0,971.13,707.66
2018,3,10,15,30,834.0,95.0,3.4,31.1,600.0,971.29,709.83
2018,3,10,15,45,840.0,84.5,3.3,30.9,559.0,951.71,698.81
2018,3,10,16,0,846.0,74.0,3.2,30.7,518.0,917.38,678.16
2018,3,10,16,15,820.5,71.0,2.9,29.9,466.0,880.61,656.04
2018,3,10,16,30,795.0,68.0,2.6,29.1,414.0,831.38,624.97
2018,3,10,16,45,758.0,64.0,2.3,28.3,358.5,769.16,584.17
2018,3,10,17,0,721.0,60.0,2.0,27.5,303.0,706.53,541.8
2018,3,10,17,15,665.5,55.0,2.0,27.5,247.5,627.91,486.37
2018,3,10,17,30,610.0,50.0,2.0,27.5,192.0,551.26,429.54
2018,3,10,17,45,478.0,45.0,2.05,25.45,137.5,430.49,338.91
2018,3,10,18,0,346.0,40.0,2.1,23.4,83.0,313.62,243.13
2018,3,10,18,15,196.5,24.5,2.15,23.1,46.5,178.62,94.74
2018,3,10,18,30,47.0,9.0,2.2,22.8,10.0,33.6,0.0
2018,3,10,18,45,23.5,4.5,2.3,22.55,5.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,2.4,22.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,2.45,21.85,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,2.5,21.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,2.4,20.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,3,11,6,45,6.0,4.0,4.65,16.2,4.5,0.0,0.0
2018,3,11,7,0,12.0,8.0,4.9,16.4,9.0,6.83,0.0
2018,3,11,7,15,6.0,23.0,5.35,16.7,23.5,19.01,9.77
2018,3,11,7,30,0.0,38.0,5.8,17.0,38.0,31.21,21.41
2018,3,11,7,45,0.5,59.0,6.3,17.3,59.0,47.57,36.18
2018,3,11,8,0,1.0,80.0,6.8,17.6,80.0,63.72,50.6
2018,3,11,8,15,1.5,73.5,7.0,17.7,74.0,60.11,47.48
2018,3,11,8,30,2.0,67.0,7.2,17.8,68.0,55.55,43.38
2018,3,11,8,45,1.0,61.0,7.4,17.95,61.5,50.56,36.97
2018,3,11,9,0,0.0,55.0,7.6,18.1,55.0,45.55,32.63
2018,3,11,9,15,0.0,57.5,7.7,18.1,57.5,47.65,34.26
2018,3,11,9,30,0.0,60.0,7.8,18.1,60.0,49.76,35.89
2018,3,11,9,45,0.0,85.5,7.9,18.1,85.5,71.09,53.42
2018,3,11,10,0,0.0,111.0,8.0,18.1,111.0,92.08,70.53
2018,3,11,10,15,0.0,117.5,8.05,18.15,117.5,97.56,74.81
2018,3,11,10,30,0.0,124.0,8.1,18.2,124.0,103.07,79.13
2018,3,11,10,45,0.5,135.5,8.1,18.2,136.0,113.04,87.08
2018,3,11,11,0,1.0,147.0,8.1,18.2,148.0,123.17,95.15
2018,3,11,11,15,3.0,162.0,8.05,18.25,164.5,137.36,106.51
2018,3,11,11,30,5.0,177.0,8.0,18.3,181.0,151.91,118.15
2018,3,11,11,45,5.5,184.0,7.9,18.3,188.5,158.88,123.66
2018,3,11,12,0,6.0,191.0,7.8,18.3,196.0,165.94,129.26
2018,3,11,12,15,6.5,189.5,7.7,18.25,195.0,165.74,129.08
2018,3,11,12,30,7.0,188.0,7.6,18.2,194.0,165.51,128.92
2018,3,11,12,45,8.5,208.5,7.5,18.15,215.5,185.54,145.03
2018,3,11,13,0,10.0,229.0,7.4,18.1,237.0,206.03,161.47
2018,3,11,13,15,10.0,223.0,7.25,17.95,231.0,201.53,158.02
2018,3,11,13,30,10.0,217.0,7.1,17.8,225.0,196.92,154.52
2018,3,11,13,45,6.0,180.5,7.0,17.7,185.5,160.58,125.39
2018,3,11,14,0,2.0,144.0,6.9,17.6,146.0,124.24,96.06
2018,3,11,14,15,1.5,134.0,6.8,17.6,135.5,115.01,88.69
2018,3,11,14,30,1.0,124.0,6.7,17.6,125.0,105.72,81.25
2018,3,11,14,45,6.5,168.0,6.6,17.55,172.5,151.5,118.92
2018,3,11,15,0,12.0,212.0,6.5,17.5,220.0,199.9,158.54
2018,3,11,15,15,26.0,228.5,6.45,17.65,244.5,250.77,200.32
2018,3,11,15,30,40.0,245.0,6.4,17.8,269.0,287.01,230.25
2018,3,11,15,45,51.5,228.5,6.35,17.9,257.0,282.8,227.94
2018,3,11,16,0,63.0,212.0,6.3,18.0,245.0,278.01,225.24
2018,3,11,16,15,65.0,190.0,6.05,17.8,221.0,256.82,209.04
2018,3,11,16,30,67.0,168.0,5.8,17.6,197.0,235.11,192.27
2018,3,11,16,45,120.5,147.5,5.55,17.45,191.5,276.89,229.01
2018,3,11,17,0,174.0,127.0,5.3,17.3,186.0,296.14,246.91
2018,3,11,17,15,197.0,104.5,5.3,17.3,160.0,299.61,250.2
2018,3,11,17,30,220.0,82.0,5.3,17.3,134.0,282.67,235.91
2018,3,11,17,45,145.5,64.0,4.7,16.35,94.5,200.86,165.09
2018,3,11,18,0,71.0,46.0,4.1,15.4,55.0,113.44,88.77
2018,3,11,18,15,47.5,28.0,4.05,15.1,32.5,73.45,40.02
2018,3,11,18,30,24.0,10.0,4.0,14.8,10.0,21.74,0.0
2018,3,11,18,45,12.0,5.0,3.95,14.45,5.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,3.9,7.35,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.25,5.4,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,3,12,6,45,96.0,11.0,3.75,6.05,15.5,9.39,0.0
2018,3,12,7,0,192.0,22.0,4.0,6.4,31.0,18.75,0.0
2018,3,12,7,15,344.0,34.0,4.25,6.95,77.0,28.27,18.43
2018,3,12,7,30,496.0,46.0,4.5,7.5,123.0,37.74,28.26
2018,3,12,7,45,579.5,53.0,4.75,8.05,179.0,42.61,33.13
2018,3,12,8,0,663.0,60.0,5.0,8.6,235.0,47.56,37.79
2018,3,12,8,15,715.0,65.5,4.95,9.15,293.5,55.66,45.1
2018,3,12,8,30,767.0,71.0,4.9,9.7,352.0,59.48,48.37
2018,3,12,8,45,788.0,77.0,4.85,10.25,405.0,80.34,51.33
2018,3,12,9,0,809.0,83.0,4.8,10.8,458.0,142.37,82.86
2018,3,12,9,15,832.5,87.5,4.7,11.35,511.0,206.14,131.32
2018,3,12,9,30,856.0,92.0,4.6,11.9,564.0,272.47,188.8
2018,3,12,9,45,862.0,97.5,4.5,12.45,607.0,336.79,247.36
2018,3,12,10,0,868.0,103.0,4.4,13.0,650.0,400.92,305.28
2018,3,12,10,15,832.0,124.5,4.3,13.55,675.5,460.73,358.58
2018,3,12,10,30,796.0,146.0,4.2,14.1,701.0,514.98,405.04
2018,3,12,10,45,822.5,142.0,4.15,14.65,739.0,575.43,454.37
2018,3,12,11,0,849.0,138.0,4.1,15.2,777.0,636.87,502.96
2018,3,12,11,15,849.5,143.5,4.1,15.65,800.5,690.72,544.49
2018,3,12,11,30,850.0,149.0,4.1,16.1,824.0,742.47,583.25
2018,3,12,11,45,920.0,120.5,4.05,16.55,864.5,805.53,630.0
2018,3,12,12,0,990.0,92.0,4.0,17.0,905.0,876.25,678.34
2018,3,12,12,15,992.0,92.0,3.95,17.3,913.0,919.99,707.22
2018,3,12,12,30,994.0,92.0,3.9,17.6,921.0,960.44,733.7
2018,3,12,12,45,949.0,114.0,3.85,17.9,904.5,977.47,743.92
2018,3,12,13,0,904.0,136.0,3.8,18.2,888.0,987.99,749.93
2018,3,12,13,15,885.5,142.5,3.75,18.35,872.0,1015.67,768.19
2018,3,12,13,30,867.0,149.0,3.7,18.5,856.0,1027.1,775.34
2018,3,12,13,45,902.5,128.0,3.65,18.65,849.5,1045.29,787.3
2018,3,12,14,0,938.0,107.0,3.6,18.8,843.0,1073.1,805.74
2018,3,12,14,15,952.5,96.5,3.6,18.8,822.0,1086.78,815.62
2018,3,12,14,30,967.0,86.0,3.6,18.8,801.0,1095.93,822.81
2018,3,12,14,45,958.0,84.5,3.6,18.8,765.5,1087.23,818.35
2018,3,12,15,0,949.0,83.0,3.6,18.8,730.0,1074.36,811.44
2018,3,12,15,15,936.5,81.0,3.55,18.65,687.0,1053.3,799.25
2018,3,12,15,30,924.0,79.0,3.5,18.5,644.0,1028.44,784.64
2018,3,12,15,45,906.5,76.5,3.45,18.35,595.0,994.46,763.82
2018,3,12,16,0,889.0,74.0,3.4,18.2,546.0,957.34,740.77
2018,3,12,16,15,865.0,71.0,3.15,17.8,492.0,910.68,710.05
2018,3,12,16,30,841.0,68.0,2.9,17.4,438.0,871.45,684.21
2018,3,12,16,45,807.0,64.5,2.65,16.95,381.5,810.92,642.5
2018,3,12,17,0,773.0,61.0,2.4,16.5,325.0,749.58,599.12
2018,3,12,17,15,585.5,67.5,2.4,16.5,247.0,584.52,476.12
2018,3,12,17,30,398.0,74.0,2.4,16.5,169.0,421.44,347.58
2018,3,12,17,45,323.0,58.5,1.8,14.2,122.0,332.69,274.63
2018,3,12,18,0,248.0,43.0,1.2,11.9,75.0,250.82,203.01
2018,3,12,18,15,166.5,27.5,1.25,11.5,44.5,166.52,103.81
2018,3,12,18,30,85.0,12.0,1.3,11.1,14.0,56.89,0.0
2018,3,12,18,45,42.5,6.0,1.3,10.75,7.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,13,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,13,6,45,49.0,8.0,1.45,7.3,10.5,6.83,0.0
2018,3,13,7,0,98.0,16.0,1.6,7.9,21.0,12.45,0.0
2018,3,13,7,15,51.5,34.5,1.65,8.7,37.5,27.34,17.79
2018,3,13,7,30,5.0,53.0,1.7,9.5,54.0,42.18,32.09
2018,3,13,7,45,14.0,75.0,1.75,10.25,78.5,59.01,47.64
2018,3,13,8,0,23.0,97.0,1.8,11.0,103.0,73.89,61.11
2018,3,13,8,15,27.0,119.0,1.95,12.0,128.0,89.46,74.76
2018,3,13,8,30,31.0,141.0,2.1,13.0,153.0,104.7,87.75
2018,3,13,8,45,61.0,169.5,2.2,14.0,197.0,126.17,100.2
2018,3,13,9,0,91.0,198.0,2.3,15.0,241.0,156.2,121.51
2018,3,13,9,15,133.5,223.5,2.4,15.5,294.0,188.53,144.94
2018,3,13,9,30,176.0,249.0,2.5,16.0,347.0,230.26,176.83
2018,3,13,9,45,167.5,273.0,2.6,16.5,372.5,261.9,202.87
2018,3,13,10,0,159.0,297.0,2.7,17.0,398.0,292.87,228.02
2018,3,13,10,15,239.5,303.5,2.75,17.35,466.0,347.33,270.09
2018,3,13,10,30,320.0,310.0,2.8,17.7,534.0,413.38,321.28
2018,3,13,10,45,602.5,215.5,2.8,18.1,662.0,519.46,403.25
2018,3,13,11,0,885.0,121.0,2.8,18.5,790.0,640.74,496.29
2018,3,13,11,15,919.5,110.0,2.85,18.75,825.0,702.36,542.99
2018,3,13,11,30,954.0,99.0,2.9,19.0,860.0,764.39,589.21
2018,3,13,11,45,957.5,99.5,2.95,19.25,876.5,814.3,624.09
2018,3,13,12,0,961.0,100.0,3.0,19.5,893.0,861.54,655.87
2018,3,13,12,15,963.0,100.5,3.05,19.65,901.0,904.68,684.83
2018,3,13,12,30,965.0,101.0,3.1,19.8,909.0,944.65,711.47
2018,3,13,12,45,965.5,100.5,3.15,20.0,908.0,978.92,734.04
2018,3,13,13,0,966.0,100.0,3.2,20.2,907.0,1009.55,754.2
2018,3,13,13,15,964.5,98.5,3.2,20.3,896.5,1033.44,769.81
2018,3,13,13,30,963.0,97.0,3.2,20.4,886.0,1053.32,782.89
2018,3,13,13,45,959.0,96.0,3.2,20.5,867.0,1067.16,792.14
2018,3,13,14,0,955.0,95.0,3.2,20.6,848.0,1076.8,798.85
2018,3,13,14,15,946.5,95.5,3.25,20.6,820.5,1079.36,801.89
2018,3,13,14,30,938.0,96.0,3.3,20.6,793.0,1077.73,802.44
2018,3,13,14,45,924.5,96.0,3.3,20.6,756.5,1066.31,796.29
2018,3,13,15,0,911.0,96.0,3.3,20.6,720.0,1050.93,787.76
2018,3,13,15,15,820.0,118.0,3.3,20.4,654.0,991.98,750.61
2018,3,13,15,30,729.0,140.0,3.3,20.2,588.0,926.0,708.37
2018,3,13,15,45,712.5,131.0,3.35,20.05,540.5,888.57,685.56
2018,3,13,16,0,696.0,122.0,3.4,19.9,493.0,848.43,660.29
2018,3,13,16,15,658.0,114.5,3.2,19.45,437.5,787.68,619.12
2018,3,13,16,30,620.0,107.0,3.0,19.0,382.0,726.06,576.64
2018,3,13,16,45,573.0,101.0,2.8,18.5,329.0,658.03,528.42
2018,3,13,17,0,526.0,95.0,2.6,18.0,276.0,590.6,479.22
2018,3,13,17,15,527.0,79.0,2.6,18.0,233.0,551.31,449.84
2018,3,13,17,30,528.0,63.0,2.6,18.0,190.0,509.88,416.76
2018,3,13,17,45,441.5,52.5,2.15,15.75,139.5,411.53,337.4
2018,3,13,18,0,355.0,42.0,1.7,13.5,89.0,319.86,258.39
2018,3,13,18,15,218.5,27.5,1.85,13.15,52.0,198.03,128.88
2018,3,13,18,30,82.0,13.0,2.0,12.8,15.0,55.97,0.0
2018,3,13,18,45,41.0,6.5,2.1,12.45,7.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,3,14,6,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,14,6,45,111.0,12.5,1.85,7.0,18.5,10.67,0.0
2018,3,14,7,0,222.0,25.0,2.1,7.6,37.0,21.33,0.0
2018,3,14,7,15,362.5,36.0,2.1,8.3,83.5,29.84,20.15
2018,3,14,7,30,503.0,47.0,2.1,9.0,130.0,38.36,28.8
2018,3,14,7,45,583.5,54.5,2.1,9.7,186.5,43.64,33.93
2018,3,14,8,0,664.0,62.0,2.1,10.4,243.0,48.93,38.81
2018,3,14,8,15,638.5,78.0,2.2,11.45,283.5,59.65,48.29
2018,3,14,8,30,613.0,94.0,2.3,12.5,324.0,69.66,56.9
2018,3,14,8,45,476.5,137.5,2.4,13.6,333.0,107.74,78.11
