Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,0,340.0,181.0,2.5,14.7,342.0,163.61,117.69
2018,3,14,9,15,345.0,204.5,2.45,15.3,383.0,208.42,151.88
2018,3,14,9,30,350.0,228.0,2.4,15.9,424.0,254.31,189.39
2018,3,14,9,45,416.5,229.0,2.35,16.45,481.5,302.8,227.79
2018,3,14,10,0,483.0,230.0,2.3,17.0,539.0,360.03,273.67
2018,3,14,10,15,550.5,221.5,2.2,17.45,594.0,417.66,319.81
2018,3,14,10,30,618.0,213.0,2.1,17.9,649.0,484.36,372.14
2018,3,14,10,45,756.5,167.5,2.05,18.3,726.0,562.02,432.09
2018,3,14,11,0,895.0,122.0,2.0,18.7,803.0,647.92,497.06
2018,3,14,11,15,908.0,122.0,1.95,19.05,831.5,705.86,539.42
2018,3,14,11,30,921.0,122.0,1.9,19.4,860.0,762.62,579.73
2018,3,14,11,45,920.0,125.5,1.8,19.75,875.5,810.66,611.8
2018,3,14,12,0,919.0,129.0,1.7,20.1,891.0,855.84,639.65
2018,3,14,12,15,947.5,116.5,1.7,20.35,908.0,907.5,672.64
2018,3,14,12,30,976.0,104.0,1.7,20.6,925.0,957.36,703.91
2018,3,14,12,45,976.0,103.5,1.7,20.85,923.5,991.55,724.74
2018,3,14,13,0,976.0,103.0,1.7,21.1,922.0,1022.02,743.26
2018,3,14,13,15,973.5,102.5,1.75,21.25,911.5,1046.27,758.88
2018,3,14,13,30,971.0,102.0,1.8,21.4,901.0,1066.46,772.1
2018,3,14,13,45,965.0,101.5,1.9,21.5,880.5,1079.03,781.59
2018,3,14,14,0,959.0,101.0,2.0,21.6,860.0,1087.33,788.62
2018,3,14,14,15,951.5,100.0,2.05,21.6,831.5,1089.28,791.45
2018,3,14,14,30,944.0,99.0,2.1,21.6,803.0,1086.98,791.83
2018,3,14,14,45,933.5,97.5,2.15,21.55,767.0,1076.85,787.6
2018,3,14,15,0,923.0,96.0,2.2,21.5,731.0,1062.66,780.96
2018,3,14,15,15,900.0,96.0,2.25,21.35,684.5,1033.75,765.2
2018,3,14,15,30,877.0,96.0,2.3,21.2,638.0,1013.15,754.97
2018,3,14,15,45,796.0,106.0,2.35,21.0,569.0,932.83,704.72
2018,3,14,16,0,715.0,116.0,2.4,20.8,500.0,858.53,657.71
2018,3,14,16,15,629.0,122.0,2.2,20.3,435.0,768.85,597.15
2018,3,14,16,30,543.0,128.0,2.0,19.8,370.0,671.44,529.38
2018,3,14,16,45,556.5,107.5,1.8,19.3,327.5,650.39,516.15
2018,3,14,17,0,570.0,87.0,1.6,18.8,285.0,617.22,492.71
2018,3,14,17,15,374.5,89.5,1.6,18.8,210.0,436.08,354.47
2018,3,14,17,30,179.0,92.0,1.6,18.8,135.0,264.46,215.6
2018,3,14,17,45,132.5,70.0,1.4,16.8,97.5,198.86,161.75
2018,3,14,18,0,86.0,48.0,1.2,14.8,60.0,123.99,98.0
2018,3,14,18,15,57.5,29.5,1.25,14.45,36.0,81.3,51.57
2018,3,14,18,30,29.0,11.0,1.3,14.1,12.0,25.21,0.0
2018,3,14,18,45,14.5,5.5,1.35,13.8,6.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,3,15,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,15,6,45,80.0,12.5,2.85,10.6,17.5,10.67,0.0
2018,3,15,7,0,160.0,25.0,3.2,11.2,35.0,19.45,1.13
2018,3,15,7,15,284.5,39.5,3.35,12.05,79.0,30.57,20.59
2018,3,15,7,30,409.0,54.0,3.5,12.9,123.0,43.84,33.19
2018,3,15,7,45,491.5,62.5,3.7,13.75,176.5,49.51,38.59
2018,3,15,8,0,574.0,71.0,3.9,14.6,230.0,55.19,43.7
2018,3,15,8,15,626.5,77.0,4.3,15.6,285.5,58.63,46.56
2018,3,15,8,30,679.0,83.0,4.7,16.6,341.0,62.05,49.27
2018,3,15,8,45,716.0,87.0,5.1,17.6,395.5,81.48,50.9
2018,3,15,9,0,753.0,91.0,5.5,18.6,450.0,144.5,84.03
2018,3,15,9,15,777.0,95.0,5.55,19.15,500.5,204.38,128.52
2018,3,15,9,30,801.0,99.0,5.6,19.7,551.0,266.93,181.36
2018,3,15,9,45,818.0,102.0,5.7,20.25,596.5,328.97,236.14
2018,3,15,10,0,835.0,105.0,5.8,20.8,642.0,392.19,291.77
2018,3,15,10,15,754.0,143.5,5.85,21.2,651.0,442.67,337.52
2018,3,15,10,30,673.0,182.0,5.9,21.6,660.0,485.56,374.8
2018,3,15,10,45,649.0,200.0,5.9,22.0,678.0,531.82,412.53
2018,3,15,11,0,625.0,218.0,5.9,22.4,696.0,574.32,446.02
2018,3,15,11,15,481.5,274.0,5.95,22.65,649.0,565.79,439.22
2018,3,15,11,30,338.0,330.0,6.0,22.9,602.0,537.27,416.26
2018,3,15,11,45,238.0,371.5,6.0,23.15,565.0,522.38,403.12
2018,3,15,12,0,138.0,413.0,6.0,23.4,528.0,488.36,375.07
2018,3,15,12,15,159.0,418.5,6.0,23.5,552.0,522.87,401.32
2018,3,15,12,30,180.0,424.0,6.0,23.6,576.0,558.55,428.14
2018,3,15,12,45,141.0,406.5,6.0,23.7,525.5,518.64,397.65
2018,3,15,13,0,102.0,389.0,6.0,23.8,475.0,458.03,351.74
2018,3,15,13,15,72.0,365.0,6.0,23.75,425.5,411.76,316.58
2018,3,15,13,30,42.0,341.0,6.0,23.7,376.0,363.14,279.19
2018,3,15,13,45,32.5,316.5,5.95,23.7,343.0,332.47,255.88
2018,3,15,14,0,23.0,292.0,5.9,23.7,310.0,281.9,217.12
2018,3,15,14,15,20.0,256.0,5.85,23.6,271.5,245.99,189.75
2018,3,15,14,30,17.0,220.0,5.8,23.5,233.0,209.89,161.96
2018,3,15,14,45,11.5,197.0,5.75,23.4,205.5,183.43,141.36
2018,3,15,15,0,6.0,174.0,5.7,23.3,178.0,156.89,120.52
2018,3,15,15,15,6.5,170.5,5.6,23.05,174.5,154.81,119.31
2018,3,15,15,30,7.0,167.0,5.5,22.8,171.0,152.84,118.19
2018,3,15,15,45,13.5,169.5,5.45,22.6,177.0,162.84,126.94
2018,3,15,16,0,20.0,172.0,5.4,22.4,183.0,173.22,136.04
2018,3,15,16,15,11.5,143.5,5.15,22.05,149.5,137.76,107.66
2018,3,15,16,30,3.0,115.0,4.9,21.7,116.0,102.75,79.28
2018,3,15,16,45,8.0,88.5,4.7,21.35,91.5,82.1,62.91
2018,3,15,17,0,13.0,62.0,4.5,21.0,67.0,66.7,50.62
2018,3,15,17,15,7.0,54.0,4.5,21.0,56.5,50.23,36.69
2018,3,15,17,30,1.0,46.0,4.5,21.0,46.0,38.79,26.83
2018,3,15,17,45,0.5,33.5,3.85,20.15,33.5,28.01,17.69
2018,3,15,18,0,0.0,21.0,3.2,19.3,21.0,17.3,8.51
2018,3,15,18,15,0.5,13.5,3.25,19.0,13.5,11.41,2.38
2018,3,15,18,30,1.0,6.0,3.3,18.7,6.0,5.67,0.0
2018,3,15,18,45,0.5,3.0,3.3,18.45,3.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.65,17.7,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,3,16,6,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,3,16,6,45,2.5,6.5,2.7,17.7,6.5,5.55,0.0
2018,3,16,7,0,5.0,13.0,2.9,18.2,13.0,10.99,0.0
2018,3,16,7,15,2.5,28.5,3.0,18.85,28.5,23.56,14.21
2018,3,16,7,30,0.0,44.0,3.1,19.5,44.0,36.04,25.59
2018,3,16,7,45,10.5,70.0,3.25,20.2,73.0,55.97,43.2
2018,3,16,8,0,21.0,96.0,3.4,20.9,102.0,73.74,58.65
2018,3,16,8,15,75.0,127.0,3.4,21.6,155.0,95.29,76.99
2018,3,16,8,30,129.0,158.0,3.4,22.3,208.0,112.58,91.31
2018,3,16,8,45,194.5,179.5,3.4,22.95,267.0,133.31,100.21
2018,3,16,9,0,260.0,201.0,3.4,23.6,326.0,168.8,120.87
2018,3,16,9,15,420.5,184.0,3.35,24.25,412.0,204.99,140.98
2018,3,16,9,30,581.0,167.0,3.3,24.9,498.0,263.07,181.74
2018,3,16,9,45,538.5,198.5,3.25,25.55,524.5,316.55,227.71
2018,3,16,10,0,496.0,230.0,3.2,26.2,551.0,364.86,268.41
2018,3,16,10,15,456.5,261.0,3.15,26.65,570.5,408.85,304.32
2018,3,16,10,30,417.0,292.0,3.1,27.1,590.0,448.07,335.05
2018,3,16,10,45,399.5,314.5,3.1,27.6,610.5,484.48,362.48
2018,3,16,11,0,382.0,337.0,3.1,28.1,631.0,521.31,389.22
2018,3,16,11,15,549.0,272.5,3.0,28.4,709.5,608.15,453.24
2018,3,16,11,30,716.0,208.0,2.9,28.7,788.0,705.36,523.24
2018,3,16,11,45,775.5,186.5,2.8,29.0,826.0,769.52,567.45
2018,3,16,12,0,835.0,165.0,2.7,29.3,864.0,831.46,609.28
2018,3,16,12,15,658.0,253.5,2.6,29.5,807.0,810.45,590.61
2018,3,16,12,30,481.0,342.0,2.5,29.7,750.0,766.91,556.93
2018,3,16,12,45,555.5,307.0,2.4,29.9,777.5,824.45,596.62
2018,3,16,13,0,630.0,272.0,2.3,30.1,805.0,885.71,637.14
2018,3,16,13,15,750.0,209.5,2.2,30.15,837.0,962.14,686.95
2018,3,16,13,30,870.0,147.0,2.1,30.2,869.0,1027.38,726.35
2018,3,16,13,45,861.0,147.5,2.0,30.3,848.5,1037.34,730.89
2018,3,16,14,0,852.0,148.0,1.9,30.4,828.0,1043.22,733.56
2018,3,16,14,15,834.5,148.0,1.8,30.35,795.5,1035.87,728.68
2018,3,16,14,30,817.0,148.0,1.7,30.3,763.0,1024.43,721.54
2018,3,16,14,45,787.0,152.0,1.55,30.25,722.0,1000.56,706.16
2018,3,16,15,0,757.0,156.0,1.4,30.2,681.0,982.44,694.53
2018,3,16,15,15,721.5,155.5,1.3,30.0,632.0,941.91,670.06
2018,3,16,15,30,686.0,155.0,1.2,29.8,583.0,898.62,643.95
2018,3,16,15,45,783.5,116.5,1.15,29.6,569.5,931.29,666.78
2018,3,16,16,0,881.0,78.0,1.1,29.4,556.0,951.79,681.07
2018,3,16,16,15,801.5,86.0,1.0,28.9,488.0,877.69,635.6
2018,3,16,16,30,722.0,94.0,0.9,28.4,420.0,799.21,587.23
2018,3,16,16,45,606.0,98.0,0.8,27.85,347.5,680.67,510.21
2018,3,16,17,0,490.0,102.0,0.7,27.3,275.0,559.11,427.83
2018,3,16,17,15,413.5,92.0,0.7,27.3,220.0,468.5,363.26
2018,3,16,17,30,337.0,82.0,0.7,27.3,165.0,383.19,298.94
2018,3,16,17,45,273.0,65.0,0.85,25.45,121.0,303.43,238.42
2018,3,16,18,0,209.0,48.0,1.0,23.6,77.0,229.44,178.24
2018,3,16,18,15,135.5,30.5,1.05,22.95,46.0,154.37,103.7
2018,3,16,18,30,62.0,13.0,1.1,22.3,15.0,44.73,0.0
2018,3,16,18,45,31.0,6.5,1.2,21.65,7.5,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,3,17,6,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,3,17,6,45,0.0,5.5,1.75,18.2,5.5,4.69,0.0
2018,3,17,7,0,0.0,11.0,1.9,18.7,11.0,9.05,0.0
2018,3,17,7,15,0.0,24.0,2.0,19.1,24.0,19.8,11.12
2018,3,17,7,30,0.0,37.0,2.1,19.5,37.0,30.58,20.93
2018,3,17,7,45,25.5,60.0,2.25,19.95,67.5,48.45,36.74
2018,3,17,8,0,51.0,83.0,2.4,20.4,98.0,65.62,51.74
2018,3,17,8,15,36.5,84.0,2.45,20.75,96.0,67.17,52.97
2018,3,17,8,30,22.0,85.0,2.5,21.1,94.0,68.32,53.75
2018,3,17,8,45,53.5,135.0,2.6,21.5,160.0,105.32,80.36
2018,3,17,9,0,85.0,185.0,2.7,21.9,226.0,148.24,112.06
2018,3,17,9,15,133.0,215.5,2.8,22.3,288.0,183.71,137.33
2018,3,17,9,30,181.0,246.0,2.9,22.7,350.0,229.77,171.77
2018,3,17,9,45,141.5,264.0,3.0,23.15,349.0,247.93,187.71
2018,3,17,10,0,102.0,282.0,3.1,23.6,348.0,261.3,199.24
2018,3,17,10,15,68.0,283.5,3.15,23.75,328.5,258.43,197.67
2018,3,17,10,30,34.0,285.0,3.2,23.9,309.0,250.87,191.92
2018,3,17,10,45,42.0,304.5,3.25,24.1,336.0,276.3,211.15
2018,3,17,11,0,50.0,324.0,3.3,24.3,363.0,303.05,231.2
2018,3,17,11,15,42.0,317.0,3.35,24.5,350.5,298.07,227.04
2018,3,17,11,30,34.0,310.0,3.4,24.7,338.0,291.7,221.87
2018,3,17,11,45,49.5,319.5,3.45,24.95,361.0,316.29,240.52
2018,3,17,12,0,65.0,329.0,3.5,25.2,384.0,342.38,260.16
2018,3,17,12,15,47.0,322.5,3.55,25.6,362.5,327.19,247.9
2018,3,17,12,30,29.0,316.0,3.6,26.0,341.0,310.17,234.33
2018,3,17,12,45,44.0,330.0,3.7,26.35,367.5,340.85,257.52
2018,3,17,13,0,59.0,344.0,3.8,26.7,394.0,372.8,281.39
2018,3,17,13,15,72.0,314.5,3.8,26.9,375.0,360.67,272.95
2018,3,17,13,30,85.0,285.0,3.8,27.1,356.0,366.07,277.61
2018,3,17,13,45,119.0,328.5,3.85,27.25,425.5,449.76,340.11
2018,3,17,14,0,153.0,372.0,3.9,27.4,495.0,536.01,403.11
2018,3,17,14,15,215.5,348.0,3.9,27.4,514.5,579.6,436.81
2018,3,17,14,30,278.0,324.0,3.9,27.4,534.0,644.16,485.05
2018,3,17,14,45,457.0,251.0,3.9,27.35,577.5,772.2,580.9
2018,3,17,15,0,636.0,178.0,3.9,27.3,621.0,883.74,661.74
2018,3,17,15,15,655.0,163.0,3.8,27.2,595.5,882.82,661.58
2018,3,17,15,30,674.0,148.0,3.7,27.1,570.0,877.95,659.67
2018,3,17,15,45,628.0,147.5,3.6,26.95,517.0,822.4,623.06
2018,3,17,16,0,582.0,147.0,3.5,26.8,464.0,765.39,585.25
2018,3,17,16,15,530.5,140.5,3.2,26.45,407.5,686.63,530.78
2018,3,17,16,30,479.0,134.0,2.9,26.1,351.0,618.77,483.18
2018,3,17,16,45,528.0,113.5,2.6,25.75,324.5,621.64,486.87
2018,3,17,17,0,577.0,93.0,2.3,25.4,298.0,627.49,491.79
2018,3,17,17,15,384.5,83.0,2.3,25.4,209.5,432.66,345.42
2018,3,17,17,30,192.0,73.0,2.3,25.4,121.0,243.84,195.56
2018,3,17,17,45,134.0,54.5,1.95,23.95,84.0,173.06,137.77
2018,3,17,18,0,76.0,36.0,1.6,22.5,47.0,106.57,81.69
2018,3,17,18,15,67.5,25.5,1.75,22.2,32.0,89.02,59.43
2018,3,17,18,30,59.0,15.0,1.9,21.9,17.0,44.71,0.0
2018,3,17,18,45,29.5,7.5,2.05,21.6,8.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.35,21.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.7,20.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,3.05,19.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,3.0,19.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.85,18.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,3,18,6,15,3.5,1.0,1.5,18.25,1.0,0.0,0.0
2018,3,18,6,30,7.0,2.0,1.6,18.5,2.0,0.0,0.0
2018,3,18,6,45,7.0,6.5,1.75,18.75,7.0,5.55,0.0
2018,3,18,7,0,7.0,11.0,1.9,19.0,12.0,9.29,0.35
2018,3,18,7,15,3.5,21.5,2.0,19.35,22.0,17.73,9.42
2018,3,18,7,30,0.0,32.0,2.1,19.7,32.0,26.41,17.33
2018,3,18,7,45,0.0,44.0,2.25,20.0,44.0,36.38,26.24
2018,3,18,8,0,0.0,56.0,2.4,20.3,56.0,46.36,35.01
2018,3,18,8,15,0.0,56.5,2.35,20.75,56.5,46.77,35.27
2018,3,18,8,30,0.0,57.0,2.3,21.2,57.0,47.19,35.47
2018,3,18,8,45,0.0,61.0,2.25,21.6,61.0,50.54,36.33
2018,3,18,9,0,0.0,65.0,2.2,22.0,65.0,53.89,38.88
2018,3,18,9,15,0.0,77.5,2.05,22.5,77.5,64.36,47.18
2018,3,18,9,30,0.0,90.0,1.9,23.0,90.0,74.85,55.39
2018,3,18,9,45,11.0,136.5,1.8,23.5,143.5,115.59,87.34
2018,3,18,10,0,22.0,183.0,1.7,24.0,197.0,157.17,119.44
2018,3,18,10,15,26.0,204.5,1.7,24.65,222.5,178.95,135.81
2018,3,18,10,30,30.0,226.0,1.7,25.3,248.0,201.65,152.74
2018,3,18,10,45,20.5,216.5,1.75,25.9,232.0,192.47,145.2
2018,3,18,11,0,11.0,207.0,1.8,26.5,216.0,178.92,134.33
2018,3,18,11,15,13.5,233.5,2.0,27.1,244.5,204.0,153.08
2018,3,18,11,30,16.0,260.0,2.2,27.7,273.0,229.72,172.04
2018,3,18,11,45,45.5,313.5,2.35,28.3,351.5,307.76,230.22
2018,3,18,12,0,75.0,367.0,2.5,28.9,430.0,384.65,286.18
2018,3,18,12,15,270.5,345.0,2.65,29.2,576.0,557.59,413.92
2018,3,18,12,30,466.0,323.0,2.8,29.5,722.0,735.9,539.95
2018,3,18,12,45,696.0,214.5,2.95,29.8,809.0,866.3,632.19
2018,3,18,13,0,926.0,106.0,3.1,30.1,896.0,978.58,705.02
2018,3,18,13,15,836.5,148.5,3.2,30.2,856.0,974.39,702.1
2018,3,18,13,30,747.0,191.0,3.3,30.3,816.0,960.3,693.84
2018,3,18,13,45,447.0,261.0,3.35,30.45,632.5,744.53,546.97
2018,3,18,14,0,147.0,331.0,3.4,30.6,449.0,485.72,360.36
2018,3,18,14,15,279.0,307.0,3.45,30.6,522.0,620.2,461.06
2018,3,18,14,30,411.0,283.0,3.5,30.6,595.0,755.37,557.73
2018,3,18,14,45,385.0,237.0,3.55,30.55,518.5,682.91,508.83
2018,3,18,15,0,359.0,191.0,3.6,30.5,442.0,605.97,457.06
2018,3,18,15,15,240.5,195.5,3.55,30.3,359.5,467.57,356.43
2018,3,18,15,30,122.0,200.0,3.5,30.1,277.0,334.3,255.91
2018,3,18,15,45,344.5,169.0,3.45,29.9,362.5,559.52,429.54
2018,3,18,16,0,567.0,138.0,3.4,29.7,448.0,740.21,562.1
2018,3,18,16,15,625.0,118.0,3.05,29.1,429.0,757.11,574.41
2018,3,18,16,30,683.0,98.0,2.7,28.5,410.0,767.28,582.88
2018,3,18,16,45,419.0,89.0,2.35,27.95,272.5,505.89,395.6
2018,3,18,17,0,155.0,80.0,2.0,27.4,135.0,230.61,183.18
2018,3,18,17,15,108.0,55.5,2.0,27.4,90.5,157.58,125.14
2018,3,18,17,30,61.0,31.0,2.0,27.4,46.0,86.95,66.99
2018,3,18,17,45,164.0,31.0,1.65,25.05,57.5,172.55,138.01
2018,3,18,18,0,267.0,31.0,1.3,22.7,69.0,245.44,193.8
2018,3,18,18,15,200.0,23.5,1.35,22.2,45.0,185.13,130.52
2018,3,18,18,30,133.0,16.0,1.4,21.7,21.0,85.37,0.0
2018,3,18,18,45,66.5,8.0,1.45,21.25,10.5,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.9,18.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,19,6,15,12.5,1.5,2.45,12.45,1.0,0.0,0.0
2018,3,19,6,30,25.0,3.0,2.6,13.1,2.0,0.0,0.0
2018,3,19,6,45,170.0,14.5,2.75,13.75,26.0,12.38,0.0
2018,3,19,7,0,315.0,26.0,2.9,14.4,50.0,21.67,9.73
2018,3,19,7,15,466.0,34.5,3.2,15.3,104.5,28.29,18.79
2018,3,19,7,30,617.0,43.0,3.5,16.2,159.0,38.19,27.97
2018,3,19,7,45,688.0,48.0,3.75,17.05,218.0,42.09,31.62
2018,3,19,8,0,759.0,53.0,4.0,17.9,277.0,46.09,35.13
2018,3,19,8,15,801.5,56.5,4.45,18.75,336.5,48.67,37.22
2018,3,19,8,30,844.0,60.0,4.9,19.6,396.0,57.41,44.58
2018,3,19,8,45,873.0,62.5,5.3,20.4,453.5,82.71,47.19
2018,3,19,9,0,902.0,65.0,5.7,21.2,511.0,147.87,79.42
2018,3,19,9,15,921.5,67.5,5.8,21.75,564.5,214.65,129.2
2018,3,19,9,30,941.0,70.0,5.9,22.3,618.0,283.19,187.36
2018,3,19,9,45,956.0,71.5,6.0,22.9,666.0,351.04,247.29
2018,3,19,10,0,971.0,73.0,6.1,23.5,714.0,419.48,307.4
2018,3,19,10,15,982.5,74.5,6.1,23.9,756.0,486.75,365.45
2018,3,19,10,30,994.0,76.0,6.1,24.3,798.0,553.6,421.39
2018,3,19,10,45,1002.0,77.0,6.1,24.75,832.0,617.4,473.12
2018,3,19,11,0,1010.0,78.0,6.1,25.2,866.0,679.79,522.05
2018,3,19,11,15,1014.5,79.0,6.05,25.55,891.5,738.22,566.6
2018,3,19,11,30,1019.0,80.0,6.0,25.9,917.0,794.33,608.14
2018,3,19,11,45,1021.0,81.5,5.95,26.2,933.5,846.5,643.63
2018,3,19,12,0,1023.0,83.0,5.9,26.5,950.0,895.69,676.48
2018,3,19,12,15,1022.5,83.5,5.85,26.7,956.5,938.62,704.91
2018,3,19,12,30,1022.0,84.0,5.8,26.9,963.0,977.95,730.66
2018,3,19,12,45,893.5,151.0,5.8,27.1,918.5,974.98,727.81
2018,3,19,13,0,765.0,218.0,5.8,27.3,874.0,959.5,716.78
2018,3,19,13,15,614.5,281.5,5.8,27.4,804.0,900.53,673.83
2018,3,19,13,30,464.0,345.0,5.8,27.5,734.0,832.12,622.91
2018,3,19,13,45,447.0,336.0,5.8,27.55,704.0,820.15,615.24
2018,3,19,14,0,430.0,327.0,5.8,27.6,674.0,805.07,605.18
2018,3,19,14,15,478.0,302.5,5.75,27.55,676.5,837.26,630.04
2018,3,19,14,30,526.0,278.0,5.7,27.5,679.0,866.71,652.83
2018,3,19,14,45,583.5,240.0,5.65,27.4,666.0,887.84,670.61
2018,3,19,15,0,641.0,202.0,5.6,27.3,653.0,913.08,690.53
2018,3,19,15,15,730.5,160.5,5.45,27.05,645.0,954.45,720.47
2018,3,19,15,30,820.0,119.0,5.3,26.8,637.0,980.14,739.51
2018,3,19,15,45,754.5,125.0,5.15,26.5,573.5,917.51,697.9
2018,3,19,16,0,689.0,131.0,5.0,26.2,510.0,847.53,651.06
2018,3,19,16,15,768.5,102.0,4.65,25.5,486.0,869.41,668.82
2018,3,19,16,30,848.0,73.0,4.3,24.8,462.0,877.53,676.66
2018,3,19,16,45,804.0,69.5,3.9,24.15,401.0,807.83,629.0
2018,3,19,17,0,760.0,66.0,3.5,23.5,340.0,738.04,580.43
2018,3,19,17,15,694.0,60.0,3.5,23.5,277.0,648.28,515.43
2018,3,19,17,30,628.0,54.0,3.5,23.5,214.0,566.77,453.82
2018,3,19,17,45,543.5,47.0,2.95,21.3,160.5,470.56,379.52
2018,3,19,18,0,459.0,40.0,2.4,19.1,107.0,380.88,304.27
2018,3,19,18,15,309.5,29.0,2.55,18.85,65.5,255.76,186.61
2018,3,19,18,30,160.0,18.0,2.7,18.6,24.0,101.37,0.0
2018,3,19,18,45,80.0,9.0,2.85,18.3,12.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,20,6,15,14.5,2.0,3.9,7.95,1.5,0.0,0.0
2018,3,20,6,30,29.0,4.0,4.2,8.3,3.0,0.0,0.0
2018,3,20,6,45,205.5,16.5,4.5,8.6,31.5,14.08,0.0
2018,3,20,7,0,382.0,29.0,4.8,8.9,60.0,24.44,12.99
2018,3,20,7,15,503.5,36.5,5.05,9.45,112.0,30.06,20.92
2018,3,20,7,30,625.0,44.0,5.3,10.0,164.0,39.04,29.52
2018,3,20,7,45,691.5,49.0,5.55,10.55,222.5,42.9,33.23
2018,3,20,8,0,758.0,54.0,5.8,11.1,281.0,46.84,36.8
2018,3,20,8,15,799.0,58.0,5.75,11.7,340.5,49.77,39.3
2018,3,20,8,30,840.0,62.0,5.7,12.3,400.0,52.68,41.69
2018,3,20,8,45,869.5,64.5,5.65,12.9,458.0,84.76,50.05
2018,3,20,9,0,899.0,67.0,5.6,13.5,516.0,149.8,83.44
2018,3,20,9,15,920.0,69.5,5.55,14.15,570.0,216.67,134.71
2018,3,20,9,30,941.0,72.0,5.5,14.8,624.0,285.49,194.56
2018,3,20,9,45,955.5,74.0,5.4,15.4,672.0,353.62,256.18
2018,3,20,10,0,970.0,76.0,5.3,16.0,720.0,422.3,317.76
2018,3,20,10,15,981.0,77.0,5.25,16.6,761.5,488.88,376.23
2018,3,20,10,30,992.0,78.0,5.2,17.2,803.0,554.97,432.3
2018,3,20,10,45,1000.0,78.5,5.15,17.8,836.5,618.19,484.15
2018,3,20,11,0,1008.0,79.0,5.1,18.4,870.0,679.98,532.99
2018,3,20,11,15,1012.5,80.5,5.0,18.95,895.5,738.72,577.69
2018,3,20,11,30,1017.0,82.0,4.9,19.5,921.0,795.17,619.14
2018,3,20,11,45,1018.5,82.0,4.8,20.0,936.0,845.4,652.7
2018,3,20,12,0,1020.0,82.0,4.7,20.5,951.0,892.55,683.36
2018,3,20,12,15,1020.5,83.0,4.6,20.85,958.0,936.6,711.75
2018,3,20,12,30,1021.0,84.0,4.5,21.2,965.0,977.14,737.34
2018,3,20,12,45,1021.0,83.5,4.4,21.6,963.0,1012.03,758.84
2018,3,20,13,0,1021.0,83.0,4.3,22.0,961.0,1043.02,777.77
2018,3,20,13,15,1019.0,82.5,4.2,22.2,950.0,1068.06,793.26
2018,3,20,13,30,1017.0,82.0,4.1,22.4,939.0,1088.86,805.97
2018,3,20,13,45,1013.0,81.0,4.0,22.55,918.5,1102.8,814.41
2018,3,20,14,0,1009.0,80.0,3.9,22.7,898.0,1112.3,820.09
2018,3,20,14,15,1001.0,80.5,3.8,22.75,869.0,1115.01,821.83
2018,3,20,14,30,993.0,81.0,3.7,22.8,840.0,1113.3,820.92
2018,3,20,14,45,982.0,81.0,3.65,22.85,803.0,1103.62,815.44
2018,3,20,15,0,971.0,81.0,3.6,22.9,766.0,1089.72,807.45
2018,3,20,15,15,959.0,79.0,3.5,22.75,722.0,1068.32,794.91
2018,3,20,15,30,947.0,77.0,3.4,22.6,678.0,1043.01,779.94
2018,3,20,15,45,930.0,75.0,3.35,22.45,628.0,1009.15,759.71
2018,3,20,16,0,913.0,73.0,3.3,22.3,578.0,972.05,737.25
2018,3,20,16,15,890.0,70.5,3.0,21.85,523.0,925.84,707.3
2018,3,20,16,30,867.0,68.0,2.7,21.4,468.0,877.39,675.42
2018,3,20,16,45,833.5,65.0,2.4,20.9,410.0,826.21,641.12
2018,3,20,17,0,800.0,62.0,2.1,20.4,352.0,764.77,598.54
2018,3,20,17,15,749.5,57.0,2.1,20.4,292.0,686.96,543.64
2018,3,20,17,30,699.0,52.0,2.1,20.4,232.0,610.65,487.2
2018,3,20,17,45,614.5,45.5,1.65,17.9,175.0,510.89,411.51
2018,3,20,18,0,530.0,39.0,1.2,15.4,118.0,424.38,339.42
2018,3,20,18,15,368.0,29.5,1.25,14.9,73.0,290.08,215.52
2018,3,20,18,30,206.0,20.0,1.3,14.4,28.0,127.46,0.0
2018,3,20,18,45,103.0,10.0,1.35,13.9,14.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,21,6,15,9.0,1.5,1.25,7.65,1.0,0.0,0.0
2018,3,21,6,30,18.0,3.0,1.4,8.5,2.0,0.0,0.0
2018,3,21,6,45,121.5,18.0,1.5,9.35,27.0,15.36,0.0
2018,3,21,7,0,225.0,33.0,1.6,10.2,52.0,25.6,14.57
2018,3,21,7,15,323.0,44.0,1.65,11.0,95.0,35.72,25.88
2018,3,21,7,30,421.0,55.0,1.7,11.8,138.0,43.74,33.57
2018,3,21,7,45,482.0,67.5,1.7,12.6,191.5,52.58,41.68
2018,3,21,8,0,543.0,80.0,1.7,13.4,245.0,61.09,49.21
2018,3,21,8,15,630.0,82.0,2.15,14.65,310.5,61.56,49.3
2018,3,21,8,30,717.0,84.0,2.6,15.9,376.0,62.39,49.63
2018,3,21,8,45,664.0,109.5,3.0,17.15,409.0,98.26,63.92
2018,3,21,9,0,611.0,135.0,3.4,18.4,442.0,159.74,101.38
2018,3,21,9,15,597.0,155.5,3.45,19.0,481.0,217.45,146.16
2018,3,21,9,30,583.0,176.0,3.5,19.6,520.0,271.43,192.03
2018,3,21,9,45,561.0,199.5,3.55,20.25,551.5,324.93,238.42
2018,3,21,10,0,539.0,223.0,3.6,20.9,583.0,375.64,281.68
2018,3,21,10,15,521.5,245.5,3.6,21.3,610.5,424.63,322.35
2018,3,21,10,30,504.0,268.0,3.6,21.7,638.0,471.24,359.79
2018,3,21,10,45,485.0,289.5,3.55,22.1,658.0,513.83,392.81
2018,3,21,11,0,466.0,311.0,3.5,22.5,678.0,553.81,422.74
2018,3,21,11,15,492.0,314.0,3.5,22.8,712.0,605.31,460.98
2018,3,21,11,30,518.0,317.0,3.5,23.1,746.0,658.18,499.4
2018,3,21,11,45,555.0,309.5,3.5,23.45,777.0,711.19,537.42
2018,3,21,12,0,592.0,302.0,3.5,23.8,808.0,765.33,575.59
2018,3,21,12,15,629.0,285.5,3.5,24.0,827.0,813.25,609.38
2018,3,21,12,30,666.0,269.0,3.5,24.2,846.0,860.93,642.62
2018,3,21,12,45,804.0,191.5,3.5,24.4,887.0,932.52,692.75
2018,3,21,13,0,942.0,114.0,3.5,24.6,928.0,1001.02,737.36
2018,3,21,13,15,953.5,105.5,3.5,24.7,920.5,1029.35,755.42
2018,3,21,13,30,965.0,97.0,3.5,24.8,913.0,1053.91,771.37
2018,3,21,13,45,960.0,96.5,3.5,24.9,893.0,1066.76,779.83
2018,3,21,14,0,955.0,96.0,3.5,25.0,873.0,1075.37,785.79
2018,3,21,14,15,947.5,95.0,3.5,24.95,844.5,1076.66,787.68
2018,3,21,14,30,940.0,94.0,3.5,24.9,816.0,1073.71,787.07
2018,3,21,14,45,929.5,93.0,3.5,24.9,779.5,1063.54,781.81
2018,3,21,15,0,919.0,92.0,3.5,24.9,743.0,1049.34,774.14
2018,3,21,15,15,906.5,90.0,3.5,24.75,700.5,1028.06,762.41
2018,3,21,15,30,894.0,88.0,3.5,24.6,658.0,1003.11,748.35
2018,3,21,15,45,875.0,85.5,3.5,24.45,608.0,967.76,727.31
2018,3,21,16,0,856.0,83.0,3.5,24.3,558.0,939.96,711.33
2018,3,21,16,15,817.5,81.0,3.25,23.8,499.5,881.17,673.09
2018,3,21,16,30,779.0,79.0,3.0,23.3,441.0,821.09,633.49
2018,3,21,16,45,736.5,75.5,2.8,22.8,383.0,754.88,588.89
2018,3,21,17,0,694.0,72.0,2.6,22.3,325.0,693.51,546.56
2018,3,21,17,15,617.5,68.5,2.6,22.3,265.5,601.99,480.09
2018,3,21,17,30,541.0,65.0,2.6,22.3,206.0,514.43,413.83
2018,3,21,17,45,402.5,57.0,2.15,19.85,147.5,383.08,310.7
2018,3,21,18,0,264.0,49.0,1.7,17.4,89.0,261.68,210.49
2018,3,21,18,15,206.0,34.0,1.8,16.95,57.0,198.55,148.05
2018,3,21,18,30,148.0,19.0,1.9,16.5,25.0,95.26,0.0
2018,3,21,18,45,74.0,9.5,2.0,16.1,12.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,22,6,15,17.0,3.0,1.7,10.2,2.5,0.0,0.0
2018,3,22,6,30,34.0,6.0,2.1,11.0,5.0,0.0,0.0
2018,3,22,6,45,172.5,19.5,2.45,11.8,33.0,16.64,0.0
2018,3,22,7,0,311.0,33.0,2.8,12.6,61.0,27.64,16.55
2018,3,22,7,15,426.0,42.5,3.0,13.5,111.0,34.68,24.74
2018,3,22,7,30,541.0,52.0,3.2,14.4,161.0,41.78,31.49
2018,3,22,7,45,608.5,58.0,3.4,15.3,217.0,45.76,35.16
2018,3,22,8,0,676.0,64.0,3.6,16.2,273.0,49.78,38.64
2018,3,22,8,15,718.5,69.5,4.0,17.2,330.5,57.9,45.56
2018,3,22,8,30,761.0,75.0,4.4,18.2,388.0,61.5,48.38
2018,3,22,8,45,790.5,78.5,4.85,19.2,443.0,86.75,51.14
2018,3,22,9,0,820.0,82.0,5.3,20.2,498.0,147.99,82.71
2018,3,22,9,15,792.0,99.0,5.35,20.75,534.5,213.44,134.11
2018,3,22,9,30,764.0,116.0,5.4,21.3,571.0,275.01,187.91
2018,3,22,9,45,581.0,185.5,5.5,21.85,547.0,322.49,235.86
2018,3,22,10,0,398.0,255.0,5.6,22.4,523.0,348.19,263.24
2018,3,22,10,15,372.5,284.5,5.6,22.85,546.5,389.71,297.62
2018,3,22,10,30,347.0,314.0,5.6,23.3,570.0,428.58,328.68
2018,3,22,10,45,635.5,207.0,5.6,23.8,701.0,530.69,407.91
2018,3,22,11,0,924.0,100.0,5.6,24.3,832.0,649.24,499.68
2018,3,22,11,15,930.0,100.5,5.55,24.7,856.0,703.84,541.01
2018,3,22,11,30,936.0,101.0,5.5,25.1,880.0,756.48,579.92
2018,3,22,11,45,940.5,100.0,5.5,25.45,895.5,804.43,613.49
2018,3,22,12,0,945.0,99.0,5.5,25.8,911.0,849.79,644.01
2018,3,22,12,15,945.5,100.0,5.45,26.05,917.5,890.94,671.32
2018,3,22,12,30,946.0,101.0,5.4,26.3,924.0,928.86,696.17
2018,3,22,12,45,944.5,101.0,5.4,26.55,921.5,960.61,716.96
2018,3,22,13,0,943.0,101.0,5.4,26.8,919.0,988.68,735.25
2018,3,22,13,15,919.0,111.5,5.4,26.95,900.5,1002.2,744.06
2018,3,22,13,30,895.0,122.0,5.4,27.1,882.0,1011.1,749.96
2018,3,22,13,45,853.0,137.0,5.4,27.2,848.0,1015.8,753.36
2018,3,22,14,0,811.0,152.0,5.4,27.3,814.0,1003.38,745.42
2018,3,22,14,15,631.0,220.5,5.4,27.3,725.5,912.08,684.1
2018,3,22,14,30,451.0,289.0,5.4,27.3,637.0,799.86,602.77
2018,3,22,14,45,318.5,313.0,5.4,27.25,553.0,674.25,512.14
2018,3,22,15,0,186.0,337.0,5.4,27.2,469.0,548.3,418.46
2018,3,22,15,15,173.0,315.5,5.4,27.0,432.5,513.86,394.64
2018,3,22,15,30,160.0,294.0,5.4,26.8,396.0,478.62,369.66
2018,3,22,15,45,146.0,268.5,5.4,26.6,356.5,437.04,339.64
2018,3,22,16,0,132.0,243.0,5.4,26.4,317.0,394.99,308.86
2018,3,22,16,15,340.0,185.5,5.35,26.0,350.5,538.4,426.03
2018,3,22,16,30,548.0,128.0,5.3,25.6,384.0,677.7,535.89
2018,3,22,16,45,630.5,99.0,5.2,25.15,358.0,697.02,552.11
2018,3,22,17,0,713.0,70.0,5.1,24.7,332.0,700.71,556.98
2018,3,22,17,15,661.0,64.5,5.1,24.7,275.5,629.46,504.17
2018,3,22,17,30,609.0,59.0,5.1,24.7,219.0,555.89,447.68
2018,3,22,17,45,526.5,51.5,4.75,23.2,165.5,461.31,372.98
2018,3,22,18,0,444.0,44.0,4.4,21.7,112.0,372.88,298.25
2018,3,22,18,15,301.5,32.0,4.45,21.1,69.5,251.56,188.14
2018,3,22,18,30,159.0,20.0,4.5,20.5,27.0,101.71,0.0
2018,3,22,18,45,79.5,10.0,4.5,19.9,13.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,4.5,18.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,4.5,17.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,4.45,17.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,3,23,6,15,4.0,1.5,3.55,15.45,1.5,0.0,0.0
2018,3,23,6,30,8.0,3.0,3.7,15.9,3.0,0.0,0.0
2018,3,23,6,45,55.5,13.5,3.85,16.3,18.5,11.52,0.0
2018,3,23,7,0,103.0,24.0,4.0,16.7,34.0,18.41,9.22
2018,3,23,7,15,132.5,35.0,4.4,17.4,56.5,26.41,17.22
2018,3,23,7,30,162.0,46.0,4.8,18.1,79.0,34.12,24.31
2018,3,23,7,45,81.0,41.0,5.25,18.75,57.5,31.82,22.4
2018,3,23,8,0,0.0,36.0,5.7,19.4,36.0,29.72,20.52
2018,3,23,8,15,0.0,42.0,5.9,20.0,42.0,34.71,24.79
2018,3,23,8,30,0.0,48.0,6.1,20.6,48.0,39.71,28.98
2018,3,23,8,45,0.0,50.0,6.3,21.2,50.0,41.39,28.74
2018,3,23,9,0,0.0,52.0,6.5,21.8,52.0,43.08,29.93
2018,3,23,9,15,0.0,67.0,6.55,22.3,67.0,55.6,40.0
2018,3,23,9,30,0.0,82.0,6.6,22.8,82.0,68.17,49.98
2018,3,23,9,45,0.0,85.5,6.65,23.3,85.5,71.14,52.11
2018,3,23,10,0,0.0,89.0,6.7,23.8,89.0,74.11,54.24
2018,3,23,10,15,0.0,100.5,6.7,24.2,100.5,83.69,61.67
2018,3,23,10,30,0.0,112.0,6.7,24.6,112.0,93.23,69.02
2018,3,23,10,45,0.5,122.0,6.7,25.05,122.5,101.88,75.61
2018,3,23,11,0,1.0,132.0,6.7,25.5,133.0,110.66,82.28
2018,3,23,11,15,1.5,139.0,6.7,25.9,140.5,117.07,87.07
2018,3,23,11,30,2.0,146.0,6.7,26.3,148.0,123.58,91.94
2018,3,23,11,45,3.5,158.5,6.7,26.7,161.5,135.59,101.11
2018,3,23,12,0,5.0,171.0,6.7,27.1,175.0,147.84,110.43
2018,3,23,12,15,14.0,228.0,6.7,27.4,240.0,204.94,154.51
2018,3,23,12,30,23.0,285.0,6.7,27.7,305.0,274.85,207.75
2018,3,23,12,45,40.0,324.5,6.7,28.0,359.5,330.46,249.87
2018,3,23,13,0,57.0,364.0,6.7,28.3,414.0,388.57,293.42
2018,3,23,13,15,57.0,360.5,6.65,28.45,410.0,390.01,294.37
2018,3,23,13,30,57.0,357.0,6.6,28.6,406.0,391.12,295.23
2018,3,23,13,45,45.0,337.5,6.55,28.75,375.5,363.65,274.47
2018,3,23,14,0,33.0,318.0,6.5,28.9,345.0,335.19,252.95
2018,3,23,14,15,46.0,329.5,6.45,28.85,366.0,363.74,275.22
2018,3,23,14,30,59.0,341.0,6.4,28.8,387.0,393.13,298.0
2018,3,23,14,45,95.5,334.5,6.35,28.8,404.5,427.25,325.31
2018,3,23,15,0,132.0,328.0,6.3,28.8,422.0,482.67,368.16
2018,3,23,15,15,176.0,309.5,6.25,28.55,427.0,509.17,390.47
2018,3,23,15,30,220.0,291.0,6.2,28.3,432.0,533.67,411.45
2018,3,23,15,45,231.0,267.0,6.1,28.1,405.5,517.04,400.93
2018,3,23,16,0,242.0,243.0,6.0,27.9,379.0,519.19,404.24
2018,3,23,16,15,238.5,217.0,5.85,27.5,340.0,482.44,378.45
2018,3,23,16,30,235.0,191.0,5.7,27.1,301.0,444.43,351.4
2018,3,23,16,45,317.0,157.0,5.55,26.7,286.0,468.46,373.87
2018,3,23,17,0,399.0,123.0,5.4,26.3,271.0,503.73,403.96
2018,3,23,17,15,341.5,108.0,5.4,26.3,219.5,425.97,343.04
2018,3,23,17,30,284.0,93.0,5.4,26.3,168.0,335.59,270.94
2018,3,23,17,45,233.0,74.0,5.05,25.0,125.5,266.59,214.62
2018,3,23,18,0,182.0,55.0,4.7,23.7,83.0,201.91,159.76
2018,3,23,18,15,120.5,36.5,4.7,23.15,52.0,136.89,100.39
2018,3,23,18,30,59.0,18.0,4.7,22.6,21.0,62.96,0.0
2018,3,23,18,45,29.5,9.0,4.75,22.1,10.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,4.8,21.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,4.85,21.2,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,4.9,20.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,4.95,20.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,5.0,19.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,5.0,19.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,5.0,19.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,5.0,18.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,4.9,18.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,4.8,18.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,4.65,18.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,4.45,18.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,4.4,18.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,3,24,6,15,0.0,0.5,3.0,18.3,0.5,0.0,0.0
2018,3,24,6,30,0.0,1.0,3.2,18.7,1.0,0.0,0.0
2018,3,24,6,45,34.0,11.0,3.35,19.1,14.5,8.93,0.0
2018,3,24,7,0,68.0,21.0,3.5,19.5,28.0,16.85,8.03
2018,3,24,7,15,42.5,27.5,3.7,20.1,33.0,22.85,14.0
2018,3,24,7,30,17.0,34.0,3.9,20.7,38.0,28.81,19.44
2018,3,24,7,45,8.5,39.5,4.05,21.3,41.5,33.35,23.49
2018,3,24,8,0,0.0,45.0,4.2,21.9,45.0,37.19,26.79
2018,3,24,8,15,0.0,48.0,4.15,22.35,48.0,39.69,28.85
2018,3,24,8,30,0.0,51.0,4.1,22.8,51.0,42.2,30.85
2018,3,24,8,45,0.0,60.0,4.05,23.25,60.0,49.72,35.31
2018,3,24,9,0,0.0,69.0,4.0,23.7,69.0,57.25,41.24
2018,3,24,9,15,0.0,89.0,3.9,24.15,89.0,74.0,54.54
