Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,30,0.0,109.0,3.8,24.6,109.0,90.17,67.21
2018,3,24,9,45,0.0,121.0,3.65,25.0,121.0,100.02,74.71
2018,3,24,10,0,0.0,133.0,3.5,25.4,133.0,109.96,82.22
2018,3,24,10,15,1.5,151.0,3.4,25.75,152.0,125.48,94.07
2018,3,24,10,30,3.0,169.0,3.3,26.1,171.0,141.35,106.09
2018,3,24,10,45,7.0,201.0,3.15,26.5,206.5,170.41,128.19
2018,3,24,11,0,11.0,233.0,3.0,26.9,242.0,200.3,150.66
2018,3,24,11,15,55.5,298.0,2.95,27.2,344.5,289.52,218.25
2018,3,24,11,30,100.0,363.0,2.9,27.5,447.0,389.84,292.3
2018,3,24,11,45,137.0,395.0,2.8,27.8,512.5,455.82,339.8
2018,3,24,12,0,174.0,427.0,2.7,28.1,578.0,525.86,389.37
2018,3,24,12,15,231.5,426.5,2.65,28.2,628.5,586.79,432.89
2018,3,24,12,30,289.0,426.0,2.6,28.3,679.0,663.99,486.8
2018,3,24,12,45,322.5,416.0,2.6,28.4,698.0,701.79,513.02
2018,3,24,13,0,356.0,406.0,2.6,28.5,717.0,739.75,539.44
2018,3,24,13,15,348.0,402.0,2.5,28.3,703.0,743.81,542.08
2018,3,24,13,30,340.0,398.0,2.4,28.1,689.0,745.68,543.53
2018,3,24,13,45,368.5,378.0,2.35,27.95,687.0,765.06,558.1
2018,3,24,14,0,397.0,358.0,2.3,27.8,685.0,782.77,571.47
2018,3,24,14,15,399.0,345.5,2.3,27.7,664.5,779.71,570.57
2018,3,24,14,30,401.0,333.0,2.3,27.6,644.0,774.42,568.44
2018,3,24,14,45,356.5,328.5,2.3,27.55,596.0,728.55,537.65
2018,3,24,15,0,312.0,324.0,2.3,27.5,548.0,681.28,505.79
2018,3,24,15,15,289.0,307.5,2.25,27.5,505.5,641.06,478.85
2018,3,24,15,30,266.0,291.0,2.2,27.5,463.0,599.77,450.81
2018,3,24,15,45,248.0,269.0,2.2,27.5,419.5,556.13,421.23
2018,3,24,16,0,230.0,247.0,2.2,27.5,376.0,491.31,376.14
2018,3,24,16,15,314.5,208.5,2.1,27.15,367.0,541.24,416.63
2018,3,24,16,30,399.0,170.0,2.0,26.8,358.0,583.71,450.64
2018,3,24,16,45,347.5,153.5,1.85,26.45,302.5,489.22,382.25
2018,3,24,17,0,296.0,137.0,1.7,26.1,247.0,417.2,329.07
2018,3,24,17,15,225.5,118.5,1.7,26.1,194.0,330.8,262.64
2018,3,24,17,30,155.0,100.0,1.7,26.1,141.0,235.06,186.87
2018,3,24,17,45,131.0,78.5,1.55,24.75,107.5,188.83,149.77
2018,3,24,18,0,107.0,57.0,1.4,23.4,74.0,144.1,112.25
2018,3,24,18,15,70.0,36.5,1.5,23.15,46.0,94.73,68.08
2018,3,24,18,30,33.0,16.0,1.6,22.9,18.0,38.76,0.0
2018,3,24,18,45,16.5,8.0,1.75,22.65,9.0,6.83,0.0
2018,3,24,19,0,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.15,21.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.25,21.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.45,20.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.5,19.95,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,3,25,6,15,5.0,2.0,1.15,18.1,2.0,0.0,0.0
2018,3,25,6,30,10.0,4.0,1.5,18.7,4.0,3.41,0.0
2018,3,25,6,45,26.5,10.0,1.8,19.3,12.0,8.16,0.0
2018,3,25,7,0,43.0,16.0,2.1,19.9,20.0,12.96,4.99
2018,3,25,7,15,134.0,30.0,2.2,20.45,56.0,22.67,13.87
2018,3,25,7,30,225.0,44.0,2.3,21.0,92.0,32.99,23.08
2018,3,25,7,45,112.5,31.5,2.4,21.55,55.5,22.93,14.4
2018,3,25,8,0,0.0,19.0,2.5,22.1,19.0,15.65,8.02
2018,3,25,8,15,0.5,54.0,2.5,22.65,54.0,44.69,33.15
2018,3,25,8,30,1.0,89.0,2.5,23.2,89.0,73.12,57.26
2018,3,25,8,45,0.5,97.5,2.55,23.75,97.5,80.1,59.94
2018,3,25,9,0,0.0,106.0,2.6,24.3,106.0,87.13,65.25
2018,3,25,9,15,1.0,124.5,2.65,24.7,125.0,102.13,76.86
2018,3,25,9,30,2.0,143.0,2.7,25.1,144.0,117.43,88.56
2018,3,25,9,45,2.0,142.5,2.75,25.5,143.5,117.75,88.42
2018,3,25,10,0,2.0,142.0,2.8,25.9,143.0,117.93,88.2
2018,3,25,10,15,6.0,176.0,2.8,26.25,180.5,147.56,110.95
2018,3,25,10,30,10.0,210.0,2.8,26.6,218.0,177.99,134.04
2018,3,25,10,45,7.5,191.5,2.8,26.9,197.5,162.89,122.05
2018,3,25,11,0,5.0,173.0,2.8,27.2,177.0,147.07,109.6
2018,3,25,11,15,4.0,161.5,2.85,27.55,165.0,137.48,101.97
2018,3,25,11,30,3.0,150.0,2.9,27.9,153.0,127.64,94.16
2018,3,25,11,45,2.5,145.5,2.9,28.2,148.0,123.85,91.06
2018,3,25,12,0,2.0,141.0,2.9,28.5,143.0,119.96,87.9
2018,3,25,12,15,4.5,166.5,2.9,28.75,170.5,144.07,106.33
2018,3,25,12,30,7.0,192.0,2.9,29.0,198.0,168.67,124.96
2018,3,25,12,45,9.5,213.0,2.95,29.25,221.5,189.87,140.92
2018,3,25,13,0,12.0,234.0,3.0,29.5,245.0,211.53,157.15
2018,3,25,13,15,9.5,212.5,3.05,29.6,221.0,190.91,141.57
2018,3,25,13,30,7.0,191.0,3.1,29.7,197.0,170.0,125.77
2018,3,25,13,45,6.5,182.0,3.15,29.75,187.5,161.94,119.78
2018,3,25,14,0,6.0,173.0,3.2,29.8,178.0,153.78,113.68
2018,3,25,14,15,4.5,164.0,3.25,29.75,167.5,144.51,106.73
2018,3,25,14,30,3.0,155.0,3.3,29.7,157.0,135.16,99.71
2018,3,25,14,45,5.5,159.5,3.35,29.65,163.5,142.0,105.3
2018,3,25,15,0,8.0,164.0,3.4,29.6,170.0,148.97,111.02
2018,3,25,15,15,16.0,188.0,3.45,29.4,199.0,179.99,135.56
2018,3,25,15,30,24.0,212.0,3.5,29.2,228.0,228.64,173.5
2018,3,25,15,45,34.0,217.5,3.55,29.05,238.0,246.84,188.3
2018,3,25,16,0,44.0,223.0,3.6,28.9,248.0,265.84,203.85
2018,3,25,16,15,128.5,198.5,3.6,28.55,261.5,337.08,262.21
2018,3,25,16,30,213.0,174.0,3.6,28.2,275.0,401.97,315.03
2018,3,25,16,45,346.0,145.0,3.6,27.85,285.0,496.1,390.36
2018,3,25,17,0,479.0,116.0,3.6,27.5,295.0,558.61,440.99
2018,3,25,17,15,354.5,98.5,3.6,27.5,219.0,422.19,336.2
2018,3,25,17,30,230.0,81.0,3.6,27.5,143.0,277.22,221.79
2018,3,25,17,45,115.0,45.5,3.05,26.15,76.5,141.92,112.08
2018,3,25,18,0,0.0,10.0,2.5,24.8,10.0,8.21,1.0
2018,3,25,18,15,3.0,9.0,2.6,24.4,9.0,9.33,1.62
2018,3,25,18,30,6.0,8.0,2.7,24.0,8.0,9.91,0.0
2018,3,25,18,45,3.0,4.0,2.8,23.55,4.0,3.41,0.0
2018,3,25,19,0,0.0,0.0,2.9,23.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.05,22.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.4,22.2,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.6,21.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.65,21.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.7,21.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.75,20.9,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.8,20.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.75,20.35,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.65,19.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.6,19.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.55,19.3,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.5,19.15,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.5,19.05,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,3.7,19.05,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,3,26,6,15,3.0,2.0,3.85,19.45,2.0,0.0,0.0
2018,3,26,6,30,6.0,4.0,4.0,19.8,4.0,3.41,0.0
2018,3,26,6,45,3.0,11.5,4.2,20.15,11.5,9.47,0.0
2018,3,26,7,0,0.0,19.0,4.4,20.5,19.0,15.66,7.27
2018,3,26,7,15,0.0,27.0,4.7,21.1,27.0,22.27,13.48
2018,3,26,7,30,0.0,35.0,5.0,21.7,35.0,28.89,19.45
2018,3,26,7,45,4.0,63.0,5.3,22.25,64.5,51.76,39.36
2018,3,26,8,0,8.0,91.0,5.6,22.8,94.0,73.15,57.71
2018,3,26,8,15,22.5,122.5,5.75,23.4,132.0,93.49,74.82
2018,3,26,8,30,37.0,154.0,5.9,24.0,170.0,114.6,92.28
2018,3,26,8,45,121.5,192.0,6.0,24.6,254.0,140.35,105.76
2018,3,26,9,0,206.0,230.0,6.1,25.2,338.0,186.93,136.32
2018,3,26,9,15,257.0,247.5,6.25,25.7,395.5,223.43,161.7
2018,3,26,9,30,308.0,265.0,6.4,26.2,453.0,271.0,197.57
2018,3,26,9,45,481.5,224.5,6.5,26.75,544.0,319.83,232.36
2018,3,26,10,0,655.0,184.0,6.6,27.3,635.0,390.48,286.57
2018,3,26,10,15,771.0,145.0,6.7,27.7,705.0,456.51,339.76
2018,3,26,10,30,887.0,106.0,6.8,28.1,775.0,530.28,398.95
2018,3,26,10,45,778.5,163.0,6.9,28.55,768.0,572.62,433.3
2018,3,26,11,0,670.0,220.0,7.0,29.0,761.0,602.67,456.45
2018,3,26,11,15,746.5,190.0,7.0,29.35,809.0,667.91,506.17
2018,3,26,11,30,823.0,160.0,7.0,29.7,857.0,735.0,556.47
2018,3,26,11,45,782.0,185.0,7.05,30.0,857.0,768.49,580.17
2018,3,26,12,0,741.0,210.0,7.1,30.3,857.0,802.12,603.27
2018,3,26,12,15,623.0,277.5,7.1,30.5,824.0,799.75,598.84
2018,3,26,12,30,505.0,345.0,7.1,30.7,791.0,786.73,586.61
2018,3,26,12,45,637.0,272.0,7.1,30.9,833.5,863.84,644.15
2018,3,26,13,0,769.0,199.0,7.1,31.1,876.0,941.43,699.61
2018,3,26,13,15,839.5,158.0,7.05,31.1,888.5,983.75,728.34
2018,3,26,13,30,910.0,117.0,7.0,31.1,901.0,1018.66,752.09
2018,3,26,13,45,853.5,141.0,6.95,31.1,863.0,1018.16,751.94
2018,3,26,14,0,797.0,165.0,6.9,31.1,825.0,1000.09,740.16
2018,3,26,14,15,821.0,148.5,6.8,30.95,808.5,1016.56,752.3
2018,3,26,14,30,845.0,132.0,6.7,30.8,792.0,1028.65,761.45
2018,3,26,14,45,837.0,127.5,6.65,30.65,757.0,1017.3,755.18
2018,3,26,15,0,829.0,123.0,6.6,30.5,722.0,1002.06,746.52
2018,3,26,15,15,814.0,119.5,6.5,30.2,679.0,977.23,731.59
2018,3,26,15,30,799.0,116.0,6.4,29.9,636.0,948.98,714.4
2018,3,26,15,45,768.0,115.0,6.3,29.6,584.5,904.94,686.14
2018,3,26,16,0,737.0,114.0,6.2,29.3,533.0,864.85,660.51
2018,3,26,16,15,731.0,105.0,6.05,28.85,487.0,830.31,638.75
2018,3,26,16,30,725.0,96.0,5.9,28.4,441.0,792.93,614.66
2018,3,26,16,45,686.5,91.0,5.7,27.95,385.5,730.27,571.43
2018,3,26,17,0,648.0,86.0,5.5,27.5,330.0,667.6,527.22
2018,3,26,17,15,549.5,84.0,5.5,27.5,267.0,562.24,448.8
2018,3,26,17,30,451.0,82.0,5.5,27.5,204.0,457.26,366.83
2018,3,26,17,45,261.0,70.0,4.95,26.15,137.0,293.03,234.76
2018,3,26,18,0,71.0,58.0,4.4,24.8,70.0,121.16,93.26
2018,3,26,18,15,35.5,36.0,4.25,24.25,42.0,71.73,50.46
2018,3,26,18,30,0.0,14.0,4.1,23.7,14.0,11.55,0.0
2018,3,26,18,45,0.0,7.0,3.95,23.15,7.0,5.97,0.0
2018,3,26,19,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.8,22.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.85,21.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.9,21.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.85,21.1,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.8,20.65,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.8,20.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.8,20.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.8,20.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,20.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.9,20.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.9,20.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.9,20.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.95,20.2,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.0,20.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,4.05,20.35,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,4.1,20.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,4.05,20.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.95,20.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.9,20.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.8,20.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.7,20.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.55,20.6,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.4,20.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,20.55,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.1,20.45,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.95,20.4,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.85,20.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.65,20.2,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,3,27,6,15,18.0,4.5,2.45,20.0,4.5,0.0,0.0
2018,3,27,6,30,36.0,9.0,2.8,20.4,9.0,7.68,0.0
2018,3,27,6,45,26.0,20.0,3.15,20.75,21.0,16.1,0.0
2018,3,27,7,0,16.0,31.0,3.5,21.1,33.0,25.37,15.39
2018,3,27,7,15,193.5,49.0,3.75,21.55,91.5,36.85,25.99
2018,3,27,7,30,371.0,67.0,4.0,22.0,150.0,50.36,38.0
2018,3,27,7,45,498.5,70.5,4.25,22.45,215.5,54.16,41.4
2018,3,27,8,0,626.0,74.0,4.5,22.9,281.0,56.3,43.16
2018,3,27,8,15,670.0,79.0,4.6,23.35,337.0,58.96,45.26
2018,3,27,8,30,714.0,84.0,4.7,23.8,393.0,61.6,47.27
2018,3,27,8,45,670.0,100.5,4.8,24.25,420.5,94.55,57.17
2018,3,27,9,0,626.0,117.0,4.9,24.7,448.0,149.89,89.95
2018,3,27,9,15,683.5,116.5,4.95,25.05,510.0,204.97,129.53
2018,3,27,9,30,741.0,116.0,5.0,25.4,572.0,271.43,182.84
2018,3,27,9,45,533.0,178.5,5.0,25.75,519.0,302.94,218.26
2018,3,27,10,0,325.0,241.0,5.0,26.1,466.0,310.88,231.84
2018,3,27,10,15,200.0,294.0,5.05,26.4,435.0,322.9,243.92
2018,3,27,10,30,75.0,347.0,5.1,26.7,404.0,318.17,240.99
2018,3,27,10,45,78.5,352.0,5.1,26.95,414.0,332.9,251.95
2018,3,27,11,0,82.0,357.0,5.1,27.2,424.0,347.69,262.85
2018,3,27,11,15,51.5,299.0,5.1,27.3,341.5,287.3,217.17
2018,3,27,11,30,21.0,241.0,5.1,27.4,259.0,221.38,166.71
2018,3,27,11,45,14.0,206.5,5.05,27.5,218.5,184.04,138.01
2018,3,27,12,0,7.0,172.0,5.0,27.6,178.0,150.23,111.82
2018,3,27,12,15,8.5,189.5,4.9,27.55,197.0,167.08,124.82
2018,3,27,12,30,10.0,207.0,4.8,27.5,216.0,184.22,137.97
2018,3,27,12,45,7.5,177.5,4.7,27.45,184.0,157.12,117.14
2018,3,27,13,0,5.0,148.0,4.6,27.4,152.0,129.71,96.01
2018,3,27,13,15,5.0,148.0,4.45,27.25,152.0,129.98,96.34
2018,3,27,13,30,5.0,148.0,4.3,27.1,152.0,130.21,96.63
2018,3,27,13,45,4.5,147.0,4.1,26.9,150.5,129.04,95.85
2018,3,27,14,0,4.0,146.0,3.9,26.7,149.0,127.82,95.05
2018,3,27,14,15,4.0,145.0,3.7,26.4,148.0,127.08,94.7
2018,3,27,14,30,4.0,144.0,3.5,26.1,147.0,126.32,94.36
2018,3,27,14,45,4.0,141.0,3.3,25.85,144.0,123.78,92.63
2018,3,27,15,0,4.0,138.0,3.1,25.6,141.0,121.24,90.92
2018,3,27,15,15,3.0,114.5,2.9,25.25,116.5,99.34,73.93
2018,3,27,15,30,2.0,91.0,2.7,24.9,92.0,77.73,57.01
2018,3,27,15,45,1.0,88.5,2.5,24.6,89.0,74.59,54.7
2018,3,27,16,0,0.0,86.0,2.3,24.3,86.0,71.49,52.42
2018,3,27,16,15,0.0,80.0,2.25,23.95,80.0,66.44,48.6
2018,3,27,16,30,0.0,74.0,2.2,23.6,74.0,61.4,44.76
2018,3,27,16,45,0.0,57.0,2.15,23.25,57.0,47.2,33.36
2018,3,27,17,0,0.0,40.0,2.1,22.9,40.0,33.05,21.83
2018,3,27,17,15,0.0,34.5,2.1,22.9,34.5,28.47,18.09
2018,3,27,17,30,0.0,29.0,2.1,22.9,29.0,23.91,14.29
2018,3,27,17,45,0.0,24.5,2.1,22.2,24.5,20.18,11.15
2018,3,27,18,0,0.0,20.0,2.1,21.5,20.0,16.46,7.91
2018,3,27,18,15,0.0,13.5,2.15,21.35,13.5,11.1,3.12
2018,3,27,18,30,0.0,7.0,2.2,21.2,7.0,5.75,0.0
2018,3,27,18,45,0.0,3.5,2.2,21.05,3.5,2.99,0.0
2018,3,27,19,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.1,20.65,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.25,20.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.6,19.65,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.85,19.8,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.4,20.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.4,20.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.4,20.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,3.45,20.1,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,3.5,20.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,3.45,19.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,3.4,19.75,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,3.45,19.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,3.6,19.45,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,3,28,6,15,0.0,0.5,3.65,19.4,0.5,0.0,0.0
2018,3,28,6,30,0.0,1.0,3.6,19.4,1.0,0.85,0.0
2018,3,28,6,45,0.0,5.0,3.6,19.4,5.0,4.1,0.0
2018,3,28,7,0,0.0,9.0,3.6,19.4,9.0,7.39,0.55
2018,3,28,7,15,0.0,14.5,3.45,19.5,14.5,11.92,4.7
2018,3,28,7,30,0.0,20.0,3.3,19.6,20.0,16.46,8.8
2018,3,28,7,45,0.0,17.0,3.15,19.7,17.0,13.99,6.68
2018,3,28,8,0,0.0,14.0,3.0,19.8,14.0,11.52,4.5
2018,3,28,8,15,0.0,17.0,2.95,19.9,17.0,14.01,6.66
2018,3,28,8,30,0.0,20.0,2.9,20.0,20.0,16.5,8.79
2018,3,28,8,45,0.0,24.5,2.8,20.15,24.5,20.24,11.26
2018,3,28,9,0,0.0,29.0,2.7,20.3,29.0,23.98,14.3
2018,3,28,9,15,0.0,32.5,2.65,20.4,32.5,26.91,16.64
2018,3,28,9,30,0.0,36.0,2.6,20.5,36.0,29.84,18.98
2018,3,28,9,45,0.0,42.0,2.55,20.6,42.0,34.85,23.01
2018,3,28,10,0,0.0,48.0,2.5,20.7,48.0,39.88,27.03
2018,3,28,10,15,0.0,54.5,2.4,20.85,54.5,45.33,31.38
2018,3,28,10,30,0.0,61.0,2.3,21.0,61.0,50.8,35.71
2018,3,28,10,45,0.5,84.5,2.25,21.1,85.0,70.78,51.72
2018,3,28,11,0,1.0,108.0,2.2,21.2,109.0,90.73,67.57
2018,3,28,11,15,9.0,169.0,2.15,21.3,177.0,146.99,112.08
2018,3,28,11,30,17.0,230.0,2.1,21.4,245.0,204.68,156.89
2018,3,28,11,45,20.0,266.0,2.1,21.5,283.5,245.19,187.75
2018,3,28,12,0,23.0,302.0,2.1,21.6,322.0,282.6,215.95
2018,3,28,12,15,18.0,278.0,2.15,21.6,294.0,251.39,192.04
2018,3,28,12,30,13.0,254.0,2.2,21.6,266.0,227.68,173.93
2018,3,28,12,45,16.0,278.0,2.2,21.65,292.5,252.82,193.27
2018,3,28,13,0,19.0,302.0,2.2,21.7,319.0,278.58,212.86
2018,3,28,13,15,29.5,333.5,2.35,21.7,359.5,335.63,256.31
2018,3,28,13,30,40.0,365.0,2.5,21.7,400.0,380.71,290.36
2018,3,28,13,45,49.0,367.0,2.65,21.65,408.5,395.8,302.26
2018,3,28,14,0,58.0,369.0,2.8,21.6,417.0,411.14,314.55
2018,3,28,14,15,116.0,375.5,2.9,21.6,468.0,501.85,383.92
2018,3,28,14,30,174.0,382.0,3.0,21.6,519.0,572.94,437.85
2018,3,28,14,45,138.0,352.5,3.15,21.6,458.0,508.74,390.96
2018,3,28,15,0,102.0,323.0,3.3,21.6,397.0,422.02,327.1
2018,3,28,15,15,130.0,301.0,3.35,21.5,390.0,449.9,350.37
2018,3,28,15,30,158.0,279.0,3.4,21.4,383.0,454.76,356.19
2018,3,28,15,45,92.5,234.0,3.5,21.3,293.5,320.74,253.26
2018,3,28,16,0,27.0,189.0,3.6,21.2,204.0,209.73,165.0
2018,3,28,16,15,17.5,162.5,3.65,20.9,172.0,160.38,126.11
2018,3,28,16,30,8.0,136.0,3.7,20.6,140.0,126.67,99.06
2018,3,28,16,45,9.5,126.0,3.75,20.25,130.0,119.61,93.88
2018,3,28,17,0,11.0,116.0,3.8,19.9,120.0,112.71,88.69
2018,3,28,17,15,6.0,90.0,3.8,19.9,92.0,83.64,64.63
2018,3,28,17,30,1.0,64.0,3.8,19.9,64.0,54.92,40.52
2018,3,28,17,45,0.5,47.0,3.75,19.0,47.0,39.23,27.34
2018,3,28,18,0,0.0,30.0,3.7,18.1,30.0,24.76,14.99
2018,3,28,18,15,1.5,20.5,3.7,17.75,20.5,17.77,8.64
2018,3,28,18,30,3.0,11.0,3.7,17.4,11.0,10.62,0.0
2018,3,28,18,45,1.5,5.5,3.7,17.1,5.5,5.4,0.0
2018,3,28,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,29,6,15,52.0,6.0,1.75,11.3,6.5,0.0,0.0
2018,3,29,6,30,104.0,12.0,2.0,11.9,13.0,10.24,0.0
2018,3,29,6,45,275.5,24.5,2.2,12.45,52.0,20.52,5.84
2018,3,29,7,0,447.0,37.0,2.4,13.0,91.0,30.64,20.82
2018,3,29,7,15,445.5,44.5,2.55,13.55,123.0,35.62,25.95
2018,3,29,7,30,444.0,52.0,2.7,14.1,155.0,40.38,30.47
2018,3,29,7,45,224.0,79.0,2.8,14.65,131.0,59.66,47.68
2018,3,29,8,0,4.0,106.0,2.9,15.2,107.0,83.94,68.98
2018,3,29,8,15,8.0,125.5,3.0,16.1,128.5,98.79,81.52
2018,3,29,8,30,12.0,145.0,3.1,17.0,150.0,113.51,93.67
2018,3,29,8,45,53.0,189.0,3.2,17.9,217.0,141.17,110.29
2018,3,29,9,0,94.0,233.0,3.3,18.8,284.0,181.49,139.33
2018,3,29,9,15,272.0,223.5,3.4,19.55,389.5,210.56,153.86
2018,3,29,9,30,450.0,214.0,3.5,20.3,495.0,268.04,193.51
2018,3,29,9,45,698.5,148.0,3.6,21.05,620.5,330.57,238.43
2018,3,29,10,0,947.0,82.0,3.7,21.8,746.0,423.95,310.54
2018,3,29,10,15,957.0,83.5,3.75,22.3,786.0,488.77,365.42
2018,3,29,10,30,967.0,85.0,3.8,22.8,826.0,552.98,418.08
2018,3,29,10,45,974.0,86.5,3.85,23.3,858.5,614.66,467.03
2018,3,29,11,0,981.0,88.0,3.9,23.8,891.0,674.85,513.17
2018,3,29,11,15,985.0,89.5,3.9,24.15,915.0,731.32,555.3
2018,3,29,11,30,989.0,91.0,3.9,24.5,939.0,785.48,594.53
2018,3,29,11,45,990.5,92.0,3.9,24.9,954.0,834.79,627.39
2018,3,29,12,0,992.0,93.0,3.9,25.3,969.0,881.12,657.45
2018,3,29,12,15,992.5,94.0,3.9,25.55,975.5,923.46,684.9
2018,3,29,12,30,993.0,95.0,3.9,25.8,982.0,962.41,709.86
2018,3,29,12,45,992.0,95.0,3.9,26.05,979.0,995.45,730.79
2018,3,29,13,0,991.0,95.0,3.9,26.3,976.0,1024.65,749.17
2018,3,29,13,15,988.5,94.5,3.9,26.4,964.0,1047.96,764.18
2018,3,29,13,30,986.0,94.0,3.9,26.5,952.0,1067.13,776.61
2018,3,29,13,45,982.0,93.5,3.95,26.6,931.5,1080.59,785.86
2018,3,29,14,0,978.0,93.0,4.0,26.7,911.0,1089.76,792.53
2018,3,29,14,15,971.0,92.0,4.0,26.6,881.5,1091.03,794.57
2018,3,29,14,30,964.0,91.0,4.0,26.5,852.0,1087.98,794.06
2018,3,29,14,45,954.0,90.0,4.0,26.45,815.0,1077.63,788.85
2018,3,29,15,0,944.0,89.0,4.0,26.4,778.0,1063.15,781.17
2018,3,29,15,15,932.0,87.5,3.85,26.15,734.5,1042.12,768.89
2018,3,29,15,30,920.0,86.0,3.7,25.9,691.0,1017.32,754.26
2018,3,29,15,45,904.0,83.5,3.6,25.65,641.0,983.91,734.28
2018,3,29,16,0,888.0,81.0,3.5,25.4,591.0,947.34,712.14
2018,3,29,16,15,864.0,77.5,3.25,24.85,535.5,899.33,681.83
2018,3,29,16,30,840.0,74.0,3.0,24.3,480.0,858.42,656.08
2018,3,29,16,45,806.5,71.0,2.75,23.8,422.0,798.56,616.32
2018,3,29,17,0,773.0,68.0,2.5,23.3,364.0,737.95,575.15
2018,3,29,17,15,725.0,63.0,2.5,23.3,305.0,663.32,522.68
2018,3,29,17,30,677.0,58.0,2.5,23.3,246.0,590.04,468.96
2018,3,29,17,45,596.0,51.5,2.2,21.2,189.0,500.17,401.45
2018,3,29,18,0,515.0,45.0,1.9,19.1,132.0,411.53,329.41
2018,3,29,18,15,371.0,35.0,2.05,18.7,85.0,289.27,224.08
2018,3,29,18,30,227.0,25.0,2.2,18.3,38.0,167.8,43.34
2018,3,29,18,45,113.5,12.5,2.35,17.9,19.0,63.58,0.0
2018,3,29,19,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.4,15.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,30,6,15,46.0,6.5,2.75,11.05,7.5,0.0,0.0
2018,3,30,6,30,92.0,13.0,3.0,11.5,15.0,11.1,0.0
2018,3,30,6,45,237.5,27.5,3.25,12.0,52.5,23.08,9.15
2018,3,30,7,0,383.0,42.0,3.5,12.5,90.0,34.73,24.49
2018,3,30,7,15,482.5,50.0,3.7,13.2,143.0,40.32,30.17
2018,3,30,7,30,582.0,58.0,3.9,13.9,196.0,46.02,35.53
2018,3,30,7,45,642.5,64.5,4.05,14.55,254.5,50.26,39.34
2018,3,30,8,0,703.0,71.0,4.2,15.2,313.0,54.47,42.94
2018,3,30,8,15,742.0,75.5,4.25,15.8,370.5,62.06,49.4
2018,3,30,8,30,781.0,80.0,4.3,16.4,428.0,64.71,51.42
2018,3,30,8,45,808.5,83.0,4.35,17.0,483.5,95.57,55.63
2018,3,30,9,0,836.0,86.0,4.4,17.6,539.0,157.39,89.54
2018,3,30,9,15,856.0,89.0,4.35,18.05,590.5,221.06,138.52
2018,3,30,9,30,876.0,92.0,4.3,18.5,642.0,291.64,198.62
2018,3,30,9,45,891.0,94.5,4.25,18.95,688.5,356.14,255.55
2018,3,30,10,0,906.0,97.0,4.2,19.4,735.0,421.26,312.43
2018,3,30,10,15,916.5,98.5,4.05,19.75,774.0,483.98,366.14
2018,3,30,10,30,927.0,100.0,3.9,20.1,813.0,546.21,417.61
2018,3,30,10,45,934.5,101.5,3.8,20.4,845.0,606.03,465.6
2018,3,30,11,0,942.0,103.0,3.7,20.7,877.0,664.49,510.86
2018,3,30,11,15,948.0,103.5,3.6,21.0,901.0,719.5,552.1
2018,3,30,11,30,954.0,104.0,3.5,21.3,925.0,772.48,590.57
2018,3,30,11,45,957.5,104.5,3.4,21.55,940.5,821.32,623.78
2018,3,30,12,0,961.0,105.0,3.3,21.8,956.0,867.47,653.8
2018,3,30,12,15,961.5,105.5,3.2,22.0,962.0,908.22,679.84
2018,3,30,12,30,962.0,106.0,3.1,22.2,968.0,945.67,703.38
2018,3,30,12,45,960.0,107.0,3.05,22.35,965.0,977.89,723.74
2018,3,30,13,0,958.0,108.0,3.0,22.5,962.0,1006.38,741.57
2018,3,30,13,15,955.0,107.5,2.95,22.6,950.0,1028.58,755.43
2018,3,30,13,30,952.0,107.0,2.9,22.7,938.0,1046.76,766.75
2018,3,30,13,45,946.5,106.5,2.85,22.8,917.0,1058.37,773.93
2018,3,30,14,0,941.0,106.0,2.8,22.9,896.0,1065.78,778.6
2018,3,30,14,15,937.0,103.5,2.8,22.9,868.0,1068.36,781.15
2018,3,30,14,30,933.0,101.0,2.8,22.9,840.0,1066.72,781.2
2018,3,30,14,45,928.0,97.0,2.75,22.9,804.5,1058.19,776.52
2018,3,30,15,0,923.0,93.0,2.7,22.9,769.0,1045.49,769.35
2018,3,30,15,15,910.5,91.0,2.7,22.75,725.5,1023.58,757.31
2018,3,30,15,30,898.0,89.0,2.7,22.6,682.0,998.0,742.97
2018,3,30,15,45,881.0,86.5,2.7,22.45,632.5,964.04,723.05
2018,3,30,16,0,864.0,84.0,2.7,22.3,583.0,927.05,700.99
2018,3,30,16,15,841.0,81.0,2.55,21.95,529.0,891.0,678.68
2018,3,30,16,30,818.0,78.0,2.4,21.6,475.0,842.58,647.49
2018,3,30,16,45,785.5,74.5,2.3,21.25,418.0,783.64,608.76
2018,3,30,17,0,753.0,71.0,2.2,20.9,361.0,723.93,568.48
2018,3,30,17,15,705.0,65.5,2.2,20.9,302.5,649.48,515.79
2018,3,30,17,30,657.0,60.0,2.2,20.9,244.0,581.52,465.74
2018,3,30,17,45,581.5,52.5,1.7,19.1,188.0,490.27,395.2
2018,3,30,18,0,506.0,45.0,1.2,17.3,132.0,404.67,324.28
2018,3,30,18,15,370.5,35.0,1.25,16.8,85.5,288.08,224.2
2018,3,30,18,30,235.0,25.0,1.3,16.3,39.0,172.7,58.32
2018,3,30,18,45,117.5,12.5,1.3,15.8,19.5,65.2,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,31,5,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,31,6,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,31,6,15,42.0,7.0,2.65,13.15,8.0,0.0,0.0
2018,3,31,6,30,84.0,14.0,3.0,13.9,16.0,11.95,0.0
2018,3,31,6,45,189.5,25.5,3.4,14.7,46.0,19.84,8.09
2018,3,31,7,0,295.0,37.0,3.8,15.5,76.0,29.82,20.06
2018,3,31,7,15,212.5,32.0,4.15,16.25,67.0,24.4,15.85
2018,3,31,7,30,130.0,27.0,4.5,17.0,58.0,20.05,12.14
2018,3,31,7,45,67.0,57.0,4.85,17.7,73.0,45.76,34.87
2018,3,31,8,0,4.0,87.0,5.2,18.4,88.0,70.64,56.52
2018,3,31,8,15,3.0,107.5,5.35,19.0,108.5,86.37,69.87
2018,3,31,8,30,2.0,128.0,5.5,19.6,129.0,101.89,82.82
2018,3,31,8,45,5.0,140.5,5.65,20.15,143.0,112.32,87.08
2018,3,31,9,0,8.0,153.0,5.8,20.7,157.0,123.6,95.52
2018,3,31,9,15,36.5,209.0,5.85,21.15,231.5,167.02,128.73
2018,3,31,9,30,65.0,265.0,5.9,21.6,306.0,218.53,168.2
2018,3,31,9,45,119.0,285.5,5.95,22.1,367.5,255.93,195.92
2018,3,31,10,0,173.0,306.0,6.0,22.6,429.0,303.73,232.42
2018,3,31,10,15,341.5,269.5,6.0,23.0,528.0,364.41,278.48
2018,3,31,10,30,510.0,233.0,6.0,23.4,627.0,446.12,342.07
2018,3,31,10,45,716.5,171.5,6.0,23.75,749.5,545.32,419.51
2018,3,31,11,0,923.0,110.0,6.0,24.1,872.0,659.06,507.35
2018,3,31,11,15,932.5,108.0,5.95,24.4,896.0,713.26,548.74
2018,3,31,11,30,942.0,106.0,5.9,24.7,920.0,765.73,587.94
2018,3,31,11,45,949.5,103.0,5.85,25.0,935.5,813.82,621.72
2018,3,31,12,0,957.0,100.0,5.8,25.3,951.0,859.46,652.48
2018,3,31,12,15,957.5,101.0,5.8,25.5,957.0,900.35,680.14
2018,3,31,12,30,958.0,102.0,5.8,25.7,963.0,937.96,705.37
2018,3,31,12,45,855.5,161.0,5.75,25.9,928.5,946.0,709.87
2018,3,31,13,0,753.0,220.0,5.7,26.1,894.0,944.17,707.86
2018,3,31,13,15,608.0,292.0,5.65,26.2,831.5,897.16,672.38
2018,3,31,13,30,463.0,364.0,5.6,26.3,769.0,841.78,630.09
2018,3,31,13,45,474.5,349.5,5.55,26.4,756.5,852.59,638.55
2018,3,31,14,0,486.0,335.0,5.5,26.5,744.0,860.76,644.94
2018,3,31,14,15,561.5,288.5,5.45,26.45,746.0,898.14,674.03
2018,3,31,14,30,637.0,242.0,5.4,26.4,748.0,937.69,704.31
2018,3,31,14,45,662.0,216.5,5.35,26.4,721.5,939.55,706.83
2018,3,31,15,0,687.0,191.0,5.3,26.4,695.0,936.83,706.01
2018,3,31,15,15,654.0,190.0,5.2,26.3,647.5,898.18,680.44
2018,3,31,15,30,621.0,189.0,5.1,26.2,600.0,856.93,653.16
2018,3,31,15,45,649.5,163.0,5.0,26.05,565.0,846.32,647.55
2018,3,31,16,0,678.0,137.0,4.9,25.9,530.0,830.37,638.11
2018,3,31,16,15,734.5,109.0,4.6,25.55,498.5,831.68,640.38
2018,3,31,16,30,791.0,81.0,4.3,25.2,467.0,821.01,634.46
2018,3,31,16,45,741.5,80.5,4.0,24.85,407.5,752.19,586.9
2018,3,31,17,0,692.0,80.0,3.7,24.5,348.0,688.81,542.53
2018,3,31,17,15,647.5,72.5,3.7,24.5,291.5,617.35,491.0
2018,3,31,17,30,603.0,65.0,3.7,24.5,235.0,547.45,438.61
2018,3,31,17,45,538.5,56.5,3.0,22.85,182.5,464.88,373.85
2018,3,31,18,0,474.0,48.0,2.3,21.2,130.0,386.89,308.94
2018,3,31,18,15,337.0,36.5,2.4,20.75,84.0,269.44,208.57
2018,3,31,18,30,200.0,25.0,2.5,20.3,38.0,156.97,61.7
2018,3,31,18,45,100.0,12.5,2.55,19.9,19.0,56.86,0.0
2018,3,31,19,0,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.85,19.35,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,17.95,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,4,1,5,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,4,1,6,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,4,1,6,15,24.5,7.5,3.1,16.75,8.0,0.0,0.0
2018,4,1,6,30,49.0,15.0,3.2,17.1,16.0,12.8,0.0
2018,4,1,6,45,149.0,33.5,3.3,17.5,51.0,25.83,13.12
2018,4,1,7,0,249.0,52.0,3.4,17.9,86.0,39.65,28.31
2018,4,1,7,15,219.0,70.5,3.55,18.4,110.5,53.26,40.83
2018,4,1,7,30,189.0,89.0,3.7,18.9,135.0,65.9,52.18
2018,4,1,7,45,210.0,111.0,3.9,19.45,174.5,80.61,64.99
2018,4,1,8,0,231.0,133.0,4.1,20.0,214.0,94.76,77.0
2018,4,1,8,15,164.5,150.5,4.15,20.5,213.5,109.17,88.98
2018,4,1,8,30,98.0,168.0,4.2,21.0,213.0,119.53,97.29
2018,4,1,8,45,169.0,202.0,4.25,21.5,290.5,149.78,112.88
2018,4,1,9,0,240.0,236.0,4.3,22.0,368.0,190.85,139.01
2018,4,1,9,15,199.5,262.0,4.3,22.45,378.5,227.08,168.24
2018,4,1,9,30,159.0,288.0,4.3,22.9,389.0,253.48,190.65
2018,4,1,9,45,161.0,309.5,4.3,23.3,418.0,285.3,215.72
2018,4,1,10,0,163.0,331.0,4.3,23.7,447.0,317.63,240.95
2018,4,1,10,15,134.0,345.5,4.25,23.9,444.5,331.94,252.62
2018,4,1,10,30,105.0,360.0,4.2,24.1,442.0,342.25,260.66
2018,4,1,10,45,85.5,367.5,4.2,24.3,436.0,348.19,265.02
2018,4,1,11,0,66.0,375.0,4.2,24.5,430.0,351.72,267.28
2018,4,1,11,15,70.0,392.5,4.15,24.6,452.0,376.78,285.83
2018,4,1,11,30,74.0,410.0,4.1,24.7,474.0,402.55,304.7
2018,4,1,11,45,107.5,428.5,4.1,24.8,523.5,452.03,341.6
2018,4,1,12,0,141.0,447.0,4.1,24.9,573.0,513.92,387.04
2018,4,1,12,15,155.5,451.5,4.05,25.1,591.0,542.53,407.5
2018,4,1,12,30,170.0,456.0,4.0,25.3,609.0,571.69,428.35
2018,4,1,12,45,227.0,437.0,3.95,25.45,641.0,617.17,462.17
2018,4,1,13,0,284.0,418.0,3.9,25.6,673.0,679.35,507.15
2018,4,1,13,15,303.5,415.0,3.85,25.85,684.5,708.8,527.6
2018,4,1,13,30,323.0,412.0,3.8,26.1,696.0,737.47,547.57
2018,4,1,13,45,365.0,381.0,3.8,26.3,695.0,758.68,563.72
2018,4,1,14,0,407.0,350.0,3.8,26.5,694.0,795.56,590.37
2018,4,1,14,15,433.5,329.0,3.75,26.65,684.5,809.26,600.72
2018,4,1,14,30,460.0,308.0,3.7,26.8,675.0,820.27,609.47
2018,4,1,14,45,367.5,325.0,3.65,26.95,610.0,728.74,544.83
2018,4,1,15,0,275.0,342.0,3.6,27.1,545.0,656.89,492.94
2018,4,1,15,15,257.5,323.0,3.5,27.0,504.0,619.96,467.98
2018,4,1,15,30,240.0,304.0,3.4,26.9,463.0,560.87,426.98
2018,4,1,15,45,178.5,266.0,3.3,26.85,379.5,457.94,351.88
2018,4,1,16,0,117.0,228.0,3.2,26.8,296.0,356.1,275.62
2018,4,1,16,15,214.5,202.0,3.0,26.5,312.5,434.6,339.1
2018,4,1,16,30,312.0,176.0,2.8,26.2,329.0,486.0,381.06
2018,4,1,16,45,273.5,160.0,2.6,25.9,282.5,426.66,336.62
2018,4,1,17,0,235.0,144.0,2.4,25.6,236.0,369.11,293.11
2018,4,1,17,15,309.0,117.0,2.4,25.6,217.5,385.74,308.36
2018,4,1,17,30,383.0,90.0,2.4,25.6,199.0,411.3,328.67
2018,4,1,17,45,327.5,74.0,2.0,24.05,152.5,337.59,270.23
2018,4,1,18,0,272.0,58.0,1.6,22.5,106.0,268.59,213.4
2018,4,1,18,15,192.5,42.0,1.75,22.1,69.5,191.62,146.92
2018,4,1,18,30,113.0,26.0,1.9,21.7,33.0,113.64,49.01
2018,4,1,18,45,56.5,13.0,2.0,21.3,16.5,37.07,0.0
2018,4,1,19,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.25,20.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,4,2,5,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,4,2,6,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,4,2,6,15,0.0,1.0,1.7,17.55,1.0,0.0,0.0
2018,4,2,6,30,0.0,2.0,1.9,17.8,2.0,1.71,0.0
2018,4,2,6,45,0.0,4.5,2.1,18.05,4.5,3.69,0.0
2018,4,2,7,0,0.0,7.0,2.3,18.3,7.0,5.74,0.0
2018,4,2,7,15,0.0,13.0,2.4,18.6,13.0,10.68,3.72
2018,4,2,7,30,0.0,19.0,2.5,18.9,19.0,15.64,8.15
2018,4,2,7,45,0.5,46.5,2.55,19.25,46.5,38.45,28.24
2018,4,2,8,0,1.0,74.0,2.6,19.6,74.0,61.06,47.89
2018,4,2,8,15,1.0,90.0,2.75,20.0,90.0,73.68,58.57
2018,4,2,8,30,1.0,106.0,2.9,20.4,106.0,86.18,68.97
2018,4,2,8,45,30.5,161.5,3.0,20.85,178.0,123.68,95.23
2018,4,2,9,0,60.0,217.0,3.1,21.3,250.0,168.49,128.82
2018,4,2,9,15,42.0,212.5,3.25,21.8,236.5,170.52,130.41
2018,4,2,9,30,24.0,208.0,3.4,22.3,223.0,168.89,129.42
2018,4,2,9,45,37.0,229.0,3.5,22.75,254.5,192.5,147.26
2018,4,2,10,0,50.0,250.0,3.6,23.2,286.0,218.14,166.71
2018,4,2,10,15,28.0,192.5,3.75,23.65,213.0,169.67,129.04
2018,4,2,10,30,6.0,135.0,3.9,24.1,140.0,115.08,86.11
2018,4,2,10,45,29.5,216.0,4.05,24.5,240.5,195.86,149.07
2018,4,2,11,0,53.0,297.0,4.2,24.9,341.0,280.07,213.31
2018,4,2,11,15,46.5,309.0,4.35,25.25,348.5,291.47,221.38
2018,4,2,11,30,40.0,321.0,4.5,25.6,356.0,302.38,229.17
2018,4,2,11,45,44.0,326.5,4.65,26.0,365.5,315.08,238.48
2018,4,2,12,0,48.0,332.0,4.8,26.4,375.0,328.08,248.02
2018,4,2,12,15,50.5,355.5,4.85,26.6,401.0,356.38,268.93
2018,4,2,12,30,53.0,379.0,4.9,26.8,427.0,385.46,290.25
2018,4,2,12,45,97.5,409.0,5.0,27.0,497.0,459.29,345.65
2018,4,2,13,0,142.0,439.0,5.1,27.2,567.0,552.15,413.79
2018,4,2,13,15,228.0,406.0,5.1,27.35,608.0,627.29,469.96
2018,4,2,13,30,314.0,373.0,5.1,27.5,649.0,688.71,516.05
2018,4,2,13,45,240.5,388.5,5.15,27.6,597.0,642.53,481.38
2018,4,2,14,0,167.0,404.0,5.2,27.7,545.0,574.0,430.91
2018,4,2,14,15,167.5,396.5,5.25,27.75,534.0,572.79,431.0
2018,4,2,14,30,168.0,389.0,5.3,27.8,523.0,570.7,430.26
2018,4,2,14,45,206.5,356.0,5.3,27.8,513.5,578.12,438.04
2018,4,2,15,0,245.0,323.0,5.3,27.8,504.0,604.85,459.55
2018,4,2,15,15,197.0,313.0,5.25,27.65,453.0,526.49,402.47
2018,4,2,15,30,149.0,303.0,5.2,27.5,402.0,469.84,360.55
2018,4,2,15,45,98.5,265.0,5.15,27.35,328.5,359.16,277.52
2018,4,2,16,0,48.0,227.0,5.1,27.2,255.0,270.44,209.12
2018,4,2,16,15,107.5,194.5,4.9,26.8,249.5,308.26,241.74
2018,4,2,16,30,167.0,162.0,4.7,26.4,244.0,322.47,255.9
2018,4,2,16,45,246.5,149.0,4.55,26.0,254.0,389.3,310.7
2018,4,2,17,0,326.0,136.0,4.4,25.6,264.0,431.45,345.87
2018,4,2,17,15,256.0,119.0,4.4,25.6,209.5,346.79,279.01
2018,4,2,17,30,186.0,102.0,4.4,25.6,155.0,267.41,214.93
2018,4,2,17,45,214.0,83.0,4.3,24.65,131.0,257.19,207.08
2018,4,2,18,0,242.0,64.0,4.2,23.7,107.0,257.02,204.99
2018,4,2,18,15,160.0,45.5,4.3,23.35,69.5,165.1,126.45
2018,4,2,18,30,78.0,27.0,4.4,23.0,32.0,88.06,40.64
2018,4,2,18,45,39.0,13.5,4.45,22.65,16.0,29.37,0.0
2018,4,2,19,0,0.0,0.0,4.5,22.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.4,21.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.3,21.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.2,21.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.2,20.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.15,20.65,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.1,20.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.15,20.25,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.2,20.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.3,20.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.4,20.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.5,20.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.6,20.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.7,20.2,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.8,20.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.9,20.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,5.0,20.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,5.05,20.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,5.1,20.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,5.15,20.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,5.2,20.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,5.15,20.15,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,5.1,20.1,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,5.1,20.1,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,5.1,20.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,5.05,20.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.9,19.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.8,19.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.7,19.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.6,19.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.5,19.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.4,19.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.25,19.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,19.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.95,19.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.65,19.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.5,19.9,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,3.35,19.9,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,4,3,6,15,0.0,1.0,3.3,20.25,1.0,0.0,0.0
2018,4,3,6,30,0.0,2.0,3.4,20.6,2.0,1.71,0.0
2018,4,3,6,45,0.0,4.5,3.45,20.9,4.5,3.69,0.0
2018,4,3,7,0,0.0,7.0,3.5,21.2,7.0,5.74,0.0
2018,4,3,7,15,0.0,13.5,3.7,21.6,13.5,11.09,3.97
2018,4,3,7,30,0.0,20.0,3.9,22.0,20.0,16.46,8.71
2018,4,3,7,45,0.0,34.0,4.1,22.4,34.0,28.06,18.8
2018,4,3,8,0,0.0,48.0,4.3,22.8,48.0,39.69,28.8
2018,4,3,8,15,0.0,51.0,4.4,23.15,51.0,42.2,30.82
2018,4,3,8,30,0.0,54.0,4.5,23.5,54.0,44.72,32.8
2018,4,3,8,45,1.0,70.5,4.6,23.85,71.0,58.55,42.27
2018,4,3,9,0,2.0,87.0,4.7,24.2,88.0,72.55,53.31
2018,4,3,9,15,2.0,98.5,4.6,24.45,99.5,82.1,60.72
2018,4,3,9,30,2.0,110.0,4.5,24.7,111.0,91.58,68.04
2018,4,3,9,45,1.0,106.5,4.45,24.95,107.0,88.75,65.56
2018,4,3,10,0,0.0,103.0,4.4,25.2,103.0,85.7,62.93
2018,4,3,10,15,2.5,139.5,4.3,25.45,141.5,116.63,87.08
2018,4,3,10,30,5.0,176.0,4.2,25.7,180.0,147.99,111.28
2018,4,3,10,45,5.0,172.5,4.1,25.9,176.5,145.89,109.37
2018,4,3,11,0,5.0,169.0,4.0,26.1,173.0,143.7,107.45
2018,4,3,11,15,2.5,132.0,3.9,26.4,134.0,111.88,82.49
