Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,30,0.0,95.0,3.8,26.7,95.0,79.45,57.0
2018,4,3,11,45,4.0,142.0,3.7,27.0,145.5,122.01,90.1
2018,4,3,12,0,8.0,189.0,3.6,27.3,196.0,165.38,123.34
2018,4,3,12,15,11.5,227.5,3.45,27.5,238.0,202.02,151.08
2018,4,3,12,30,15.0,266.0,3.3,27.7,280.0,239.53,179.19
2018,4,3,12,45,10.0,211.0,3.15,27.9,220.5,188.27,140.22
2018,4,3,13,0,5.0,156.0,3.0,28.1,161.0,136.58,100.69
2018,4,3,13,15,4.0,151.0,2.8,28.1,155.0,131.58,96.92
2018,4,3,13,30,3.0,146.0,2.6,28.1,149.0,126.47,93.01
2018,4,3,13,45,15.5,209.5,2.4,28.15,223.0,194.98,145.77
2018,4,3,14,0,28.0,273.0,2.2,28.2,297.0,281.71,210.93
2018,4,3,14,15,77.0,324.0,2.05,28.1,386.5,384.9,288.11
2018,4,3,14,30,126.0,375.0,1.9,28.0,476.0,512.5,380.0
2018,4,3,14,45,275.0,332.5,1.75,27.9,540.0,641.83,473.83
2018,4,3,15,0,424.0,290.0,1.6,27.8,604.0,767.0,561.12
2018,4,3,15,15,374.0,289.5,1.65,27.55,555.0,695.95,513.69
2018,4,3,15,30,324.0,289.0,1.7,27.3,506.0,644.94,480.25
2018,4,3,15,45,276.5,273.0,1.75,27.1,448.5,578.95,435.64
2018,4,3,16,0,229.0,257.0,1.8,26.9,391.0,493.56,376.25
2018,4,3,16,15,164.5,231.5,2.05,26.4,323.0,403.36,311.64
2018,4,3,16,30,100.0,206.0,2.3,25.9,255.0,298.09,232.78
2018,4,3,16,45,71.5,162.0,2.6,25.4,195.0,222.88,175.44
2018,4,3,17,0,43.0,118.0,2.9,24.9,135.0,149.54,117.43
2018,4,3,17,15,28.0,80.0,2.9,24.9,90.5,96.12,74.15
2018,4,3,17,30,13.0,42.0,2.9,24.9,46.0,45.53,32.35
2018,4,3,17,45,6.5,26.5,3.85,23.75,28.5,26.78,16.71
2018,4,3,18,0,0.0,11.0,4.8,22.6,11.0,9.03,1.78
2018,4,3,18,15,0.0,8.0,5.0,22.05,8.0,6.56,0.0
2018,4,3,18,30,0.0,5.0,5.2,21.5,5.0,4.1,0.0
2018,4,3,18,45,0.0,2.5,5.45,20.9,2.5,2.13,0.0
2018,4,3,19,0,0.0,0.0,5.7,20.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,5.65,19.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,5.6,19.4,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,5.55,18.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,5.5,18.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,5.55,18.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,5.6,17.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,5.6,17.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,5.6,17.2,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,5.65,16.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,5.7,16.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,5.75,16.3,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,5.9,14.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,5.9,14.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,5.85,12.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,4,4,5,45,0.0,0.0,5.05,7.75,0.0,0.0,0.0
2018,4,4,6,0,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,4,4,6,15,63.0,9.5,5.15,7.9,12.0,0.0,0.0
2018,4,4,6,30,126.0,19.0,5.3,8.2,24.0,16.22,0.0
2018,4,4,6,45,266.5,33.5,5.45,8.55,66.0,27.88,17.32
2018,4,4,7,0,407.0,48.0,5.6,8.9,108.0,39.36,29.4
2018,4,4,7,15,496.5,57.0,5.75,9.45,162.5,45.62,35.6
2018,4,4,7,30,586.0,66.0,5.9,10.0,217.0,51.88,41.47
2018,4,4,7,45,595.0,79.5,6.05,10.55,265.0,60.86,49.54
2018,4,4,8,0,604.0,93.0,6.2,11.1,313.0,69.26,56.9
2018,4,4,8,15,686.5,91.5,6.2,11.7,381.0,67.07,54.62
2018,4,4,8,30,769.0,90.0,6.2,12.3,449.0,71.5,58.22
2018,4,4,8,45,795.0,94.5,6.25,12.9,504.5,106.19,64.22
2018,4,4,9,0,821.0,99.0,6.3,13.5,560.0,168.05,100.11
2018,4,4,9,15,840.5,102.5,6.25,14.05,611.5,230.99,149.79
2018,4,4,9,30,860.0,106.0,6.2,14.6,663.0,295.82,206.46
2018,4,4,9,45,863.5,113.0,6.2,15.15,705.0,360.05,264.65
2018,4,4,10,0,867.0,120.0,6.2,15.7,747.0,423.69,321.71
2018,4,4,10,15,827.5,143.5,6.1,16.2,767.0,481.18,372.74
2018,4,4,10,30,788.0,167.0,6.0,16.7,787.0,532.71,416.85
2018,4,4,10,45,759.5,188.5,5.95,17.2,805.0,582.54,457.73
2018,4,4,11,0,731.0,210.0,5.9,17.7,823.0,629.56,494.79
2018,4,4,11,15,806.0,179.0,5.75,18.1,872.0,694.03,545.02
2018,4,4,11,30,881.0,148.0,5.6,18.5,921.0,757.31,593.39
2018,4,4,11,45,852.5,169.0,5.5,18.9,926.5,804.75,627.08
2018,4,4,12,0,824.0,190.0,5.4,19.3,932.0,840.91,651.9
2018,4,4,12,15,830.5,187.0,5.25,19.6,939.0,880.36,678.6
2018,4,4,12,30,837.0,184.0,5.1,19.9,946.0,917.22,702.59
2018,4,4,12,45,887.0,154.5,4.95,20.15,959.5,952.85,725.54
2018,4,4,13,0,937.0,125.0,4.8,20.4,973.0,999.8,755.95
2018,4,4,13,15,905.5,140.0,4.65,20.55,951.0,1009.06,760.53
2018,4,4,13,30,874.0,155.0,4.5,20.7,929.0,1027.98,771.93
2018,4,4,13,45,767.5,204.5,4.35,20.85,873.0,999.21,751.4
2018,4,4,14,0,661.0,254.0,4.2,21.0,817.0,955.38,720.52
2018,4,4,14,15,680.5,235.0,4.05,21.0,798.0,965.05,728.18
2018,4,4,14,30,700.0,216.0,3.9,21.0,779.0,970.83,732.21
2018,4,4,14,45,628.0,233.5,3.75,21.0,721.5,917.77,695.64
2018,4,4,15,0,556.0,251.0,3.6,21.0,664.0,856.82,652.8
2018,4,4,15,15,586.5,221.5,3.5,20.9,635.0,851.83,652.2
2018,4,4,15,30,617.0,192.0,3.4,20.8,606.0,851.23,653.81
2018,4,4,15,45,628.0,172.5,3.25,20.65,567.5,830.77,640.74
2018,4,4,16,0,639.0,153.0,3.1,20.5,529.0,806.44,625.13
2018,4,4,16,15,545.5,161.0,2.95,20.15,461.0,705.31,554.4
2018,4,4,16,30,452.0,169.0,2.8,19.8,393.0,617.46,490.22
2018,4,4,16,45,466.5,143.5,2.6,19.45,351.0,585.84,469.24
2018,4,4,17,0,481.0,118.0,2.4,19.1,309.0,550.66,444.6
2018,4,4,17,15,492.5,97.0,2.4,19.1,266.0,515.16,418.74
2018,4,4,17,30,504.0,76.0,2.4,19.1,223.0,484.11,394.78
2018,4,4,17,45,425.0,67.0,1.8,17.5,172.0,395.86,323.68
2018,4,4,18,0,346.0,58.0,1.2,15.9,121.0,311.27,252.86
2018,4,4,18,15,253.5,43.5,1.25,15.45,81.0,225.32,178.21
2018,4,4,18,30,161.0,29.0,1.3,15.0,41.0,143.17,81.82
2018,4,4,18,45,83.5,15.5,1.3,14.5,21.5,51.1,0.0
2018,4,4,19,0,6.0,2.0,1.3,14.0,2.0,0.0,0.0
2018,4,4,19,15,3.0,1.0,1.3,13.85,1.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,5,6,15,60.5,10.0,1.75,10.95,12.5,0.0,0.0
2018,4,5,6,30,121.0,20.0,2.1,11.7,25.0,17.07,0.0
2018,4,5,6,45,250.5,34.5,2.4,12.45,66.0,26.76,16.49
2018,4,5,7,0,380.0,49.0,2.7,13.2,107.0,39.96,29.5
2018,4,5,7,15,326.5,61.0,2.95,14.15,126.0,45.92,35.24
2018,4,5,7,30,273.0,73.0,3.2,15.1,145.0,53.4,41.99
2018,4,5,7,45,373.5,86.0,3.5,16.0,209.5,62.4,49.83
2018,4,5,8,0,474.0,99.0,3.8,16.9,274.0,71.25,57.32
2018,4,5,8,15,247.0,132.0,4.05,17.7,224.0,93.97,76.72
2018,4,5,8,30,20.0,165.0,4.3,18.5,174.0,127.84,105.28
2018,4,5,8,45,18.5,174.5,4.55,19.3,184.0,137.24,107.13
2018,4,5,9,0,17.0,184.0,4.8,20.1,194.0,147.36,114.36
2018,4,5,9,15,23.0,202.5,4.85,20.6,217.0,165.0,127.63
2018,4,5,9,30,29.0,221.0,4.9,21.1,240.0,179.38,138.36
2018,4,5,9,45,327.5,205.0,4.95,21.65,442.0,257.99,192.09
2018,4,5,10,0,626.0,189.0,5.0,22.2,644.0,384.01,286.42
2018,4,5,10,15,745.5,155.5,5.0,22.65,725.0,455.14,343.27
2018,4,5,10,30,865.0,122.0,5.0,23.1,806.0,534.3,406.21
2018,4,5,10,45,870.0,125.5,5.0,23.6,836.0,590.64,451.13
2018,4,5,11,0,875.0,129.0,5.0,24.1,866.0,645.52,493.54
2018,4,5,11,15,876.5,132.0,5.0,24.4,887.0,696.02,531.88
2018,4,5,11,30,878.0,135.0,5.0,24.7,908.0,744.29,567.58
2018,4,5,11,45,875.5,139.5,5.0,25.05,920.5,788.43,599.29
2018,4,5,12,0,873.0,144.0,5.0,25.4,933.0,829.71,626.93
2018,4,5,12,15,739.5,195.5,4.95,25.6,866.5,817.55,616.83
2018,4,5,12,30,606.0,247.0,4.9,25.8,800.0,781.32,588.67
2018,4,5,12,45,319.5,304.0,4.85,26.05,595.5,599.42,453.57
2018,4,5,13,0,33.0,361.0,4.8,26.3,391.0,359.23,270.13
2018,4,5,13,15,72.5,384.5,4.75,26.4,449.0,423.59,319.6
2018,4,5,13,30,112.0,408.0,4.7,26.5,507.0,508.18,382.23
2018,4,5,13,45,92.5,394.0,4.7,26.55,474.5,462.68,348.71
2018,4,5,14,0,73.0,380.0,4.7,26.6,442.0,433.77,327.4
2018,4,5,14,15,59.5,357.5,4.65,26.6,407.0,401.06,303.38
2018,4,5,14,30,46.0,335.0,4.6,26.6,372.0,367.53,278.57
2018,4,5,14,45,37.0,303.0,4.55,26.55,332.0,327.9,249.29
2018,4,5,15,0,28.0,271.0,4.5,26.5,292.0,287.75,219.31
2018,4,5,15,15,62.5,283.0,4.45,26.35,326.0,337.37,258.93
2018,4,5,15,30,97.0,295.0,4.4,26.2,360.0,387.3,298.35
2018,4,5,15,45,150.5,256.5,4.35,26.0,349.0,417.21,323.75
2018,4,5,16,0,204.0,218.0,4.3,25.8,338.0,442.85,346.01
2018,4,5,16,15,351.0,178.0,4.2,25.5,362.0,547.62,429.86
2018,4,5,16,30,498.0,138.0,4.1,25.2,386.0,620.08,488.51
2018,4,5,16,45,557.0,119.0,4.0,24.9,366.0,640.28,505.44
2018,4,5,17,0,616.0,100.0,3.9,24.6,346.0,644.63,510.58
2018,4,5,17,15,564.0,92.0,3.9,24.6,290.0,569.92,455.47
2018,4,5,17,30,512.0,84.0,3.9,24.6,234.0,497.34,399.43
2018,4,5,17,45,431.5,73.5,3.35,23.4,181.0,402.02,324.07
2018,4,5,18,0,351.0,63.0,2.8,22.2,128.0,319.97,256.1
2018,4,5,18,15,239.5,47.5,2.95,21.85,84.5,222.11,172.67
2018,4,5,18,30,128.0,32.0,3.1,21.5,41.0,122.51,71.09
2018,4,5,18,45,65.5,16.5,3.2,21.1,21.0,43.65,0.0
2018,4,5,19,0,3.0,1.0,3.3,20.7,1.0,0.0,0.0
2018,4,5,19,15,1.5,0.5,3.45,20.5,0.5,0.0,0.0
2018,4,5,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,3.75,20.15,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,3.9,19.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,3.95,19.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,4.0,19.55,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,4.05,19.45,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,4.15,19.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,4.2,19.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,4.2,19.25,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.15,19.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.05,19.1,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.0,19.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,3.95,19.1,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.75,19.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,3.45,19.1,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.35,19.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,4,6,5,45,0.0,0.0,3.45,19.4,0.0,0.0,0.0
2018,4,6,6,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,4,6,6,15,17.5,7.0,3.65,19.8,8.0,5.97,0.0
2018,4,6,6,30,35.0,14.0,3.8,20.1,16.0,11.23,0.0
2018,4,6,6,45,131.0,33.0,3.95,20.4,52.0,25.86,15.37
2018,4,6,7,0,227.0,52.0,4.1,20.7,88.0,39.34,28.07
2018,4,6,7,15,214.0,60.0,4.3,21.15,105.0,44.46,32.96
2018,4,6,7,30,201.0,68.0,4.5,21.6,122.0,51.92,39.59
2018,4,6,7,45,102.5,80.0,4.75,22.0,107.5,62.5,48.7
2018,4,6,8,0,4.0,92.0,5.0,22.4,93.0,74.7,59.02
2018,4,6,8,15,5.5,113.0,5.2,22.85,115.0,90.79,72.45
2018,4,6,8,30,7.0,134.0,5.4,23.3,137.0,106.67,85.5
2018,4,6,8,45,40.0,187.0,5.65,23.7,209.5,140.72,107.6
2018,4,6,9,0,73.0,240.0,5.9,24.1,282.0,184.82,140.04
2018,4,6,9,15,51.0,240.0,5.95,24.45,270.5,190.75,144.91
2018,4,6,9,30,29.0,240.0,6.0,24.8,259.0,192.69,146.91
2018,4,6,9,45,25.0,251.5,6.05,25.1,268.5,208.94,159.4
2018,4,6,10,0,21.0,263.0,6.1,25.4,278.0,219.76,167.52
2018,4,6,10,15,25.0,284.0,6.1,25.7,303.0,240.92,183.41
2018,4,6,10,30,29.0,305.0,6.1,26.0,328.0,261.78,198.99
2018,4,6,10,45,35.0,323.0,6.1,26.3,352.0,284.39,215.85
2018,4,6,11,0,41.0,341.0,6.1,26.6,376.0,308.02,233.41
2018,4,6,11,15,116.0,361.0,6.05,27.05,463.0,384.18,291.23
2018,4,6,11,30,191.0,381.0,6.0,27.5,550.0,464.94,351.75
2018,4,6,11,45,263.5,378.0,6.0,27.9,615.0,537.77,405.93
2018,4,6,12,0,336.0,375.0,6.0,28.3,680.0,610.86,459.68
2018,4,6,12,15,321.5,382.5,5.95,28.6,675.5,625.62,469.37
2018,4,6,12,30,307.0,390.0,5.9,28.9,671.0,638.31,477.63
2018,4,6,12,45,283.5,416.5,5.8,29.2,675.5,658.78,490.65
2018,4,6,13,0,260.0,443.0,5.7,29.5,680.0,677.44,502.18
2018,4,6,13,15,283.5,435.0,5.6,29.65,690.0,705.49,522.22
2018,4,6,13,30,307.0,427.0,5.5,29.8,700.0,732.76,541.6
2018,4,6,13,45,246.0,424.0,5.45,30.0,639.5,680.84,503.67
2018,4,6,14,0,185.0,421.0,5.4,30.2,579.0,606.72,450.24
2018,4,6,14,15,196.5,403.5,5.3,30.2,566.5,606.3,451.13
2018,4,6,14,30,208.0,386.0,5.2,30.2,554.0,604.6,450.91
2018,4,6,14,45,267.0,351.5,5.1,30.25,557.5,651.64,486.54
2018,4,6,15,0,326.0,317.0,5.0,30.3,561.0,675.46,505.78
2018,4,6,15,15,235.5,308.0,4.9,30.15,479.0,576.71,434.24
2018,4,6,15,30,145.0,299.0,4.8,30.0,397.0,458.3,347.33
2018,4,6,15,45,157.0,276.5,4.7,29.9,375.5,445.62,339.89
2018,4,6,16,0,169.0,254.0,4.6,29.8,354.0,431.5,331.02
2018,4,6,16,15,142.5,233.5,4.35,29.4,312.5,383.45,295.72
2018,4,6,16,30,116.0,213.0,4.1,29.0,271.0,336.27,260.68
2018,4,6,16,45,74.0,160.5,3.85,28.65,196.0,221.75,172.72
2018,4,6,17,0,32.0,108.0,3.6,28.3,121.0,128.55,98.88
2018,4,6,17,15,23.5,97.5,3.6,28.3,106.0,111.76,85.49
2018,4,6,17,30,15.0,87.0,3.6,28.3,91.0,88.14,66.3
2018,4,6,17,45,15.5,72.0,3.05,26.75,75.5,74.95,55.85
2018,4,6,18,0,16.0,57.0,2.5,25.2,60.0,67.9,49.9
2018,4,6,18,15,17.0,39.5,2.55,24.8,41.5,50.48,34.83
2018,4,6,18,30,18.0,22.0,2.6,24.4,23.0,31.04,14.43
2018,4,6,18,45,12.5,12.0,2.65,24.0,12.5,15.86,0.0
2018,4,6,19,0,7.0,2.0,2.7,23.6,2.0,0.0,0.0
2018,4,6,19,15,3.5,1.0,2.7,23.45,1.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.5,22.65,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.75,21.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.95,20.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.65,20.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,3.55,19.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.65,18.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,5.2,17.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,5.55,16.85,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,6.25,15.3,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,6.6,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,6.55,11.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,6.45,10.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,6.3,9.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,6.25,9.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,6.25,9.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,6.35,8.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,6.4,8.3,0.0,0.0,0.0
2018,4,7,5,45,0.0,0.0,6.45,8.15,0.0,0.0,0.0
2018,4,7,6,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2018,4,7,6,15,0.0,1.5,6.6,8.05,1.5,1.28,0.0
2018,4,7,6,30,0.0,3.0,6.7,8.1,3.0,2.46,0.0
2018,4,7,6,45,0.0,5.5,6.8,8.15,5.5,4.51,0.0
2018,4,7,7,0,0.0,8.0,6.9,8.2,8.0,6.56,0.24
2018,4,7,7,15,0.0,11.5,6.95,8.35,11.5,9.45,2.96
2018,4,7,7,30,0.0,15.0,7.0,8.5,15.0,12.34,5.65
2018,4,7,7,45,0.0,26.5,7.0,8.7,26.5,21.85,14.34
2018,4,7,8,0,0.0,38.0,7.0,8.9,38.0,31.39,22.98
2018,4,7,8,15,0.0,44.0,7.0,9.1,44.0,36.39,27.4
2018,4,7,8,30,0.0,50.0,7.0,9.3,50.0,41.39,31.78
2018,4,7,8,45,0.0,54.5,6.95,9.45,54.5,45.17,33.32
2018,4,7,9,0,0.0,59.0,6.9,9.6,59.0,48.94,36.4
2018,4,7,9,15,0.0,65.5,6.9,9.85,65.5,54.4,40.88
2018,4,7,9,30,0.0,72.0,6.9,10.1,72.0,59.87,45.34
2018,4,7,9,45,0.0,82.5,6.9,10.3,82.5,68.69,52.62
2018,4,7,10,0,0.0,93.0,6.9,10.5,93.0,77.54,59.87
2018,4,7,10,15,0.0,102.0,6.85,10.75,102.0,84.97,65.9
2018,4,7,10,30,0.0,111.0,6.8,11.0,111.0,92.45,71.93
2018,4,7,10,45,0.0,116.0,6.75,11.2,116.0,96.67,75.26
2018,4,7,11,0,0.0,121.0,6.7,11.4,121.0,100.94,78.63
2018,4,7,11,15,1.0,131.5,6.55,11.65,132.5,110.48,86.35
2018,4,7,11,30,2.0,142.0,6.4,11.9,144.0,120.19,94.2
2018,4,7,11,45,1.5,139.5,6.3,12.1,141.0,118.02,92.26
2018,4,7,12,0,1.0,137.0,6.2,12.3,138.0,115.78,90.28
2018,4,7,12,15,2.0,143.0,6.1,12.5,145.0,121.91,95.25
2018,4,7,12,30,3.0,149.0,6.0,12.7,152.0,128.15,100.29
2018,4,7,12,45,6.5,185.5,5.9,12.9,191.5,162.94,128.68
2018,4,7,13,0,10.0,222.0,5.8,13.1,231.0,198.48,157.44
2018,4,7,13,15,12.0,240.5,5.7,13.2,251.5,217.45,172.74
2018,4,7,13,30,14.0,259.0,5.6,13.3,272.0,236.78,188.32
2018,4,7,13,45,12.5,246.5,5.55,13.45,257.5,224.97,178.82
2018,4,7,14,0,11.0,234.0,5.5,13.6,243.0,212.95,169.21
2018,4,7,14,15,9.5,215.5,5.45,13.55,223.0,195.31,155.19
2018,4,7,14,30,8.0,197.0,5.4,13.5,203.0,177.53,141.0
2018,4,7,14,45,7.0,190.5,5.35,13.5,195.5,171.05,135.95
2018,4,7,15,0,6.0,184.0,5.3,13.5,188.0,164.55,130.88
2018,4,7,15,15,5.0,176.5,5.25,13.3,180.0,157.15,125.17
2018,4,7,15,30,4.0,169.0,5.2,13.1,172.0,149.77,119.48
2018,4,7,15,45,2.0,143.5,5.2,12.95,145.0,124.74,99.08
2018,4,7,16,0,0.0,118.0,5.2,12.8,118.0,99.87,78.63
2018,4,7,16,15,50.0,100.0,5.15,12.4,125.0,148.19,121.85
2018,4,7,16,30,100.0,82.0,5.1,12.0,132.0,183.59,154.07
2018,4,7,16,45,100.5,87.5,5.0,11.65,133.0,175.41,147.71
2018,4,7,17,0,101.0,93.0,4.9,11.3,134.0,179.57,151.64
2018,4,7,17,15,175.0,81.5,4.9,11.3,139.0,233.22,199.29
2018,4,7,17,30,249.0,70.0,4.9,11.3,144.0,282.94,242.29
2018,4,7,17,45,288.0,60.5,4.65,10.15,128.5,286.73,245.5
2018,4,7,18,0,327.0,51.0,4.4,9.0,113.0,286.3,243.07
2018,4,7,18,15,218.5,37.0,4.3,8.5,72.5,192.54,158.3
2018,4,7,18,30,110.0,23.0,4.2,8.0,32.0,107.26,70.24
2018,4,7,18,45,60.0,12.5,4.1,7.45,17.0,37.51,0.0
2018,4,7,19,0,10.0,2.0,4.0,6.9,2.0,0.0,0.0
2018,4,7,19,15,5.0,1.0,4.1,6.55,1.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.25,5.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.25,5.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.15,4.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,4.0,4.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.55,4.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.3,4.05,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.8,3.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.6,3.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.4,3.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,8,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,8,6,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,8,6,15,55.5,12.5,1.5,4.3,15.5,10.67,0.0
2018,4,8,6,30,111.0,25.0,1.6,4.7,31.0,19.39,0.0
2018,4,8,6,45,218.0,42.5,1.65,5.1,72.5,32.63,22.91
2018,4,8,7,0,325.0,60.0,1.7,5.5,114.0,45.61,35.8
2018,4,8,7,15,224.0,69.5,1.65,6.05,113.5,52.93,42.94
2018,4,8,7,30,123.0,79.0,1.6,6.6,113.0,61.43,50.84
2018,4,8,7,45,66.0,105.5,1.5,7.15,124.0,81.68,69.12
2018,4,8,8,0,9.0,132.0,1.4,7.7,135.0,102.86,87.81
2018,4,8,8,15,24.5,161.5,1.5,8.25,172.5,124.24,106.28
2018,4,8,8,30,40.0,191.0,1.6,8.8,210.0,138.09,117.81
2018,4,8,8,45,31.0,198.5,1.65,9.35,214.5,147.52,118.99
2018,4,8,9,0,22.0,206.0,1.7,9.9,219.0,163.66,131.57
2018,4,8,9,15,51.0,235.0,1.8,10.5,268.0,187.59,149.17
2018,4,8,9,30,80.0,264.0,1.9,11.1,317.0,221.95,175.51
2018,4,8,9,45,67.5,289.0,2.0,11.7,336.0,244.82,194.0
2018,4,8,10,0,55.0,314.0,2.1,12.3,355.0,266.6,211.24
2018,4,8,10,15,60.0,339.5,2.2,12.85,386.0,295.37,233.44
2018,4,8,10,30,65.0,365.0,2.3,13.4,417.0,325.29,256.26
2018,4,8,10,45,96.5,390.5,2.4,14.0,471.0,370.94,291.06
2018,4,8,11,0,128.0,416.0,2.5,14.6,525.0,422.73,330.17
2018,4,8,11,15,208.0,418.5,2.6,15.2,601.0,490.69,381.79
2018,4,8,11,30,288.0,421.0,2.7,15.8,677.0,570.7,441.56
2018,4,8,11,45,575.5,287.5,2.75,16.4,809.0,700.2,540.72
2018,4,8,12,0,863.0,154.0,2.8,17.0,941.0,837.57,641.98
2018,4,8,12,15,888.0,142.0,2.8,17.45,956.0,875.01,665.45
2018,4,8,12,30,913.0,130.0,2.8,17.9,971.0,919.84,694.57
2018,4,8,12,45,915.0,128.5,2.85,18.4,969.0,951.41,714.64
2018,4,8,13,0,917.0,127.0,2.9,18.9,967.0,979.6,732.5
2018,4,8,13,15,915.5,125.5,2.9,19.25,954.5,1000.93,745.78
2018,4,8,13,30,914.0,124.0,2.9,19.6,942.0,1018.43,756.63
2018,4,8,13,45,910.5,122.0,2.85,19.95,921.5,1029.55,762.94
2018,4,8,14,0,907.0,120.0,2.8,20.3,901.0,1036.63,766.75
2018,4,8,14,15,901.5,118.0,2.85,20.55,872.5,1037.65,768.03
2018,4,8,14,30,896.0,116.0,2.9,20.8,844.0,1034.61,766.88
2018,4,8,14,45,888.0,113.0,2.9,21.0,808.0,1024.0,760.61
2018,4,8,15,0,880.0,110.0,2.9,21.2,772.0,1009.46,751.97
2018,4,8,15,15,866.5,107.5,2.9,21.2,728.5,986.27,738.3
2018,4,8,15,30,853.0,105.0,2.9,21.2,685.0,970.96,730.06
2018,4,8,15,45,835.0,102.5,2.9,21.25,636.0,936.38,708.64
2018,4,8,16,0,817.0,100.0,2.9,21.3,587.0,898.91,685.27
2018,4,8,16,15,793.0,96.0,2.9,21.05,533.5,851.66,655.62
2018,4,8,16,30,769.0,92.0,2.9,20.8,480.0,802.46,624.12
2018,4,8,16,45,735.0,87.5,2.9,20.55,423.5,742.73,584.28
2018,4,8,17,0,701.0,83.0,2.9,20.3,367.0,687.33,546.57
2018,4,8,17,15,653.5,77.5,2.9,20.3,310.0,616.18,495.2
2018,4,8,17,30,606.0,72.0,2.9,20.3,253.0,546.74,442.84
2018,4,8,17,45,533.5,63.5,2.4,18.6,198.0,459.4,374.22
2018,4,8,18,0,461.0,55.0,1.9,16.9,143.0,377.28,306.37
2018,4,8,18,15,345.5,43.5,1.95,16.25,96.5,273.91,218.04
2018,4,8,18,30,230.0,32.0,2.0,15.6,50.0,182.57,121.8
2018,4,8,18,45,121.0,17.0,2.1,14.95,26.0,68.38,0.0
2018,4,8,19,0,12.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,4,8,19,15,6.0,1.0,2.25,14.05,1.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,9,5,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,9,6,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,9,6,15,36.0,13.0,2.5,9.65,15.0,11.1,0.0
2018,4,9,6,30,72.0,26.0,2.6,10.0,30.0,20.15,1.44
2018,4,9,6,45,127.0,40.5,2.65,10.4,58.0,31.3,21.39
2018,4,9,7,0,182.0,55.0,2.7,10.8,86.0,42.28,32.11
2018,4,9,7,15,132.0,63.0,2.8,11.65,90.0,47.89,37.49
2018,4,9,7,30,82.0,71.0,2.9,12.5,94.0,55.71,44.55
2018,4,9,7,45,208.5,106.0,3.0,13.35,182.0,77.41,63.71
2018,4,9,8,0,335.0,141.0,3.1,14.2,270.0,100.81,83.94
2018,4,9,8,15,460.5,143.5,3.1,14.9,350.5,98.52,81.39
2018,4,9,8,30,586.0,146.0,3.1,15.6,431.0,100.03,82.18
2018,4,9,8,45,550.5,168.0,3.15,16.25,460.0,138.78,95.21
2018,4,9,9,0,515.0,190.0,3.2,16.9,489.0,190.46,129.12
2018,4,9,9,15,307.5,223.5,3.25,17.4,406.0,217.83,158.98
2018,4,9,9,30,100.0,257.0,3.3,17.9,323.0,218.4,168.06
2018,4,9,9,45,57.5,248.5,3.3,18.35,287.0,212.94,165.07
2018,4,9,10,0,15.0,240.0,3.3,18.8,251.0,199.91,155.39
2018,4,9,10,15,13.0,236.5,3.3,19.1,246.5,198.62,154.05
2018,4,9,10,30,11.0,233.0,3.3,19.4,242.0,196.77,152.24
2018,4,9,10,45,12.0,242.0,3.35,19.75,252.0,206.21,159.28
2018,4,9,11,0,13.0,251.0,3.4,20.1,262.0,215.81,166.41
2018,4,9,11,15,24.5,264.5,3.4,20.3,286.0,238.88,184.25
2018,4,9,11,30,36.0,278.0,3.4,20.5,310.0,261.83,201.94
2018,4,9,11,45,25.5,276.0,3.4,20.7,299.0,256.24,197.14
2018,4,9,12,0,15.0,274.0,3.4,20.9,288.0,243.06,186.52
2018,4,9,12,15,12.5,242.5,3.4,21.05,254.0,215.48,165.12
2018,4,9,12,30,10.0,211.0,3.4,21.2,220.0,187.29,143.19
2018,4,9,12,45,9.0,196.5,3.35,21.3,204.5,174.64,133.33
2018,4,9,13,0,8.0,182.0,3.3,21.4,189.0,161.75,123.25
2018,4,9,13,15,9.0,196.0,3.3,21.45,204.0,175.36,133.97
2018,4,9,13,30,10.0,210.0,3.3,21.5,219.0,189.16,144.79
2018,4,9,13,45,9.0,201.5,3.25,21.5,209.5,181.17,138.63
2018,4,9,14,0,8.0,193.0,3.2,21.5,200.0,173.05,132.41
2018,4,9,14,15,4.5,169.5,3.2,21.45,173.5,148.98,113.59
2018,4,9,14,30,1.0,146.0,3.2,21.4,147.0,124.84,94.61
2018,4,9,14,45,0.5,139.0,3.2,21.4,139.5,118.25,89.55
2018,4,9,15,0,0.0,132.0,3.2,21.4,132.0,111.64,84.46
2018,4,9,15,15,0.0,115.0,3.2,21.2,115.0,96.69,72.76
2018,4,9,15,30,0.0,98.0,3.2,21.0,98.0,81.79,61.01
2018,4,9,15,45,2.0,112.5,3.2,20.85,113.5,96.53,73.27
2018,4,9,16,0,4.0,127.0,3.2,20.7,129.0,111.75,85.95
2018,4,9,16,15,4.0,141.5,3.15,20.4,143.5,125.95,97.83
2018,4,9,16,30,4.0,156.0,3.1,20.1,158.0,141.55,110.93
2018,4,9,16,45,2.0,119.0,3.05,19.85,120.0,104.74,81.3
2018,4,9,17,0,0.0,82.0,3.0,19.6,82.0,68.64,51.77
2018,4,9,17,15,56.0,64.5,3.0,19.6,81.5,109.93,88.2
2018,4,9,17,30,112.0,47.0,3.0,19.6,81.0,138.07,112.96
2018,4,9,17,45,117.0,46.0,2.65,18.8,74.5,136.75,111.52
2018,4,9,18,0,122.0,45.0,2.3,18.0,68.0,135.83,109.59
2018,4,9,18,15,63.5,25.5,2.4,17.7,37.0,72.68,54.84
2018,4,9,18,30,5.0,6.0,2.5,17.4,6.0,7.55,0.0
2018,4,9,18,45,4.0,4.0,2.6,17.1,4.0,5.19,0.0
2018,4,9,19,0,3.0,2.0,2.7,16.8,2.0,0.0,0.0
2018,4,9,19,15,1.5,1.0,2.9,16.65,1.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,10,5,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,10,6,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,10,6,15,46.0,11.5,3.25,10.7,14.5,9.82,0.0
2018,4,10,6,30,92.0,23.0,3.5,11.2,29.0,18.11,3.09
2018,4,10,6,45,166.0,41.0,3.7,11.7,65.0,31.27,21.36
2018,4,10,7,0,240.0,59.0,3.9,12.2,101.0,44.37,33.8
2018,4,10,7,15,348.5,71.0,4.0,12.95,156.5,53.01,41.87
2018,4,10,7,30,457.0,83.0,4.1,13.7,212.0,61.58,49.56
2018,4,10,7,45,583.0,82.5,4.15,14.45,285.0,62.16,49.91
2018,4,10,8,0,709.0,82.0,4.2,15.2,358.0,61.39,48.95
2018,4,10,8,15,744.5,86.5,4.2,15.95,415.5,69.37,55.63
2018,4,10,8,30,780.0,91.0,4.2,16.7,473.0,71.64,57.22
2018,4,10,8,45,806.0,94.5,4.15,17.5,528.0,109.6,63.87
2018,4,10,9,0,832.0,98.0,4.1,18.3,583.0,171.17,99.57
2018,4,10,9,15,848.5,101.5,4.1,18.85,633.0,233.92,148.42
2018,4,10,9,30,865.0,105.0,4.1,19.4,683.0,298.13,203.3
2018,4,10,9,45,877.0,108.0,4.1,20.0,727.5,365.85,262.14
2018,4,10,10,0,889.0,111.0,4.1,20.6,772.0,428.74,316.52
2018,4,10,10,15,897.5,114.0,4.05,21.0,810.0,490.07,368.51
2018,4,10,10,30,906.0,117.0,4.0,21.4,848.0,550.67,418.21
2018,4,10,10,45,912.0,119.5,3.95,21.8,878.5,608.54,464.18
2018,4,10,11,0,918.0,122.0,3.9,22.2,909.0,664.92,507.45
2018,4,10,11,15,923.5,122.5,3.85,22.45,931.5,717.62,547.04
2018,4,10,11,30,929.0,123.0,3.8,22.7,954.0,768.3,584.03
2018,4,10,11,45,932.0,124.0,3.7,23.0,968.5,815.28,616.52
2018,4,10,12,0,935.0,125.0,3.6,23.3,983.0,859.62,645.28
2018,4,10,12,15,937.0,124.5,3.55,23.5,988.5,899.01,670.82
2018,4,10,12,30,939.0,124.0,3.5,23.7,994.0,935.29,694.08
2018,4,10,12,45,939.0,123.5,3.4,23.85,990.5,966.51,713.6
2018,4,10,13,0,939.0,123.0,3.3,24.0,987.0,994.18,730.67
2018,4,10,13,15,936.0,122.0,3.2,24.1,974.0,1014.84,743.23
2018,4,10,13,30,933.0,121.0,3.1,24.2,961.0,1031.55,753.28
2018,4,10,13,45,928.5,120.5,3.05,24.3,940.0,1043.27,760.6
2018,4,10,14,0,924.0,120.0,3.0,24.4,919.0,1050.9,765.45
2018,4,10,14,15,917.0,118.5,2.95,24.35,889.5,1050.93,766.02
2018,4,10,14,30,910.0,117.0,2.9,24.3,860.0,1046.84,764.16
2018,4,10,14,45,901.5,114.5,2.85,24.3,823.5,1036.15,758.08
2018,4,10,15,0,893.0,112.0,2.8,24.3,787.0,1021.5,749.65
2018,4,10,15,15,880.5,109.5,2.75,24.15,743.5,999.11,736.74
2018,4,10,15,30,868.0,107.0,2.7,24.0,700.0,984.53,729.13
2018,4,10,15,45,850.5,104.0,2.7,23.85,650.5,949.52,708.4
2018,4,10,16,0,833.0,101.0,2.7,23.7,601.0,911.53,685.68
2018,4,10,16,15,809.5,97.0,2.6,23.35,546.5,864.31,656.13
2018,4,10,16,30,786.0,93.0,2.5,23.0,492.0,815.05,624.78
2018,4,10,16,45,753.5,87.5,2.4,22.6,434.5,754.88,585.21
2018,4,10,17,0,721.0,82.0,2.3,22.2,377.0,698.61,547.5
2018,4,10,17,15,673.0,76.0,2.3,22.2,318.5,625.79,496.06
2018,4,10,17,30,625.0,70.0,2.3,22.2,260.0,554.76,443.69
2018,4,10,17,45,553.5,62.0,1.8,20.1,204.0,468.14,377.11
2018,4,10,18,0,482.0,54.0,1.3,18.0,148.0,386.69,311.03
2018,4,10,18,15,366.0,42.5,1.35,17.25,100.0,282.68,223.75
2018,4,10,18,30,250.0,31.0,1.4,16.5,52.0,189.38,130.99
2018,4,10,18,45,132.0,16.5,1.4,15.8,27.0,72.31,0.0
2018,4,10,19,0,14.0,2.0,1.4,15.1,2.0,0.0,0.0
2018,4,10,19,15,7.0,1.0,1.45,14.8,1.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,11,5,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,11,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,11,6,15,46.5,12.0,1.4,10.25,15.0,10.24,0.0
2018,4,11,6,30,93.0,24.0,1.7,11.2,30.0,18.89,5.31
2018,4,11,6,45,194.5,41.0,1.95,12.1,70.5,31.33,21.52
2018,4,11,7,0,296.0,58.0,2.2,13.0,111.0,43.88,33.33
2018,4,11,7,15,391.0,67.5,2.3,13.95,163.5,50.75,39.73
2018,4,11,7,30,486.0,77.0,2.4,14.9,216.0,58.91,46.96
2018,4,11,7,45,577.5,82.5,2.55,15.85,283.5,61.96,49.45
2018,4,11,8,0,669.0,88.0,2.7,16.8,351.0,65.17,51.94
2018,4,11,8,15,720.0,91.0,3.05,17.85,412.5,66.21,52.42
2018,4,11,8,30,771.0,94.0,3.4,18.9,474.0,73.61,58.39
2018,4,11,8,45,795.0,97.5,3.75,19.9,528.0,111.58,64.92
2018,4,11,9,0,819.0,101.0,4.1,20.9,582.0,172.16,99.81
2018,4,11,9,15,821.5,109.5,4.2,21.45,626.5,235.16,149.03
2018,4,11,9,30,824.0,118.0,4.3,22.0,671.0,297.95,202.62
2018,4,11,9,45,847.0,117.5,4.4,22.55,718.5,359.79,255.95
2018,4,11,10,0,870.0,117.0,4.5,23.1,766.0,426.16,312.33
2018,4,11,10,15,835.0,140.0,4.55,23.55,788.5,481.6,359.82
2018,4,11,10,30,800.0,163.0,4.6,24.0,811.0,534.54,403.37
2018,4,11,10,45,658.0,243.5,4.7,24.4,789.5,568.42,430.56
2018,4,11,11,0,516.0,324.0,4.8,24.8,768.0,587.67,444.82
2018,4,11,11,15,504.5,344.0,4.85,25.15,787.0,629.95,475.91
2018,4,11,11,30,493.0,364.0,4.9,25.5,806.0,670.29,504.76
2018,4,11,11,45,517.0,363.5,4.95,25.8,833.5,718.48,539.46
2018,4,11,12,0,541.0,363.0,5.0,26.1,861.0,767.01,573.88
2018,4,11,12,15,570.0,349.0,5.05,26.35,876.0,807.95,603.06
2018,4,11,12,30,599.0,335.0,5.1,26.6,891.0,848.15,631.51
2018,4,11,12,45,605.0,331.0,5.15,26.85,891.0,875.75,650.58
2018,4,11,13,0,611.0,327.0,5.2,27.1,891.0,900.89,667.93
2018,4,11,13,15,738.0,243.0,5.25,27.25,915.0,964.9,715.38
2018,4,11,13,30,865.0,159.0,5.3,27.4,939.0,1015.39,749.32
2018,4,11,13,45,896.5,136.0,5.35,27.5,928.5,1025.84,756.67
2018,4,11,14,0,928.0,113.0,5.4,27.6,918.0,1046.37,771.14
2018,4,11,14,15,921.5,112.0,5.4,27.6,889.0,1047.23,772.54
2018,4,11,14,30,915.0,111.0,5.4,27.6,860.0,1044.0,771.49
2018,4,11,14,45,906.5,108.0,5.4,27.6,823.0,1032.58,765.15
2018,4,11,15,0,898.0,105.0,5.4,27.6,786.0,1017.18,756.32
2018,4,11,15,15,885.5,103.0,5.35,27.45,742.5,995.14,743.23
2018,4,11,15,30,873.0,101.0,5.3,27.3,699.0,969.56,727.84
2018,4,11,15,45,857.5,97.5,5.25,27.15,650.0,936.1,707.05
2018,4,11,16,0,842.0,94.0,5.2,27.0,601.0,909.75,691.18
2018,4,11,16,15,820.5,90.5,5.05,26.65,548.0,864.67,661.99
2018,4,11,16,30,799.0,87.0,4.9,26.3,495.0,817.46,631.05
2018,4,11,16,45,768.5,82.5,4.7,25.95,438.0,759.78,591.79
2018,4,11,17,0,738.0,78.0,4.5,25.6,381.0,701.3,551.2
2018,4,11,17,15,692.5,72.5,4.5,25.6,323.0,634.3,503.26
2018,4,11,17,30,647.0,67.0,4.5,25.6,265.0,564.96,451.68
2018,4,11,17,45,578.5,60.0,3.75,23.85,209.0,480.73,386.26
2018,4,11,18,0,510.0,53.0,3.0,22.1,153.0,401.32,321.43
2018,4,11,18,15,396.0,42.5,3.05,21.45,104.5,298.31,234.54
2018,4,11,18,30,282.0,32.0,3.1,20.8,56.0,206.26,143.54
2018,4,11,18,45,150.0,17.5,3.1,20.2,29.5,80.79,0.0
2018,4,11,19,0,18.0,3.0,3.1,19.6,3.0,0.0,0.0
2018,4,11,19,15,9.0,1.5,3.3,19.35,1.5,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,18.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,4.65,16.2,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,4,12,5,45,1.5,0.5,4.55,16.4,0.5,0.0,0.0
2018,4,12,6,0,3.0,1.0,4.5,16.5,1.0,0.0,0.0
2018,4,12,6,15,64.0,16.0,4.65,16.9,20.5,13.66,0.0
2018,4,12,6,30,125.0,31.0,4.8,17.3,40.0,23.96,9.54
2018,4,12,6,45,229.5,48.0,4.9,17.75,83.0,36.67,25.56
2018,4,12,7,0,334.0,65.0,5.0,18.2,126.0,49.15,37.19
2018,4,12,7,15,197.0,50.0,5.2,18.8,89.0,36.9,26.8
2018,4,12,7,30,60.0,35.0,5.4,19.4,52.0,27.12,18.24
2018,4,12,7,45,30.0,46.5,5.6,20.0,55.0,39.3,28.84
2018,4,12,8,0,0.0,58.0,5.8,20.6,58.0,48.02,36.26
2018,4,12,8,15,0.0,70.0,5.9,21.2,70.0,58.05,44.68
2018,4,12,8,30,0.0,82.0,6.0,21.8,82.0,68.1,53.0
2018,4,12,8,45,0.0,90.5,6.05,22.45,90.5,75.16,55.97
2018,4,12,9,0,0.0,99.0,6.1,23.1,99.0,82.05,61.18
2018,4,12,9,15,0.0,112.5,6.1,23.65,112.5,92.92,69.57
2018,4,12,9,30,0.0,126.0,6.1,24.2,126.0,103.88,77.94
2018,4,12,9,45,32.5,168.0,6.15,24.75,192.5,145.41,109.59
2018,4,12,10,0,65.0,210.0,6.2,25.3,259.0,193.27,146.27
2018,4,12,10,15,86.5,285.0,6.2,25.8,353.5,264.99,201.28
2018,4,12,10,30,108.0,360.0,6.2,26.3,448.0,341.68,259.17
2018,4,12,10,45,241.0,370.5,6.2,26.8,576.0,435.15,329.49
2018,4,12,11,0,374.0,381.0,6.2,27.3,704.0,544.01,410.63
2018,4,12,11,15,515.5,322.0,6.15,27.7,779.0,619.06,467.21
2018,4,12,11,30,657.0,263.0,6.1,28.1,854.0,702.02,529.16
2018,4,12,11,45,685.0,251.0,6.1,28.5,875.5,749.18,563.14
2018,4,12,12,0,713.0,239.0,6.1,28.9,897.0,796.06,596.51
2018,4,12,12,15,797.5,190.0,6.1,29.2,929.5,849.46,635.49
2018,4,12,12,30,882.0,141.0,6.1,29.5,962.0,899.21,668.77
2018,4,12,12,45,880.5,141.0,6.05,29.8,958.0,927.91,687.16
2018,4,12,13,0,879.0,141.0,6.0,30.1,954.0,953.23,703.28
2018,4,12,13,15,875.5,140.5,6.0,30.25,941.0,972.71,716.18
2018,4,12,13,30,872.0,140.0,6.0,30.4,928.0,988.49,726.71
2018,4,12,13,45,815.5,169.5,5.95,30.55,893.5,992.62,729.24
2018,4,12,14,0,759.0,199.0,5.9,30.7,859.0,987.82,725.97
2018,4,12,14,15,804.0,165.0,5.85,30.7,843.5,997.23,732.9
2018,4,12,14,30,849.0,131.0,5.8,30.7,828.0,997.51,733.78
2018,4,12,14,45,841.5,127.0,5.75,30.75,792.5,999.52,735.89
2018,4,12,15,0,834.0,123.0,5.7,30.8,757.0,984.41,726.65
2018,4,12,15,15,819.5,120.5,5.65,30.65,714.0,960.45,712.24
2018,4,12,15,30,805.0,118.0,5.6,30.5,671.0,933.15,695.64
2018,4,12,15,45,785.5,115.0,5.55,30.35,623.0,897.45,673.26
2018,4,12,16,0,766.0,112.0,5.5,30.2,575.0,859.08,648.94
2018,4,12,16,15,738.0,108.5,5.5,29.85,522.0,815.25,621.3
2018,4,12,16,30,710.0,105.0,5.5,29.5,469.0,765.11,588.71
2018,4,12,16,45,677.5,99.5,5.45,29.1,414.5,707.76,550.12
2018,4,12,17,0,645.0,94.0,5.4,28.7,360.0,650.1,510.37
2018,4,12,17,15,596.5,86.5,5.4,28.7,304.0,578.22,458.06
2018,4,12,17,30,548.0,79.0,5.4,28.7,248.0,508.31,404.38
2018,4,12,17,45,476.5,70.0,5.25,27.35,195.0,424.11,339.06
2018,4,12,18,0,405.0,61.0,5.1,26.0,142.0,345.01,274.77
2018,4,12,18,15,297.5,47.5,5.15,25.3,96.5,246.77,192.19
2018,4,12,18,30,190.0,34.0,5.2,24.6,51.0,164.48,113.92
2018,4,12,18,45,101.5,19.0,5.25,23.95,27.5,60.57,0.0
2018,4,12,19,0,13.0,4.0,5.3,23.3,4.0,0.0,0.0
2018,4,12,19,15,6.5,2.0,5.35,22.8,2.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.4,22.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.4,21.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,21.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.4,21.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.4,20.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.5,20.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.5,20.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.5,19.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.5,19.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.5,19.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.5,19.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,5.5,19.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,5.5,19.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,5.5,19.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,5.5,19.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,5.5,19.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,5.5,19.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,5.5,19.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,5.5,20.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,5.5,20.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,5.45,20.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,5.4,20.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,5.4,20.15,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,5.4,20.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,5.35,20.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,5.3,20.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,5.3,20.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,5.3,20.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,5.25,20.3,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,5.2,20.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,5.1,20.3,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,5.0,20.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.95,20.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.9,20.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.85,20.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.8,20.3,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.75,20.35,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.7,20.4,0.0,0.0,0.0
2018,4,13,5,45,0.5,0.5,4.7,20.45,0.5,0.0,0.0
2018,4,13,6,0,1.0,1.0,4.7,20.5,1.0,0.0,0.0
2018,4,13,6,15,1.5,4.5,4.8,20.75,4.5,3.84,0.0
2018,4,13,6,30,2.0,8.0,4.9,21.0,8.0,6.57,0.0
2018,4,13,6,45,4.0,14.0,5.0,21.3,14.5,11.82,4.33
2018,4,13,7,0,6.0,20.0,5.1,21.6,21.0,16.93,8.97
2018,4,13,7,15,3.0,20.0,5.25,21.9,20.5,16.48,8.7
2018,4,13,7,30,0.0,20.0,5.4,22.2,20.0,16.47,8.71
2018,4,13,7,45,11.0,45.0,5.55,22.55,49.5,37.93,27.32
2018,4,13,8,0,22.0,70.0,5.7,22.9,79.0,57.41,43.97
2018,4,13,8,15,11.0,66.5,5.85,23.15,71.0,54.74,41.46
2018,4,13,8,30,0.0,63.0,6.0,23.4,63.0,52.23,39.11
2018,4,13,8,45,0.0,60.5,6.1,23.7,60.5,50.18,35.37
2018,4,13,9,0,0.0,58.0,6.2,24.0,58.0,48.13,33.53
2018,4,13,9,15,4.0,86.5,6.15,24.4,89.0,72.73,53.0
2018,4,13,9,30,8.0,115.0,6.1,24.8,120.0,97.18,72.14
2018,4,13,9,45,5.0,117.0,6.1,25.2,120.5,98.53,73.04
2018,4,13,10,0,2.0,119.0,6.1,25.6,121.0,99.49,73.59
2018,4,13,10,15,2.0,116.5,5.9,26.15,118.5,97.72,71.89
2018,4,13,10,30,2.0,114.0,5.7,26.7,116.0,95.91,70.18
2018,4,13,10,45,13.0,185.5,5.55,27.2,197.0,160.84,120.44
2018,4,13,11,0,24.0,257.0,5.4,27.7,278.0,228.42,171.8
2018,4,13,11,15,37.0,303.5,5.2,28.1,336.5,278.83,209.47
2018,4,13,11,30,50.0,350.0,5.0,28.5,395.0,331.68,248.42
2018,4,13,11,45,139.5,343.0,4.75,28.9,471.5,405.46,304.06
2018,4,13,12,0,229.0,336.0,4.5,29.3,548.0,487.65,364.75
2018,4,13,12,15,501.0,268.5,4.3,29.55,735.0,677.55,504.39
2018,4,13,12,30,773.0,201.0,4.1,29.8,922.0,869.19,638.14
2018,4,13,12,45,578.0,276.5,3.9,30.05,814.5,801.01,586.42
2018,4,13,13,0,383.0,352.0,3.7,30.3,707.0,711.99,520.78
2018,4,13,13,15,444.0,321.0,3.6,30.4,727.5,755.97,552.82
2018,4,13,13,30,505.0,290.0,3.5,30.5,748.0,798.78,583.02
2018,4,13,13,45,652.5,228.5,3.4,30.6,806.0,899.94,653.43
2018,4,13,14,0,800.0,167.0,3.3,30.7,864.0,985.59,708.33
2018,4,13,14,15,801.5,159.5,3.25,30.7,838.5,987.71,709.49
