Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,30,803.0,152.0,3.2,30.7,813.0,985.93,708.98
2018,4,13,14,45,805.5,142.5,3.15,30.75,781.0,979.09,705.26
2018,4,13,15,0,808.0,133.0,3.1,30.8,749.0,968.25,699.14
2018,4,13,15,15,797.5,129.5,3.1,30.65,708.5,947.4,687.61
2018,4,13,15,30,787.0,126.0,3.1,30.5,668.0,923.17,673.98
2018,4,13,15,45,773.5,120.0,3.15,30.4,621.5,890.12,654.7
2018,4,13,16,0,760.0,114.0,3.2,30.3,575.0,854.17,633.35
2018,4,13,16,15,735.0,110.0,3.15,29.95,523.0,812.73,608.05
2018,4,13,16,30,710.0,106.0,3.1,29.6,471.0,764.67,577.8
2018,4,13,16,45,675.5,100.5,3.1,29.25,416.0,705.7,539.47
2018,4,13,17,0,641.0,95.0,3.1,28.9,361.0,646.58,499.99
2018,4,13,17,15,593.5,88.0,3.1,28.9,305.5,576.27,450.18
2018,4,13,17,30,546.0,81.0,3.1,28.9,250.0,507.8,398.94
2018,4,13,17,45,470.0,72.0,2.65,27.35,196.0,420.82,332.57
2018,4,13,18,0,394.0,63.0,2.2,25.8,142.0,336.57,265.47
2018,4,13,18,15,284.0,49.0,2.05,25.25,96.5,240.36,185.73
2018,4,13,18,30,174.0,35.0,1.9,24.7,51.0,157.0,109.17
2018,4,13,18,45,92.0,19.5,1.8,24.1,27.5,56.66,0.0
2018,4,13,19,0,10.0,4.0,1.7,23.5,4.0,0.0,0.0
2018,4,13,19,15,5.0,2.0,1.55,23.25,2.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.7,20.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.55,19.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,4.25,18.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,4.85,14.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,14,5,45,1.0,0.5,5.2,12.1,0.5,0.0,0.0
2018,4,14,6,0,2.0,1.0,5.3,12.0,1.0,0.0,0.0
2018,4,14,6,15,2.0,10.5,5.6,12.1,10.5,8.96,0.0
2018,4,14,6,30,2.0,20.0,5.9,12.2,20.0,16.52,6.53
2018,4,14,6,45,7.0,40.0,6.2,12.3,41.0,32.36,22.61
2018,4,14,7,0,12.0,60.0,6.5,12.4,62.0,47.93,37.09
2018,4,14,7,15,12.0,71.0,6.7,12.6,74.0,57.1,45.65
2018,4,14,7,30,12.0,82.0,6.9,12.8,86.0,66.16,53.85
2018,4,14,7,45,153.0,108.0,7.1,13.05,169.5,81.95,67.81
2018,4,14,8,0,294.0,134.0,7.3,13.3,253.0,95.92,79.92
2018,4,14,8,15,382.5,150.5,7.4,13.6,328.5,101.29,84.27
2018,4,14,8,30,471.0,167.0,7.5,13.9,404.0,110.79,92.17
2018,4,14,8,45,518.0,175.0,7.55,14.2,462.0,142.4,99.32
2018,4,14,9,0,565.0,183.0,7.6,14.5,520.0,192.73,130.39
2018,4,14,9,15,654.5,170.0,7.65,14.9,592.0,242.43,166.6
2018,4,14,9,30,744.0,157.0,7.7,15.3,664.0,301.97,215.35
2018,4,14,9,45,635.5,210.0,7.7,15.7,662.5,358.1,268.91
2018,4,14,10,0,527.0,263.0,7.7,16.1,661.0,399.79,308.5
2018,4,14,10,15,457.5,304.0,7.65,16.6,661.5,437.24,341.55
2018,4,14,10,30,388.0,345.0,7.6,17.1,662.0,467.37,366.95
2018,4,14,10,45,363.0,349.5,7.55,17.55,654.5,485.41,381.99
2018,4,14,11,0,338.0,354.0,7.5,18.0,647.0,499.92,393.62
2018,4,14,11,15,546.5,285.0,7.4,18.35,773.0,608.3,479.75
2018,4,14,11,30,755.0,216.0,7.3,18.7,899.0,730.5,575.15
2018,4,14,11,45,714.5,249.0,7.25,19.05,903.0,767.95,602.0
2018,4,14,12,0,674.0,282.0,7.2,19.4,907.0,799.96,624.4
2018,4,14,12,15,760.0,237.0,7.15,19.65,945.0,864.88,673.82
2018,4,14,12,30,846.0,192.0,7.1,19.9,983.0,923.22,716.5
2018,4,14,12,45,906.5,156.0,7.05,20.15,1000.5,962.03,743.25
2018,4,14,13,0,967.0,120.0,7.0,20.4,1018.0,1012.65,778.29
2018,4,14,13,15,967.5,117.0,6.95,20.55,1005.5,1034.98,793.42
2018,4,14,13,30,968.0,114.0,6.9,20.7,993.0,1053.3,805.92
2018,4,14,13,45,967.0,111.0,6.9,20.8,972.5,1066.02,815.08
2018,4,14,14,0,966.0,108.0,6.9,20.9,952.0,1074.49,821.44
2018,4,14,14,15,959.5,106.5,6.85,20.95,921.5,1074.79,822.15
2018,4,14,14,30,953.0,105.0,6.8,21.0,891.0,1070.82,820.08
2018,4,14,14,45,943.5,104.0,6.75,21.05,853.5,1060.22,813.58
2018,4,14,15,0,934.0,103.0,6.7,21.1,816.0,1045.58,804.43
2018,4,14,15,15,922.0,100.5,6.65,21.0,771.5,1022.93,790.26
2018,4,14,15,30,910.0,98.0,6.6,20.9,727.0,996.57,773.57
2018,4,14,15,45,893.5,95.5,6.55,20.8,676.5,962.51,751.39
2018,4,14,16,0,877.0,93.0,6.5,20.7,626.0,925.41,726.96
2018,4,14,16,15,853.5,90.0,6.35,20.45,570.5,888.14,702.22
2018,4,14,16,30,830.0,87.0,6.2,20.2,515.0,838.83,668.36
2018,4,14,16,45,797.5,83.0,6.05,19.95,456.5,779.14,626.24
2018,4,14,17,0,765.0,79.0,5.9,19.7,398.0,718.7,582.75
2018,4,14,17,15,719.5,74.0,5.9,19.7,338.5,651.32,532.68
2018,4,14,17,30,674.0,69.0,5.9,19.7,279.0,581.61,478.81
2018,4,14,17,45,603.0,62.0,4.85,18.4,221.0,494.8,407.71
2018,4,14,18,0,532.0,55.0,3.8,17.1,163.0,412.96,338.14
2018,4,14,18,15,415.5,44.5,3.45,16.2,112.5,308.0,247.88
2018,4,14,18,30,299.0,34.0,3.1,15.3,62.0,214.22,157.8
2018,4,14,18,45,165.0,20.0,2.75,14.4,33.5,88.53,0.0
2018,4,14,19,0,31.0,6.0,2.4,13.5,5.0,0.0,0.0
2018,4,14,19,15,15.5,3.0,2.35,13.2,2.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,15,5,45,7.5,1.0,2.5,5.4,1.0,0.0,0.0
2018,4,15,6,0,15.0,2.0,2.6,5.5,2.0,0.0,0.0
2018,4,15,6,15,143.0,17.0,2.85,6.25,28.5,14.51,0.0
2018,4,15,6,30,271.0,32.0,3.1,7.0,55.0,26.88,15.38
2018,4,15,6,45,396.0,43.0,3.35,7.7,105.0,35.24,25.74
2018,4,15,7,0,521.0,54.0,3.6,8.4,155.0,43.56,33.83
2018,4,15,7,15,596.5,61.5,3.75,9.3,213.5,48.64,38.63
2018,4,15,7,30,672.0,69.0,3.9,10.2,272.0,53.7,43.16
2018,4,15,7,45,720.0,73.5,4.05,11.05,331.5,56.22,45.21
2018,4,15,8,0,768.0,78.0,4.2,11.9,391.0,64.02,51.89
2018,4,15,8,15,799.5,82.0,4.2,12.6,449.5,66.14,53.43
2018,4,15,8,30,831.0,86.0,4.2,13.3,508.0,68.2,54.88
2018,4,15,8,45,855.5,88.5,4.2,14.0,563.5,110.16,62.71
2018,4,15,9,0,880.0,91.0,4.2,14.7,619.0,180.75,106.44
2018,4,15,9,15,898.0,93.0,4.1,15.35,670.5,244.69,156.9
2018,4,15,9,30,916.0,95.0,4.0,16.0,722.0,310.01,213.42
2018,4,15,9,45,929.0,97.0,3.95,16.65,767.5,374.86,270.88
2018,4,15,10,0,942.0,99.0,3.9,17.3,813.0,439.94,327.73
2018,4,15,10,15,951.5,100.0,3.8,17.95,851.5,502.66,381.1
2018,4,15,10,30,961.0,101.0,3.7,18.6,890.0,564.63,431.91
2018,4,15,10,45,968.0,102.5,3.65,19.2,921.5,624.59,479.48
2018,4,15,11,0,975.0,104.0,3.6,19.8,953.0,683.01,524.13
2018,4,15,11,15,977.5,106.0,3.55,20.35,975.0,737.11,564.18
2018,4,15,11,30,980.0,108.0,3.5,20.9,997.0,788.76,601.17
2018,4,15,11,45,979.5,110.5,3.5,21.4,1010.0,835.95,633.23
2018,4,15,12,0,979.0,113.0,3.5,21.9,1023.0,880.1,661.76
2018,4,15,12,15,979.0,113.5,3.45,22.25,1027.5,919.7,686.97
2018,4,15,12,30,979.0,114.0,3.4,22.6,1032.0,955.94,709.69
2018,4,15,12,45,977.0,114.5,3.35,22.95,1027.5,986.9,728.72
2018,4,15,13,0,975.0,115.0,3.3,23.3,1023.0,1014.1,745.2
2018,4,15,13,15,971.5,115.5,3.2,23.5,1010.0,1036.01,758.22
2018,4,15,13,30,968.0,116.0,3.1,23.7,997.0,1053.87,768.63
2018,4,15,13,45,962.0,115.5,3.05,23.9,974.5,1064.19,774.7
2018,4,15,14,0,956.0,115.0,3.0,24.1,952.0,1070.27,778.22
2018,4,15,14,15,950.5,113.5,2.9,24.15,922.5,1071.58,778.84
2018,4,15,14,30,945.0,112.0,2.8,24.2,893.0,1068.67,776.92
2018,4,15,14,45,937.0,109.0,2.75,24.3,855.0,1057.5,770.26
2018,4,15,15,0,929.0,106.0,2.7,24.4,817.0,1042.23,761.19
2018,4,15,15,15,918.0,103.5,2.55,24.3,773.0,1020.63,747.76
2018,4,15,15,30,907.0,101.0,2.4,24.2,729.0,995.32,732.04
2018,4,15,15,45,892.0,97.0,2.3,24.15,678.5,961.03,710.89
2018,4,15,16,0,877.0,93.0,2.2,24.1,628.0,923.6,687.66
2018,4,15,16,15,855.0,89.5,2.0,23.8,572.5,887.02,664.56
2018,4,15,16,30,833.0,86.0,1.8,23.5,517.0,838.38,633.03
2018,4,15,16,45,803.0,82.0,1.65,23.15,459.0,780.69,595.49
2018,4,15,17,0,773.0,78.0,1.5,22.8,401.0,722.08,556.52
2018,4,15,17,15,729.0,72.5,1.5,22.8,341.5,650.81,507.87
2018,4,15,17,30,685.0,67.0,1.5,22.8,282.0,585.12,461.22
2018,4,15,17,45,617.5,60.0,1.25,20.55,224.0,500.27,398.47
2018,4,15,18,0,550.0,53.0,1.0,18.3,166.0,420.15,335.59
2018,4,15,18,15,436.5,43.5,1.1,17.4,115.5,317.41,251.04
2018,4,15,18,30,323.0,34.0,1.2,16.5,65.0,225.39,165.49
2018,4,15,18,45,181.0,20.5,1.25,15.55,35.5,95.53,0.0
2018,4,15,19,0,39.0,7.0,1.3,14.6,6.0,0.0,0.0
2018,4,15,19,15,19.5,3.5,1.35,14.25,3.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,5,45,14.0,2.5,1.4,7.95,2.0,0.0,0.0
2018,4,16,6,0,28.0,5.0,1.4,8.2,4.0,0.0,0.0
2018,4,16,6,15,160.0,18.5,1.7,9.15,31.0,15.79,0.0
2018,4,16,6,30,292.0,32.0,2.0,10.1,58.0,26.78,15.69
2018,4,16,6,45,407.0,42.5,2.25,11.0,107.0,34.72,25.0
2018,4,16,7,0,522.0,53.0,2.5,11.9,156.0,42.61,32.54
2018,4,16,7,15,591.0,60.5,2.65,12.95,213.0,47.69,37.24
2018,4,16,7,30,660.0,68.0,2.8,14.0,270.0,52.73,41.64
2018,4,16,7,45,704.5,73.5,2.95,15.0,328.5,55.97,44.27
2018,4,16,8,0,749.0,79.0,3.1,16.0,387.0,64.48,51.44
2018,4,16,8,15,780.0,83.0,3.55,17.1,444.0,66.53,52.8
2018,4,16,8,30,811.0,87.0,4.0,18.2,501.0,68.53,54.08
2018,4,16,8,45,833.0,91.0,4.45,19.3,556.0,110.94,62.48
2018,4,16,9,0,855.0,95.0,4.9,20.4,611.0,173.74,99.55
2018,4,16,9,15,872.0,97.5,5.0,21.1,661.0,243.18,153.65
2018,4,16,9,30,889.0,100.0,5.1,21.8,711.0,306.94,207.93
2018,4,16,9,45,901.5,102.0,5.25,22.45,755.5,369.94,263.07
2018,4,16,10,0,914.0,104.0,5.4,23.1,800.0,433.12,317.81
2018,4,16,10,15,923.0,105.0,5.45,23.6,837.0,493.94,369.56
2018,4,16,10,30,932.0,106.0,5.5,24.1,874.0,553.98,419.13
2018,4,16,10,45,939.5,107.5,5.55,24.6,905.0,612.56,466.01
2018,4,16,11,0,947.0,109.0,5.6,25.1,936.0,669.72,510.35
2018,4,16,11,15,955.5,107.5,5.65,25.5,959.5,723.39,551.15
2018,4,16,11,30,964.0,106.0,5.7,25.9,983.0,775.16,589.53
2018,4,16,11,45,972.0,103.0,5.7,26.3,998.0,823.11,622.95
2018,4,16,12,0,980.0,100.0,5.7,26.7,1013.0,868.6,653.25
2018,4,16,12,15,980.5,100.5,5.7,27.0,1018.0,908.34,679.55
2018,4,16,12,30,981.0,101.0,5.7,27.3,1023.0,944.75,703.41
2018,4,16,12,45,980.5,100.0,5.7,27.6,1018.5,975.37,723.24
2018,4,16,13,0,980.0,99.0,5.7,27.9,1014.0,1002.25,740.52
2018,4,16,13,15,977.0,99.5,5.7,28.05,1001.0,1024.36,755.09
2018,4,16,13,30,974.0,100.0,5.7,28.2,988.0,1042.43,767.05
2018,4,16,13,45,970.0,99.0,5.7,28.35,966.5,1053.88,774.73
2018,4,16,14,0,966.0,98.0,5.7,28.5,945.0,1061.1,779.77
2018,4,16,14,15,955.5,99.5,5.7,28.5,914.5,1060.29,780.14
2018,4,16,14,30,945.0,101.0,5.7,28.5,884.0,1055.32,777.95
2018,4,16,14,45,931.0,102.0,5.65,28.5,845.5,1042.3,770.2
2018,4,16,15,0,917.0,103.0,5.6,28.5,807.0,1025.41,760.03
2018,4,16,15,15,905.5,101.0,5.6,28.35,763.5,1003.92,747.72
2018,4,16,15,30,894.0,99.0,5.6,28.2,720.0,978.82,733.01
2018,4,16,15,45,878.0,96.0,5.55,28.05,670.0,944.95,711.98
2018,4,16,16,0,862.0,93.0,5.5,27.9,620.0,917.9,695.65
2018,4,16,16,15,839.0,90.0,5.35,27.5,565.5,871.6,665.83
2018,4,16,16,30,816.0,87.0,5.2,27.1,511.0,823.22,634.26
2018,4,16,16,45,785.0,83.0,5.05,26.75,453.5,765.34,595.21
2018,4,16,17,0,754.0,79.0,4.9,26.4,396.0,706.67,554.79
2018,4,16,17,15,710.0,74.0,4.9,26.4,337.5,640.86,507.79
2018,4,16,17,30,666.0,69.0,4.9,26.4,279.0,572.8,457.01
2018,4,16,17,45,596.5,62.0,4.3,24.65,221.5,487.64,391.16
2018,4,16,18,0,527.0,55.0,3.7,22.9,164.0,407.39,326.4
2018,4,16,18,15,413.0,45.0,3.7,22.1,114.0,305.12,240.63
2018,4,16,18,30,299.0,35.0,3.7,21.3,64.0,213.66,156.44
2018,4,16,18,45,166.5,20.5,3.7,20.5,34.5,109.77,0.0
2018,4,16,19,0,34.0,6.0,3.7,19.7,5.0,0.0,0.0
2018,4,16,19,15,17.0,3.0,3.85,19.3,2.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.0,18.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.3,17.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.3,17.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,17,5,45,9.0,2.0,3.55,13.3,2.0,0.0,0.0
2018,4,17,6,0,18.0,4.0,3.6,13.4,4.0,0.0,0.0
2018,4,17,6,15,119.0,20.5,3.85,14.05,30.5,17.5,0.0
2018,4,17,6,30,220.0,37.0,4.1,14.7,57.0,28.6,17.22
2018,4,17,6,45,333.0,50.0,4.4,15.3,105.0,38.42,27.77
2018,4,17,7,0,446.0,63.0,4.7,15.9,153.0,50.56,38.99
2018,4,17,7,15,520.5,72.0,5.15,16.8,209.0,56.39,44.3
2018,4,17,7,30,595.0,81.0,5.6,17.7,265.0,62.14,49.27
2018,4,17,7,45,645.5,86.5,6.05,18.55,323.0,64.88,51.41
2018,4,17,8,0,696.0,92.0,6.5,19.4,381.0,67.62,53.45
2018,4,17,8,15,729.5,97.0,6.6,20.1,437.5,69.75,54.93
2018,4,17,8,30,763.0,102.0,6.7,20.8,494.0,71.79,56.3
2018,4,17,8,45,789.0,105.5,6.8,21.55,548.5,119.04,69.62
2018,4,17,9,0,815.0,109.0,6.9,22.3,603.0,179.18,104.97
2018,4,17,9,15,833.0,112.0,6.9,22.9,653.0,240.35,152.37
2018,4,17,9,30,851.0,115.0,6.9,23.5,703.0,303.16,205.67
2018,4,17,9,45,863.5,118.0,6.85,24.15,746.5,365.56,259.99
2018,4,17,10,0,876.0,121.0,6.8,24.8,790.0,431.27,316.22
2018,4,17,10,15,886.5,122.0,6.75,25.3,827.0,490.65,366.58
2018,4,17,10,30,897.0,123.0,6.7,25.8,864.0,549.48,415.01
2018,4,17,10,45,885.5,135.5,6.65,26.35,888.5,604.17,458.61
2018,4,17,11,0,874.0,148.0,6.6,26.9,913.0,655.6,498.23
2018,4,17,11,15,897.5,138.0,6.55,27.35,940.5,709.38,538.95
2018,4,17,11,30,921.0,128.0,6.5,27.8,968.0,762.49,578.16
2018,4,17,11,45,924.0,128.0,6.45,28.25,981.0,807.62,610.18
2018,4,17,12,0,927.0,128.0,6.4,28.7,994.0,850.13,638.27
2018,4,17,12,15,927.5,128.5,6.35,29.0,998.5,888.21,663.41
2018,4,17,12,30,928.0,129.0,6.3,29.3,1003.0,923.19,686.22
2018,4,17,12,45,925.5,129.5,6.25,29.65,998.0,952.23,704.72
2018,4,17,13,0,923.0,130.0,6.2,30.0,993.0,977.71,720.76
2018,4,17,13,15,919.5,129.5,6.15,30.2,979.5,997.63,733.5
2018,4,17,13,30,916.0,129.0,6.1,30.4,966.0,1013.69,743.72
2018,4,17,13,45,909.5,128.0,6.05,30.6,943.5,1022.41,749.15
2018,4,17,14,0,903.0,127.0,6.0,30.8,921.0,1027.08,752.03
2018,4,17,14,15,896.5,125.0,5.9,30.8,891.5,1026.7,752.02
2018,4,17,14,30,890.0,123.0,5.8,30.8,862.0,1022.3,749.5
2018,4,17,14,45,881.5,120.5,5.75,30.85,825.5,1011.45,743.03
2018,4,17,15,0,873.0,118.0,5.7,30.9,789.0,996.76,734.18
2018,4,17,15,15,858.5,116.0,5.65,30.7,745.5,984.83,728.1
2018,4,17,15,30,844.0,114.0,5.6,30.5,702.0,957.41,711.63
2018,4,17,15,45,825.0,111.0,5.55,30.3,652.0,921.41,689.35
2018,4,17,16,0,806.0,108.0,5.5,30.1,602.0,882.63,665.05
2018,4,17,16,15,779.0,105.0,5.4,29.7,548.0,834.27,634.09
2018,4,17,16,30,752.0,102.0,5.3,29.3,494.0,788.86,604.82
2018,4,17,16,45,716.5,97.5,5.15,28.85,437.0,729.07,564.53
2018,4,17,17,0,681.0,93.0,5.0,28.4,380.0,669.09,523.27
2018,4,17,17,15,634.5,86.0,5.0,28.4,323.0,598.27,472.35
2018,4,17,17,30,588.0,79.0,5.0,28.4,266.0,529.18,419.83
2018,4,17,17,45,515.5,71.0,4.6,26.75,211.0,444.36,354.61
2018,4,17,18,0,443.0,63.0,4.2,25.1,156.0,364.62,290.53
2018,4,17,18,15,334.0,50.5,4.25,24.35,108.0,265.22,207.7
2018,4,17,18,30,225.0,38.0,4.3,23.6,60.0,182.05,132.61
2018,4,17,18,45,123.0,21.5,4.4,22.85,32.5,92.44,0.0
2018,4,17,19,0,21.0,5.0,4.5,22.1,5.0,4.27,0.0
2018,4,17,19,15,10.5,2.5,4.5,21.6,2.5,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.5,20.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.5,19.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,4.55,19.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,4.6,18.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,4.5,17.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,4.5,17.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,4.5,17.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,4.25,17.1,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,3.4,17.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,4,18,5,45,2.5,2.0,2.35,17.7,2.0,0.0,0.0
2018,4,18,6,0,5.0,4.0,2.2,17.8,4.0,0.0,0.0
2018,4,18,6,15,48.5,22.0,2.25,18.3,26.5,18.78,0.0
2018,4,18,6,30,92.0,40.0,2.3,18.8,49.0,30.53,18.8
2018,4,18,6,45,114.5,48.5,2.3,19.3,67.0,37.26,26.37
2018,4,18,7,0,137.0,57.0,2.3,19.8,85.0,43.68,32.44
2018,4,18,7,15,68.5,44.5,2.45,20.3,58.5,36.41,26.27
2018,4,18,7,30,0.0,32.0,2.6,20.8,32.0,26.4,17.51
2018,4,18,7,45,0.0,38.0,2.75,21.35,38.0,31.38,21.77
2018,4,18,8,0,0.0,44.0,2.9,21.9,44.0,36.38,25.96
2018,4,18,8,15,0.0,54.0,3.1,22.35,54.0,44.72,32.96
2018,4,18,8,30,0.0,64.0,3.3,22.8,64.0,53.08,39.89
2018,4,18,8,45,195.5,121.0,3.45,23.3,240.0,95.9,66.87
2018,4,18,9,0,391.0,178.0,3.6,23.8,416.0,167.76,112.61
2018,4,18,9,15,324.0,182.0,3.75,24.25,390.0,187.92,130.72
2018,4,18,9,30,257.0,186.0,3.9,24.7,364.0,203.42,146.71
2018,4,18,9,45,132.5,191.0,4.0,25.2,283.0,191.86,142.57
2018,4,18,10,0,8.0,196.0,4.1,25.7,202.0,163.1,122.9
2018,4,18,10,15,5.5,166.0,4.2,26.1,170.0,139.31,104.16
2018,4,18,10,30,3.0,136.0,4.3,26.5,138.0,114.41,84.54
2018,4,18,10,45,45.5,231.0,4.4,26.9,270.5,215.4,162.36
2018,4,18,11,0,88.0,326.0,4.5,27.3,403.0,324.3,244.3
2018,4,18,11,15,185.0,375.5,4.55,27.55,543.0,436.91,328.23
2018,4,18,11,30,282.0,425.0,4.6,27.8,683.0,563.4,420.29
2018,4,18,11,45,552.0,304.5,4.7,28.1,818.5,689.93,515.01
2018,4,18,12,0,822.0,184.0,4.8,28.4,954.0,823.14,612.84
2018,4,18,12,15,836.0,178.0,4.8,28.55,964.0,864.79,640.52
2018,4,18,12,30,850.0,172.0,4.8,28.7,974.0,904.28,666.56
2018,4,18,12,45,853.5,169.0,4.85,28.85,971.5,934.73,686.75
2018,4,18,13,0,857.0,166.0,4.9,29.0,969.0,961.93,704.84
2018,4,18,13,15,857.0,163.0,4.9,29.0,957.0,982.42,718.6
2018,4,18,13,30,857.0,160.0,4.9,29.0,945.0,999.19,730.01
2018,4,18,13,45,856.5,155.5,4.95,29.05,925.0,1010.13,737.97
2018,4,18,14,0,856.0,151.0,5.0,29.1,905.0,1017.11,743.51
2018,4,18,14,15,851.5,147.5,4.95,29.0,877.0,1017.2,744.33
2018,4,18,14,30,847.0,144.0,4.9,28.9,849.0,1013.3,742.71
2018,4,18,14,45,833.0,143.5,4.9,28.8,811.5,999.31,734.98
2018,4,18,15,0,819.0,143.0,4.9,28.7,774.0,981.62,724.96
2018,4,18,15,15,763.5,154.5,4.85,28.5,717.0,940.25,698.95
2018,4,18,15,30,708.0,166.0,4.8,28.3,660.0,890.42,667.11
2018,4,18,15,45,749.5,140.5,4.75,28.05,630.5,888.36,668.17
2018,4,18,16,0,791.0,115.0,4.7,27.8,601.0,875.11,661.36
2018,4,18,16,15,770.5,109.5,4.55,27.35,548.5,830.09,632.37
2018,4,18,16,30,750.0,104.0,4.4,26.9,496.0,787.84,605.46
2018,4,18,16,45,722.0,97.5,4.25,26.5,440.5,731.85,568.06
2018,4,18,17,0,694.0,91.0,4.1,26.1,385.0,675.14,529.35
2018,4,18,17,15,609.5,88.0,4.1,26.1,319.0,580.7,460.59
2018,4,18,17,30,525.0,85.0,4.1,26.1,253.0,490.98,391.85
2018,4,18,17,45,453.0,73.5,3.15,24.05,198.0,405.64,325.79
2018,4,18,18,0,381.0,62.0,2.2,22.0,143.0,321.58,257.92
2018,4,18,18,15,316.0,48.5,2.15,21.1,102.0,251.66,198.62
2018,4,18,18,30,251.0,35.0,2.1,20.2,61.0,189.13,140.03
2018,4,18,18,45,142.0,20.5,2.0,19.3,33.5,99.21,0.0
2018,4,18,19,0,33.0,6.0,1.9,18.4,6.0,5.12,0.0
2018,4,18,19,15,16.5,3.0,1.95,18.15,3.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,19,5,45,11.5,2.0,3.35,11.6,2.0,0.0,0.0
2018,4,19,6,0,23.0,4.0,3.5,11.7,4.0,3.41,0.0
2018,4,19,6,15,117.0,19.0,3.6,12.15,29.5,14.81,0.0
2018,4,19,6,30,211.0,34.0,3.7,12.6,55.0,26.27,16.15
2018,4,19,6,45,306.5,49.5,3.8,13.05,102.0,37.88,27.7
2018,4,19,7,0,402.0,65.0,3.9,13.5,149.0,49.27,38.3
2018,4,19,7,15,471.5,76.5,4.25,14.2,204.0,59.43,47.5
2018,4,19,7,30,541.0,88.0,4.6,14.9,259.0,66.91,54.05
2018,4,19,7,45,591.5,95.5,4.9,15.65,316.0,70.84,57.26
2018,4,19,8,0,642.0,103.0,5.2,16.4,373.0,74.67,60.25
2018,4,19,8,15,678.0,109.0,5.35,17.1,430.0,77.11,61.97
2018,4,19,8,30,714.0,115.0,5.5,17.8,487.0,79.42,63.56
2018,4,19,8,45,741.5,120.0,5.6,18.55,541.5,119.87,72.11
2018,4,19,9,0,769.0,125.0,5.7,19.3,596.0,178.9,107.71
2018,4,19,9,15,789.0,129.0,5.7,19.8,646.0,244.75,159.24
2018,4,19,9,30,809.0,133.0,5.7,20.3,696.0,306.0,211.35
2018,4,19,9,45,824.5,136.0,5.65,20.85,740.5,366.74,264.32
2018,4,19,10,0,840.0,139.0,5.6,21.4,785.0,428.31,317.42
2018,4,19,10,15,852.0,141.0,5.5,21.7,823.0,488.1,368.23
2018,4,19,10,30,864.0,143.0,5.4,22.0,861.0,547.72,417.39
2018,4,19,10,45,874.0,143.5,5.3,22.35,891.5,602.89,461.67
2018,4,19,11,0,884.0,144.0,5.2,22.7,922.0,657.47,504.06
2018,4,19,11,15,878.0,151.0,5.1,23.05,939.5,705.28,540.05
2018,4,19,11,30,872.0,158.0,5.0,23.4,957.0,756.94,577.45
2018,4,19,11,45,892.5,149.0,4.95,23.75,977.0,799.35,608.33
2018,4,19,12,0,913.0,140.0,4.9,24.1,997.0,847.12,640.67
2018,4,19,12,15,921.5,136.0,4.8,24.35,1004.5,887.48,666.94
2018,4,19,12,30,930.0,132.0,4.7,24.6,1012.0,925.18,691.1
2018,4,19,12,45,894.0,151.0,4.65,24.85,994.0,940.51,700.25
2018,4,19,13,0,858.0,170.0,4.6,25.1,976.0,965.26,715.94
2018,4,19,13,15,861.5,165.0,4.45,25.0,965.0,987.16,730.07
2018,4,19,13,30,865.0,160.0,4.3,24.9,954.0,1005.36,741.97
2018,4,19,13,45,862.0,159.5,4.2,24.8,935.5,1017.95,750.5
2018,4,19,14,0,859.0,159.0,4.1,24.7,917.0,1026.62,756.58
2018,4,19,14,15,810.0,175.5,4.0,24.45,871.5,1003.05,741.88
2018,4,19,14,30,761.0,192.0,3.9,24.2,826.0,985.01,731.17
2018,4,19,14,45,585.5,236.0,3.85,23.9,711.5,858.0,645.44
2018,4,19,15,0,410.0,280.0,3.8,23.6,597.0,724.34,550.47
2018,4,19,15,15,489.5,234.5,3.75,23.45,592.0,751.31,574.28
2018,4,19,15,30,569.0,189.0,3.7,23.3,587.0,781.11,598.95
2018,4,19,15,45,441.5,212.5,3.65,23.1,508.5,669.79,518.17
2018,4,19,16,0,314.0,236.0,3.6,22.9,430.0,551.5,430.8
2018,4,19,16,15,413.5,197.5,3.5,22.6,429.0,609.11,478.01
2018,4,19,16,30,513.0,159.0,3.4,22.3,428.0,638.84,503.84
2018,4,19,16,45,621.0,122.5,3.3,22.0,412.5,676.89,535.06
2018,4,19,17,0,729.0,86.0,3.2,21.7,397.0,694.47,549.93
2018,4,19,17,15,685.0,80.5,3.2,21.7,339.0,625.6,500.18
2018,4,19,17,30,641.0,75.0,3.2,21.7,281.0,558.12,449.3
2018,4,19,17,45,503.5,71.5,2.6,20.2,213.5,434.71,352.53
2018,4,19,18,0,366.0,68.0,2.0,18.7,146.0,319.39,258.82
2018,4,19,18,15,255.5,52.5,1.95,18.05,99.0,223.56,178.2
2018,4,19,18,30,145.0,37.0,1.9,17.4,52.0,128.84,95.75
2018,4,19,18,45,78.5,20.5,1.85,16.7,28.0,65.63,0.0
2018,4,19,19,0,12.0,4.0,1.8,16.0,4.0,7.85,0.0
2018,4,19,19,15,6.0,2.0,1.85,15.85,2.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,20,5,45,7.0,2.5,2.4,11.25,2.5,0.0,0.0
2018,4,20,6,0,14.0,5.0,2.6,11.3,5.0,4.27,0.0
2018,4,20,6,15,50.0,20.0,2.75,11.5,24.5,15.69,0.0
2018,4,20,6,30,86.0,35.0,2.9,11.7,44.0,27.16,17.2
2018,4,20,6,45,108.5,56.0,3.1,11.85,74.5,43.37,32.75
2018,4,20,7,0,131.0,77.0,3.3,12.0,105.0,58.7,46.99
2018,4,20,7,15,136.5,101.0,3.45,12.25,137.5,75.41,62.17
2018,4,20,7,30,142.0,125.0,3.6,12.5,170.0,91.6,76.56
2018,4,20,7,45,291.0,133.5,3.8,12.75,249.5,95.69,79.94
2018,4,20,8,0,440.0,142.0,4.0,13.0,329.0,97.71,81.39
2018,4,20,8,15,426.0,164.5,4.1,13.2,366.0,109.92,91.73
2018,4,20,8,30,412.0,187.0,4.2,13.4,403.0,121.29,101.21
2018,4,20,8,45,273.5,223.0,4.3,13.6,372.5,164.09,123.61
2018,4,20,9,0,135.0,259.0,4.4,13.8,342.0,199.36,153.98
2018,4,20,9,15,113.0,273.5,4.5,14.1,347.0,219.07,170.27
2018,4,20,9,30,91.0,288.0,4.6,14.4,352.0,240.99,188.81
2018,4,20,9,45,164.5,316.5,4.65,14.75,440.5,289.73,225.8
2018,4,20,10,0,238.0,345.0,4.7,15.1,529.0,349.06,271.89
2018,4,20,10,15,298.5,357.0,4.7,15.7,598.5,405.29,315.77
2018,4,20,10,30,359.0,369.0,4.7,16.3,668.0,468.27,364.67
2018,4,20,10,45,319.0,385.5,4.7,16.95,658.0,485.72,378.24
2018,4,20,11,0,279.0,402.0,4.7,17.6,648.0,498.64,387.7
2018,4,20,11,15,301.0,417.0,4.65,18.25,688.5,546.59,423.32
2018,4,20,11,30,323.0,432.0,4.6,18.9,729.0,596.39,459.51
2018,4,20,11,45,387.5,411.5,4.5,19.55,772.5,649.77,498.59
2018,4,20,12,0,452.0,391.0,4.4,20.2,816.0,712.06,543.29
2018,4,20,12,15,627.5,290.5,4.4,20.55,883.5,795.02,606.12
2018,4,20,12,30,803.0,190.0,4.4,20.9,951.0,877.57,666.72
2018,4,20,12,45,803.5,189.5,4.35,21.2,948.0,906.39,685.19
2018,4,20,13,0,804.0,189.0,4.3,21.5,945.0,932.09,701.8
2018,4,20,13,15,551.0,306.0,4.35,21.65,821.0,834.6,630.43
2018,4,20,13,30,298.0,423.0,4.4,21.8,697.0,706.91,534.47
2018,4,20,13,45,194.0,418.0,4.4,21.95,595.0,594.77,452.57
2018,4,20,14,0,90.0,413.0,4.4,22.1,493.0,476.37,363.61
2018,4,20,14,15,61.5,372.5,4.4,22.15,426.5,411.48,315.47
2018,4,20,14,30,33.0,332.0,4.4,22.2,360.0,345.42,265.43
2018,4,20,14,45,25.5,295.5,4.35,22.2,316.5,303.42,233.85
2018,4,20,15,0,18.0,259.0,4.3,22.2,273.0,244.85,189.07
2018,4,20,15,15,55.0,265.0,4.3,22.1,304.5,304.73,237.47
2018,4,20,15,30,92.0,271.0,4.3,22.0,336.0,347.94,272.58
2018,4,20,15,45,223.0,255.0,4.25,21.95,397.0,491.66,386.51
2018,4,20,16,0,354.0,239.0,4.2,21.9,458.0,590.05,464.08
2018,4,20,16,15,361.5,217.5,4.15,21.65,424.0,565.35,447.29
2018,4,20,16,30,369.0,196.0,4.1,21.4,390.0,538.47,429.22
2018,4,20,16,45,390.5,169.0,4.05,21.1,354.0,532.28,426.72
2018,4,20,17,0,412.0,142.0,4.0,20.8,318.0,504.39,407.57
2018,4,20,17,15,316.0,129.0,4.0,20.8,252.5,386.49,315.05
2018,4,20,17,30,220.0,116.0,4.0,20.8,187.0,293.87,239.93
2018,4,20,17,45,114.0,94.5,3.5,19.8,131.0,179.93,145.96
2018,4,20,18,0,8.0,73.0,3.0,18.8,75.0,72.24,54.92
2018,4,20,18,15,19.0,51.5,2.85,18.2,54.0,62.92,46.72
2018,4,20,18,30,30.0,30.0,2.7,17.6,33.0,51.79,35.63
2018,4,20,18,45,27.0,18.5,2.6,17.05,20.0,34.72,0.0
2018,4,20,19,0,24.0,7.0,2.5,16.5,7.0,14.79,0.0
2018,4,20,19,15,12.0,3.5,2.65,16.25,3.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,5,45,0.0,0.5,2.45,13.7,0.5,0.0,0.0
2018,4,21,6,0,0.0,1.0,2.5,13.8,1.0,0.85,0.0
2018,4,21,6,15,0.0,3.0,2.6,14.05,3.0,2.46,0.0
2018,4,21,6,30,0.0,5.0,2.7,14.3,5.0,4.1,0.0
2018,4,21,6,45,0.0,6.5,2.8,14.5,6.5,5.33,0.0
2018,4,21,7,0,0.0,8.0,2.9,14.7,8.0,6.57,0.21
2018,4,21,7,15,0.0,13.5,2.9,15.1,13.5,11.1,4.3
2018,4,21,7,30,0.0,19.0,2.9,15.5,19.0,15.65,8.36
2018,4,21,7,45,0.0,27.0,2.95,15.85,27.0,22.27,14.22
2018,4,21,8,0,0.0,35.0,3.0,16.2,35.0,28.92,20.01
2018,4,21,8,15,0.0,34.0,3.0,16.65,34.0,28.11,19.16
2018,4,21,8,30,0.0,33.0,3.0,17.1,33.0,27.3,18.33
2018,4,21,8,45,0.0,39.0,3.0,17.6,39.0,32.3,21.38
2018,4,21,9,0,0.0,45.0,3.0,18.1,45.0,37.32,25.4
2018,4,21,9,15,0.0,54.5,3.1,18.6,54.5,45.27,31.8
2018,4,21,9,30,0.0,64.0,3.2,19.1,64.0,53.23,38.15
2018,4,21,9,45,0.5,84.0,3.3,19.6,84.5,70.17,51.71
2018,4,21,10,0,1.0,104.0,3.4,20.1,105.0,86.94,65.0
2018,4,21,10,15,0.5,101.5,3.5,20.6,102.0,84.8,63.01
2018,4,21,10,30,0.0,99.0,3.6,21.1,99.0,82.58,61.0
2018,4,21,10,45,2.0,123.5,3.7,21.55,125.5,103.95,77.82
2018,4,21,11,0,4.0,148.0,3.8,22.0,152.0,125.64,94.73
2018,4,21,11,15,3.0,137.0,3.9,22.45,140.0,116.32,87.11
2018,4,21,11,30,2.0,126.0,4.0,22.9,128.0,106.79,79.39
2018,4,21,11,45,1.5,114.0,4.05,23.3,115.5,96.61,71.21
2018,4,21,12,0,1.0,102.0,4.1,23.7,103.0,86.32,62.96
2018,4,21,12,15,2.5,123.5,4.1,24.0,126.0,105.8,78.23
2018,4,21,12,30,4.0,145.0,4.1,24.3,149.0,125.53,93.56
2018,4,21,12,45,4.5,147.5,4.1,24.6,152.0,128.39,95.69
2018,4,21,13,0,5.0,150.0,4.1,24.9,155.0,131.26,97.85
2018,4,21,13,15,4.5,149.0,4.1,25.1,153.5,130.17,96.96
2018,4,21,13,30,4.0,148.0,4.1,25.3,152.0,129.0,96.03
2018,4,21,13,45,3.5,146.0,4.05,25.5,149.5,126.92,94.39
2018,4,21,14,0,3.0,144.0,4.0,25.7,147.0,124.78,92.73
2018,4,21,14,15,3.0,138.5,3.9,25.85,141.5,120.05,89.11
2018,4,21,14,30,3.0,133.0,3.8,26.0,136.0,115.29,85.48
2018,4,21,14,45,1.5,115.5,3.7,26.2,117.0,98.59,72.44
2018,4,21,15,0,0.0,98.0,3.6,26.4,98.0,81.94,59.39
2018,4,21,15,15,0.0,88.0,3.45,26.4,88.0,73.36,52.77
2018,4,21,15,30,0.0,78.0,3.3,26.4,78.0,64.94,46.24
2018,4,21,15,45,21.0,114.0,3.1,26.4,127.0,122.46,92.81
2018,4,21,16,0,42.0,150.0,2.9,26.4,176.0,176.7,136.29
2018,4,21,16,15,338.5,137.0,2.65,26.2,318.0,472.16,370.55
2018,4,21,16,30,635.0,124.0,2.4,26.0,460.0,708.86,544.95
2018,4,21,16,45,640.5,110.0,2.15,25.8,416.5,675.51,520.31
2018,4,21,17,0,646.0,96.0,1.9,25.6,373.0,639.1,495.23
2018,4,21,17,15,600.5,89.0,1.9,25.6,318.0,570.83,446.8
2018,4,21,17,30,555.0,82.0,1.9,25.6,263.0,504.29,397.44
2018,4,21,17,45,487.5,73.5,1.35,24.3,209.5,424.24,335.55
2018,4,21,18,0,420.0,65.0,0.8,23.0,156.0,348.94,274.82
2018,4,21,18,15,322.0,52.5,0.8,22.35,110.0,257.13,200.22
2018,4,21,18,30,224.0,40.0,0.8,21.7,64.0,180.26,133.41
2018,4,21,18,45,126.5,23.5,0.8,21.0,35.5,96.88,4.63
2018,4,21,19,0,29.0,7.0,0.8,20.3,7.0,16.57,0.0
2018,4,21,19,15,14.5,3.5,0.75,20.05,3.5,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,22,5,45,24.0,4.5,4.55,10.75,4.5,0.0,0.0
2018,4,22,6,0,48.0,9.0,4.6,10.8,9.0,7.68,0.0
2018,4,22,6,15,174.0,24.0,4.75,11.15,40.5,18.72,0.0
2018,4,22,6,30,300.0,39.0,4.9,11.5,72.0,32.38,21.98
2018,4,22,6,45,241.5,47.0,5.05,11.85,83.5,35.66,26.0
2018,4,22,7,0,183.0,55.0,5.2,12.2,95.0,42.61,32.62
2018,4,22,7,15,91.5,73.5,5.25,12.8,93.5,57.43,46.01
2018,4,22,7,30,0.0,92.0,5.3,13.4,92.0,73.79,60.5
2018,4,22,7,45,33.0,129.5,5.4,13.95,143.5,98.03,81.67
2018,4,22,8,0,66.0,167.0,5.5,14.5,195.0,122.71,102.84
2018,4,22,8,15,167.0,190.0,5.5,15.1,275.0,133.46,111.54
2018,4,22,8,30,268.0,213.0,5.5,15.7,355.0,140.79,117.16
2018,4,22,8,45,548.0,157.5,5.5,16.3,486.0,133.68,89.38
2018,4,22,9,0,828.0,102.0,5.5,16.9,617.0,176.44,104.03
2018,4,22,9,15,857.0,101.0,5.45,17.5,670.5,243.64,156.79
2018,4,22,9,30,886.0,100.0,5.4,18.1,724.0,306.52,210.68
2018,4,22,9,45,899.5,101.0,5.3,18.7,768.0,368.32,265.48
2018,4,22,10,0,913.0,102.0,5.2,19.3,812.0,430.39,319.84
2018,4,22,10,15,922.0,103.5,5.1,19.85,849.0,490.88,371.66
2018,4,22,10,30,931.0,105.0,5.0,20.4,886.0,550.6,421.11
2018,4,22,10,45,937.0,105.5,4.9,20.9,914.5,606.85,466.31
2018,4,22,11,0,943.0,106.0,4.8,21.4,943.0,661.48,508.67
2018,4,22,11,15,948.0,106.5,4.75,21.85,964.5,713.62,548.05
2018,4,22,11,30,953.0,107.0,4.7,22.3,986.0,763.6,584.66
2018,4,22,11,45,956.5,106.5,4.6,22.8,999.5,809.25,615.96
2018,4,22,12,0,960.0,106.0,4.5,23.3,1013.0,852.21,643.57
2018,4,22,12,15,960.0,107.0,4.45,23.6,1017.0,890.73,668.57
2018,4,22,12,30,960.0,108.0,4.4,23.9,1021.0,926.01,691.41
2018,4,22,12,45,958.5,108.0,4.35,24.25,1016.5,955.68,710.11
2018,4,22,13,0,957.0,108.0,4.3,24.6,1012.0,981.7,726.31
2018,4,22,13,15,953.0,108.0,4.3,24.85,998.0,1001.62,739.01
2018,4,22,13,30,949.0,108.0,4.3,25.1,984.0,1017.55,749.18
2018,4,22,13,45,944.0,107.5,4.3,25.3,962.0,1027.98,755.98
2018,4,22,14,0,939.0,107.0,4.3,25.5,940.0,1034.29,760.23
2018,4,22,14,15,933.0,105.5,4.25,25.6,910.5,1034.48,760.62
2018,4,22,14,30,927.0,104.0,4.2,25.7,881.0,1030.55,758.49
2018,4,22,14,45,866.0,125.0,4.2,25.8,826.5,992.38,734.12
2018,4,22,15,0,805.0,146.0,4.2,25.9,772.0,964.25,716.63
2018,4,22,15,15,778.0,146.5,4.15,25.8,724.0,931.7,696.36
2018,4,22,15,30,751.0,147.0,4.1,25.7,676.0,903.15,678.79
2018,4,22,15,45,768.5,130.0,4.05,25.65,639.0,881.13,665.53
2018,4,22,16,0,786.0,113.0,4.0,25.6,602.0,861.31,653.8
2018,4,22,16,15,790.5,100.5,3.85,25.25,556.0,830.46,634.66
2018,4,22,16,30,795.0,88.0,3.7,24.9,510.0,795.82,612.75
2018,4,22,16,45,732.0,91.0,3.55,24.6,446.5,721.24,561.69
2018,4,22,17,0,669.0,94.0,3.4,24.3,383.0,652.87,514.17
2018,4,22,17,15,659.5,82.0,3.4,24.3,333.0,603.98,479.79
2018,4,22,17,30,650.0,70.0,3.4,24.3,283.0,553.59,442.0
2018,4,22,17,45,588.5,63.0,2.6,22.6,227.5,475.15,381.1
2018,4,22,18,0,527.0,56.0,1.8,20.9,172.0,400.92,320.69
2018,4,22,18,15,426.5,46.5,1.8,20.3,122.5,307.87,243.32
2018,4,22,18,30,326.0,37.0,1.8,19.7,73.0,224.31,169.18
2018,4,22,18,45,193.5,23.0,1.75,19.1,41.0,123.43,20.25
2018,4,22,19,0,61.0,9.0,1.7,18.5,9.0,29.85,0.0
2018,4,22,19,15,30.5,4.5,1.8,18.25,4.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,23,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,23,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,5,45,32.0,4.5,1.35,11.25,5.0,0.0,0.0
2018,4,23,6,0,64.0,9.0,1.4,11.6,10.0,7.68,0.0
2018,4,23,6,15,97.0,22.5,1.75,12.5,30.5,17.71,0.39
2018,4,23,6,30,130.0,36.0,2.1,13.4,51.0,28.13,18.37
2018,4,23,6,45,208.0,54.5,2.45,14.35,94.0,40.97,30.46
2018,4,23,7,0,286.0,73.0,2.8,15.3,137.0,54.12,42.42
2018,4,23,7,15,469.5,72.0,2.9,16.3,211.5,55.17,43.38
2018,4,23,7,30,653.0,71.0,3.0,17.3,286.0,54.33,42.46
2018,4,23,7,45,695.0,76.0,3.1,18.3,343.5,57.09,44.6
2018,4,23,8,0,737.0,81.0,3.2,19.3,401.0,65.23,51.31
2018,4,23,8,15,767.5,85.0,3.25,20.05,457.5,67.21,52.65
2018,4,23,8,30,798.0,89.0,3.3,20.8,514.0,69.11,53.91
2018,4,23,8,45,819.5,92.0,3.35,21.5,567.0,112.53,62.53
2018,4,23,9,0,841.0,95.0,3.4,22.2,620.0,173.15,98.44
2018,4,23,9,15,857.0,98.0,3.4,22.75,669.0,241.59,151.39
2018,4,23,9,30,873.0,101.0,3.4,23.3,718.0,303.86,203.74
2018,4,23,9,45,886.5,103.0,3.35,23.85,762.5,365.51,256.7
2018,4,23,10,0,900.0,105.0,3.3,24.4,807.0,427.47,309.17
2018,4,23,10,15,909.5,106.5,3.25,24.85,844.0,487.34,358.84
2018,4,23,10,30,919.0,108.0,3.2,25.3,881.0,546.53,406.29
2018,4,23,10,45,926.5,108.5,3.15,25.8,910.5,602.88,449.92
2018,4,23,11,0,934.0,109.0,3.1,26.3,940.0,657.8,490.95
2018,4,23,11,15,939.5,109.5,3.1,26.65,962.0,709.74,529.0
2018,4,23,11,30,945.0,110.0,3.1,27.0,984.0,759.6,564.5
2018,4,23,11,45,950.0,109.5,3.05,27.4,998.5,805.96,595.63
2018,4,23,12,0,955.0,109.0,3.0,27.8,1013.0,849.77,623.22
2018,4,23,12,15,956.5,109.0,3.0,28.1,1017.5,888.42,647.61
2018,4,23,12,30,958.0,109.0,3.0,28.4,1022.0,923.92,669.78
