Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,45,957.5,108.5,2.95,28.65,1017.5,953.89,687.99
2018,4,23,13,0,957.0,108.0,2.9,28.9,1013.0,980.27,703.83
2018,4,23,13,15,954.0,107.0,2.9,29.05,999.0,1000.1,716.17
2018,4,23,13,30,951.0,106.0,2.9,29.2,985.0,1015.94,726.1
2018,4,23,13,45,947.0,105.0,2.85,29.35,963.5,1026.77,732.54
2018,4,23,14,0,943.0,104.0,2.8,29.5,942.0,1033.47,736.51
2018,4,23,14,15,935.5,103.5,2.75,29.55,912.5,1033.15,736.52
2018,4,23,14,30,928.0,103.0,2.7,29.6,883.0,1028.73,734.15
2018,4,23,14,45,918.5,102.0,2.65,29.6,846.0,1017.8,728.0
2018,4,23,15,0,909.0,101.0,2.6,29.6,809.0,1002.99,719.57
2018,4,23,15,15,896.0,98.5,2.55,29.5,764.5,979.41,705.97
2018,4,23,15,30,883.0,96.0,2.5,29.4,720.0,952.32,690.23
2018,4,23,15,45,867.0,93.5,2.45,29.3,671.0,919.17,670.55
2018,4,23,16,0,851.0,91.0,2.4,29.2,622.0,883.11,648.91
2018,4,23,16,15,830.0,88.0,2.25,28.9,568.5,848.43,627.74
2018,4,23,16,30,809.0,85.0,2.1,28.6,515.0,802.24,598.59
2018,4,23,16,45,780.5,81.0,1.9,28.3,459.0,747.03,562.49
2018,4,23,17,0,752.0,77.0,1.7,28.0,403.0,690.94,525.14
2018,4,23,17,15,711.0,72.5,1.7,28.0,345.5,624.68,480.37
2018,4,23,17,30,670.0,68.0,1.7,28.0,288.0,563.18,436.63
2018,4,23,17,45,608.0,61.5,1.25,26.25,232.0,484.27,377.76
2018,4,23,18,0,546.0,55.0,0.8,24.5,176.0,409.59,319.14
2018,4,23,18,15,445.5,45.5,0.9,23.6,125.5,315.84,244.48
2018,4,23,18,30,345.0,36.0,1.0,22.7,75.0,231.8,172.46
2018,4,23,18,45,205.0,22.5,1.05,21.85,42.5,128.35,31.61
2018,4,23,19,0,65.0,9.0,1.1,21.0,10.0,31.18,0.0
2018,4,23,19,15,32.5,4.5,1.15,20.55,5.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,4,24,5,45,30.0,5.0,0.55,14.85,5.5,0.0,0.0
2018,4,24,6,0,60.0,10.0,0.5,15.0,11.0,8.54,0.0
2018,4,24,6,15,190.0,25.0,0.55,15.6,44.0,19.5,3.17
2018,4,24,6,30,320.0,40.0,0.6,16.2,77.0,33.07,22.47
2018,4,24,6,45,417.5,50.0,0.7,16.8,126.5,40.33,29.67
2018,4,24,7,0,515.0,60.0,0.8,17.4,176.0,47.52,36.32
2018,4,24,7,15,576.5,67.5,0.85,18.45,231.5,52.35,40.56
2018,4,24,7,30,638.0,75.0,0.9,19.5,287.0,57.1,44.5
2018,4,24,7,45,680.0,80.5,0.95,20.55,344.0,60.08,46.76
2018,4,24,8,0,722.0,86.0,1.0,21.6,401.0,62.98,48.86
2018,4,24,8,15,751.0,90.0,1.15,22.65,456.5,70.57,54.91
2018,4,24,8,30,780.0,94.0,1.3,23.7,512.0,72.28,55.89
2018,4,24,8,45,794.0,100.0,1.45,24.75,562.5,116.7,65.52
2018,4,24,9,0,808.0,106.0,1.6,25.8,613.0,176.87,100.9
2018,4,24,9,15,827.5,108.5,1.65,26.3,662.5,236.92,146.06
2018,4,24,9,30,847.0,111.0,1.7,26.8,712.0,298.74,196.61
2018,4,24,9,45,864.0,111.5,1.7,27.35,756.5,364.32,250.75
2018,4,24,10,0,881.0,112.0,1.7,27.9,801.0,425.17,300.61
2018,4,24,10,15,889.0,114.0,1.7,28.3,836.5,483.64,347.67
2018,4,24,10,30,897.0,116.0,1.7,28.7,872.0,541.28,392.48
2018,4,24,10,45,903.0,117.5,1.7,29.1,900.5,596.38,433.87
2018,4,24,11,0,909.0,119.0,1.7,29.5,929.0,649.97,472.72
2018,4,24,11,15,912.0,121.0,1.75,29.8,950.0,700.26,508.56
2018,4,24,11,30,915.0,123.0,1.8,30.1,971.0,748.34,541.93
2018,4,24,11,45,888.5,143.5,1.85,30.4,976.0,787.04,567.73
2018,4,24,12,0,862.0,164.0,1.9,30.7,981.0,830.69,595.75
2018,4,24,12,15,699.0,270.0,1.95,30.9,934.5,831.71,592.98
2018,4,24,12,30,536.0,376.0,2.0,31.1,888.0,816.07,579.24
2018,4,24,12,45,579.0,349.0,2.05,31.3,899.5,854.15,605.42
2018,4,24,13,0,622.0,322.0,2.1,31.5,911.0,889.36,629.19
2018,4,24,13,15,560.5,351.5,2.15,31.6,877.0,881.02,622.72
2018,4,24,13,30,499.0,381.0,2.2,31.7,843.0,866.37,612.57
2018,4,24,13,45,488.5,370.0,2.3,31.8,814.0,859.05,609.22
2018,4,24,14,0,478.0,359.0,2.4,31.9,785.0,848.58,603.78
2018,4,24,14,15,471.5,346.0,2.4,31.9,754.5,837.11,597.37
2018,4,24,14,30,465.0,333.0,2.4,31.9,724.0,822.78,589.15
2018,4,24,14,45,481.5,309.0,2.45,31.9,699.0,817.27,587.78
2018,4,24,15,0,498.0,285.0,2.5,31.9,674.0,808.51,584.29
2018,4,24,15,15,615.0,220.5,2.55,31.7,674.0,857.07,621.61
2018,4,24,15,30,732.0,156.0,2.6,31.5,674.0,891.87,647.09
2018,4,24,15,45,754.5,136.0,2.6,31.35,638.0,877.24,639.31
2018,4,24,16,0,777.0,116.0,2.6,31.2,602.0,853.03,625.67
2018,4,24,16,15,707.5,122.5,2.6,30.85,535.5,784.67,582.71
2018,4,24,16,30,638.0,129.0,2.6,30.5,469.0,712.32,536.19
2018,4,24,16,45,575.5,127.5,2.55,30.15,409.0,638.07,486.37
2018,4,24,17,0,513.0,126.0,2.5,29.8,349.0,558.53,430.57
2018,4,24,17,15,446.5,116.5,2.5,29.8,291.0,478.93,372.47
2018,4,24,17,30,380.0,107.0,2.5,29.8,233.0,403.64,315.72
2018,4,24,17,45,293.0,93.0,1.95,27.8,179.0,315.17,248.14
2018,4,24,18,0,206.0,79.0,1.4,25.8,125.0,222.0,174.56
2018,4,24,18,15,202.5,59.0,1.4,24.9,93.5,187.76,145.65
2018,4,24,18,30,199.0,39.0,1.4,24.0,62.0,164.11,121.87
2018,4,24,18,45,112.0,23.5,1.45,23.05,35.0,90.94,27.36
2018,4,24,19,0,25.0,8.0,1.5,22.1,8.0,15.82,0.0
2018,4,24,19,15,12.5,4.0,1.55,21.9,4.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.25,20.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.3,19.35,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,25,5,45,32.0,5.0,0.9,15.05,5.5,0.0,0.0
2018,4,25,6,0,64.0,10.0,0.9,15.3,11.0,8.54,0.0
2018,4,25,6,15,194.0,25.0,1.15,16.05,45.0,19.49,4.83
2018,4,25,6,30,324.0,40.0,1.4,16.8,79.0,32.95,22.38
2018,4,25,6,45,419.0,50.5,1.65,17.55,129.0,40.65,29.85
2018,4,25,7,0,514.0,61.0,1.9,18.3,179.0,48.23,36.8
2018,4,25,7,15,575.0,68.0,2.05,19.35,234.0,52.64,40.63
2018,4,25,7,30,636.0,75.0,2.2,20.4,289.0,56.99,44.22
2018,4,25,7,45,677.5,81.0,2.4,21.4,346.0,60.32,46.79
2018,4,25,8,0,719.0,87.0,2.6,22.4,403.0,63.54,49.18
2018,4,25,8,15,747.0,91.5,2.7,23.3,458.0,71.53,55.59
2018,4,25,8,30,775.0,96.0,2.8,24.2,513.0,73.53,56.84
2018,4,25,8,45,795.5,100.0,2.85,25.1,565.5,116.89,65.55
2018,4,25,9,0,816.0,104.0,2.9,26.0,618.0,176.48,100.43
2018,4,25,9,15,829.5,108.0,2.85,26.6,665.0,236.87,146.32
2018,4,25,9,30,843.0,112.0,2.8,27.2,712.0,298.29,196.99
2018,4,25,9,45,834.0,124.5,2.75,27.75,748.0,359.75,249.1
2018,4,25,10,0,825.0,137.0,2.7,28.3,784.0,419.19,298.57
2018,4,25,10,15,778.0,165.0,2.65,28.65,797.5,471.72,341.89
2018,4,25,10,30,731.0,193.0,2.6,29.0,811.0,516.0,377.21
2018,4,25,10,45,684.0,226.0,2.6,29.4,819.5,560.8,411.06
2018,4,25,11,0,637.0,259.0,2.6,29.8,828.0,599.58,439.13
2018,4,25,11,15,631.5,266.0,2.6,29.95,841.0,639.28,467.75
2018,4,25,11,30,626.0,273.0,2.6,30.1,854.0,676.98,494.25
2018,4,25,11,45,502.0,323.5,2.6,30.25,793.5,662.27,482.64
2018,4,25,12,0,378.0,374.0,2.6,30.4,733.0,635.32,462.28
2018,4,25,12,15,270.0,410.5,2.6,30.25,667.5,593.96,432.5
2018,4,25,12,30,162.0,447.0,2.6,30.1,602.0,542.13,394.77
2018,4,25,12,45,179.5,448.5,2.6,29.9,619.5,570.0,415.31
2018,4,25,13,0,197.0,450.0,2.6,29.7,637.0,597.96,435.43
2018,4,25,13,15,125.5,432.5,2.65,29.3,551.0,525.06,384.16
2018,4,25,13,30,54.0,415.0,2.7,28.9,465.0,432.01,317.8
2018,4,25,13,45,32.0,307.5,2.7,28.45,337.0,311.34,231.44
2018,4,25,14,0,10.0,200.0,2.7,28.0,209.0,180.48,134.16
2018,4,25,14,15,5.0,134.5,2.8,27.5,139.0,118.49,87.21
2018,4,25,14,30,0.0,69.0,2.9,27.0,69.0,57.61,39.89
2018,4,25,14,45,0.0,63.0,3.05,26.55,63.0,52.54,36.08
2018,4,25,15,0,0.0,57.0,3.2,26.1,57.0,47.48,32.22
2018,4,25,15,15,0.0,51.0,3.35,25.5,51.0,42.43,28.36
2018,4,25,15,30,0.0,45.0,3.5,24.9,45.0,37.39,24.48
2018,4,25,15,45,0.0,40.0,3.7,24.35,40.0,33.2,21.24
2018,4,25,16,0,0.0,35.0,3.9,23.8,35.0,29.01,17.98
2018,4,25,16,15,0.0,30.0,4.0,23.15,30.0,24.83,14.7
2018,4,25,16,30,0.0,25.0,4.1,22.5,25.0,20.67,11.39
2018,4,25,16,45,0.0,21.5,4.2,21.9,21.5,17.75,9.08
2018,4,25,17,0,0.0,18.0,4.3,21.3,18.0,14.85,6.74
2018,4,25,17,15,0.0,15.5,4.3,21.3,15.5,12.77,5.04
2018,4,25,17,30,0.0,13.0,4.3,21.3,13.0,10.7,3.32
2018,4,25,17,45,0.0,12.5,4.45,20.05,12.5,10.28,3.01
2018,4,25,18,0,0.0,12.0,4.6,18.8,12.0,9.86,2.66
2018,4,25,18,15,0.0,10.0,4.65,18.25,10.0,8.21,1.2
2018,4,25,18,30,0.0,8.0,4.7,17.7,8.0,6.56,0.0
2018,4,25,18,45,0.0,5.0,4.7,17.2,5.0,4.1,0.0
2018,4,25,19,0,0.0,2.0,4.7,16.7,2.0,1.71,0.0
2018,4,25,19,15,0.0,1.0,4.75,16.3,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,26,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,26,5,45,30.0,6.0,1.7,9.6,6.5,0.0,0.0
2018,4,26,6,0,60.0,12.0,1.9,9.8,13.0,10.24,0.0
2018,4,26,6,15,183.5,28.0,2.0,10.5,47.5,21.76,7.77
2018,4,26,6,30,307.0,44.0,2.1,11.2,82.0,33.98,23.93
2018,4,26,6,45,408.0,55.5,2.2,11.9,133.5,44.8,34.3
2018,4,26,7,0,509.0,67.0,2.3,12.6,185.0,53.08,42.02
2018,4,26,7,15,574.5,74.5,2.25,13.5,242.0,57.68,46.14
2018,4,26,7,30,640.0,82.0,2.2,14.4,299.0,62.25,50.0
2018,4,26,7,45,685.0,87.5,2.2,15.3,357.5,65.03,52.13
2018,4,26,8,0,730.0,93.0,2.2,16.2,416.0,67.76,54.14
2018,4,26,8,15,763.0,97.0,2.2,16.85,474.0,75.76,60.73
2018,4,26,8,30,796.0,101.0,2.2,17.5,532.0,77.34,61.69
2018,4,26,8,45,820.5,104.5,2.25,18.2,587.0,121.8,70.56
2018,4,26,9,0,845.0,108.0,2.3,18.9,642.0,183.1,107.24
2018,4,26,9,15,862.5,110.5,2.15,19.45,692.0,244.97,155.14
2018,4,26,9,30,880.0,113.0,2.0,20.0,742.0,313.75,212.5
2018,4,26,9,45,894.0,114.5,1.9,20.6,786.0,375.52,265.24
2018,4,26,10,0,908.0,116.0,1.8,21.2,830.0,437.62,317.3
2018,4,26,10,15,918.0,117.5,1.6,21.65,867.5,498.02,366.25
2018,4,26,10,30,928.0,119.0,1.4,22.1,905.0,557.75,412.46
2018,4,26,10,45,935.0,120.5,1.25,22.6,935.0,614.91,454.78
2018,4,26,11,0,942.0,122.0,1.1,23.1,965.0,670.58,493.93
2018,4,26,11,15,947.0,122.5,1.0,23.5,987.0,722.44,529.31
2018,4,26,11,30,952.0,123.0,0.9,23.9,1009.0,772.15,561.73
2018,4,26,11,45,955.5,123.0,0.8,24.3,1022.0,818.0,590.07
2018,4,26,12,0,959.0,123.0,0.7,24.7,1035.0,861.19,614.18
2018,4,26,12,15,960.5,122.5,0.7,25.0,1039.5,899.5,636.73
2018,4,26,12,30,962.0,122.0,0.7,25.3,1044.0,934.68,657.17
2018,4,26,12,45,960.5,121.5,0.65,25.6,1038.5,963.93,672.83
2018,4,26,13,0,959.0,121.0,0.6,25.9,1033.0,989.54,686.19
2018,4,26,13,15,956.0,120.0,0.6,26.1,1018.5,1009.51,697.53
2018,4,26,13,30,953.0,119.0,0.6,26.3,1004.0,1025.51,706.64
2018,4,26,13,45,947.0,118.0,0.6,26.5,981.0,1034.57,711.78
2018,4,26,14,0,941.0,117.0,0.6,26.7,958.0,1039.46,714.69
2018,4,26,14,15,932.5,115.5,0.6,26.75,926.5,1037.27,714.03
2018,4,26,14,30,924.0,114.0,0.6,26.8,895.0,1030.95,711.19
2018,4,26,14,45,912.0,113.5,0.55,26.85,856.5,1018.25,703.58
2018,4,26,15,0,900.0,113.0,0.5,26.9,818.0,1001.73,693.93
2018,4,26,15,15,884.0,111.5,0.6,26.8,772.5,976.67,683.05
2018,4,26,15,30,868.0,110.0,0.7,26.7,727.0,948.26,670.01
2018,4,26,15,45,845.0,109.5,0.75,26.6,676.0,921.82,657.0
2018,4,26,16,0,822.0,109.0,0.8,26.5,625.0,882.0,635.31
2018,4,26,16,15,669.0,137.5,0.95,26.2,534.0,765.01,564.59
2018,4,26,16,30,516.0,166.0,1.1,25.9,443.0,639.54,482.97
2018,4,26,16,45,595.5,130.5,1.25,25.55,417.0,654.46,499.54
2018,4,26,17,0,675.0,95.0,1.4,25.2,391.0,652.31,501.93
2018,4,26,17,15,636.0,88.5,1.4,25.2,336.5,588.62,457.29
2018,4,26,17,30,597.0,82.0,1.4,25.2,282.0,526.04,411.65
2018,4,26,17,45,542.5,72.0,1.2,23.4,227.5,451.3,356.51
2018,4,26,18,0,488.0,62.0,1.0,21.6,173.0,380.22,301.27
2018,4,26,18,15,379.0,51.5,1.1,20.6,123.0,284.16,223.64
2018,4,26,18,30,270.0,41.0,1.2,19.6,73.0,198.5,150.74
2018,4,26,18,45,164.0,25.5,1.25,18.65,42.0,115.42,49.9
2018,4,26,19,0,58.0,10.0,1.3,17.7,11.0,29.19,0.0
2018,4,26,19,15,29.0,5.0,1.35,17.35,5.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,27,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,27,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,27,5,45,3.5,2.0,1.25,12.4,2.0,0.0,0.0
2018,4,27,6,0,7.0,4.0,1.3,12.7,4.0,3.41,0.0
2018,4,27,6,15,9.0,9.5,1.6,13.4,10.0,8.03,0.0
2018,4,27,6,30,11.0,15.0,1.9,14.1,16.0,12.7,5.34
2018,4,27,6,45,11.0,20.0,2.15,14.85,22.0,16.95,9.37
2018,4,27,7,0,11.0,25.0,2.4,15.6,28.0,21.22,13.28
2018,4,27,7,15,51.5,69.0,2.4,16.65,86.0,54.16,42.47
2018,4,27,7,30,92.0,113.0,2.4,17.7,144.0,84.34,68.64
2018,4,27,7,45,140.0,142.0,2.4,18.75,199.5,103.64,84.81
2018,4,27,8,0,188.0,171.0,2.4,19.8,255.0,122.28,100.03
2018,4,27,8,15,413.5,153.5,2.4,20.5,369.0,101.89,82.06
2018,4,27,8,30,639.0,136.0,2.4,21.2,483.0,91.15,72.46
2018,4,27,8,45,657.0,144.5,2.45,21.9,532.0,131.5,81.96
2018,4,27,9,0,675.0,153.0,2.5,22.6,581.0,185.94,115.03
2018,4,27,9,15,423.0,238.0,2.45,23.05,513.5,242.62,169.15
2018,4,27,9,30,171.0,323.0,2.4,23.5,446.0,277.91,206.52
2018,4,27,9,45,355.0,290.0,2.3,23.9,564.0,325.39,238.26
2018,4,27,10,0,539.0,257.0,2.2,24.3,682.0,395.48,289.31
2018,4,27,10,15,693.0,203.0,2.1,24.65,775.0,459.35,337.64
2018,4,27,10,30,847.0,149.0,2.0,25.0,868.0,539.63,398.03
2018,4,27,10,45,871.5,142.0,1.95,25.35,903.5,595.49,440.37
2018,4,27,11,0,896.0,135.0,1.9,25.7,939.0,652.12,481.97
2018,4,27,11,15,755.0,227.0,1.85,26.0,915.0,686.65,504.68
2018,4,27,11,30,614.0,319.0,1.8,26.3,891.0,702.23,513.13
2018,4,27,11,45,541.5,364.0,1.75,26.55,873.5,722.46,525.23
2018,4,27,12,0,469.0,409.0,1.7,26.8,856.0,732.67,530.03
2018,4,27,12,15,442.0,417.0,1.7,26.95,839.5,743.55,536.83
2018,4,27,12,30,415.0,425.0,1.7,27.1,823.0,751.03,541.23
2018,4,27,12,45,399.0,426.0,1.7,27.3,807.5,751.4,541.22
2018,4,27,13,0,383.0,427.0,1.7,27.5,792.0,755.35,543.49
2018,4,27,13,15,395.5,417.5,1.7,27.5,790.0,773.17,556.01
2018,4,27,13,30,408.0,408.0,1.7,27.5,788.0,789.18,567.24
2018,4,27,13,45,435.0,387.5,1.7,27.55,784.0,819.95,588.24
2018,4,27,14,0,462.0,367.0,1.7,27.6,780.0,836.59,600.17
2018,4,27,14,15,463.0,351.5,1.7,27.55,754.5,830.04,596.96
2018,4,27,14,30,464.0,336.0,1.7,27.5,729.0,820.65,592.22
2018,4,27,14,45,423.0,335.5,1.65,27.45,682.0,782.39,567.03
2018,4,27,15,0,382.0,335.0,1.6,27.4,635.0,725.85,530.03
2018,4,27,15,15,376.5,316.5,1.55,27.25,598.5,700.05,514.41
2018,4,27,15,30,371.0,298.0,1.5,27.1,562.0,672.35,497.12
2018,4,27,15,45,376.0,274.5,1.45,26.95,526.5,647.06,481.7
2018,4,27,16,0,381.0,251.0,1.4,26.8,491.0,619.55,464.59
2018,4,27,16,15,348.5,234.0,1.3,26.55,439.0,564.7,427.05
2018,4,27,16,30,316.0,217.0,1.2,26.3,387.0,510.25,389.31
2018,4,27,16,45,297.5,194.0,1.1,26.05,340.5,460.9,354.89
2018,4,27,17,0,279.0,171.0,1.0,25.8,294.0,411.56,319.66
2018,4,27,17,15,256.0,149.5,1.0,25.8,250.0,361.06,282.63
2018,4,27,17,30,233.0,128.0,1.0,25.8,206.0,311.55,245.25
2018,4,27,17,45,181.5,107.0,0.65,24.95,161.0,246.1,193.8
2018,4,27,18,0,130.0,86.0,0.3,24.1,116.0,174.04,135.99
2018,4,27,18,15,99.5,64.5,0.4,23.6,83.5,129.22,99.16
2018,4,27,18,30,69.0,43.0,0.5,23.1,51.0,86.76,62.98
2018,4,27,18,45,38.0,25.5,0.55,22.6,29.5,49.17,20.13
2018,4,27,19,0,7.0,8.0,0.6,22.1,8.0,9.31,0.0
2018,4,27,19,15,3.5,4.0,0.7,21.55,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,28,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,28,5,45,35.5,6.5,1.2,13.9,7.5,0.0,0.0
2018,4,28,6,0,71.0,13.0,1.2,14.2,15.0,11.1,0.0
2018,4,28,6,15,133.5,28.5,1.5,15.1,42.0,22.01,9.68
2018,4,28,6,30,196.0,44.0,1.8,16.0,69.0,33.52,23.19
2018,4,28,6,45,306.5,59.0,2.1,16.9,121.0,44.6,33.48
2018,4,28,7,0,417.0,74.0,2.4,17.8,173.0,55.5,43.28
2018,4,28,7,15,526.5,77.5,2.4,18.9,236.5,59.44,46.66
2018,4,28,7,30,636.0,81.0,2.4,20.0,300.0,61.24,47.97
2018,4,28,7,45,678.0,86.0,2.45,21.05,357.0,63.67,49.72
2018,4,28,8,0,720.0,91.0,2.5,22.1,414.0,66.06,51.36
2018,4,28,8,15,749.5,95.5,2.5,22.85,470.0,74.24,57.95
2018,4,28,8,30,779.0,100.0,2.5,23.6,526.0,76.15,59.15
2018,4,28,8,45,801.0,104.0,2.45,24.35,579.0,120.24,68.02
2018,4,28,9,0,823.0,108.0,2.4,25.1,632.0,180.15,103.2
2018,4,28,9,15,839.5,111.0,2.35,25.55,680.5,240.61,149.09
2018,4,28,9,30,856.0,114.0,2.3,26.0,729.0,302.43,200.09
2018,4,28,9,45,868.0,116.5,2.25,26.45,772.0,368.09,254.89
2018,4,28,10,0,880.0,119.0,2.2,26.9,815.0,428.4,304.91
2018,4,28,10,15,889.5,121.0,2.15,27.25,851.5,487.14,352.53
2018,4,28,10,30,899.0,123.0,2.1,27.6,888.0,545.21,398.0
2018,4,28,10,45,906.0,124.0,2.1,27.95,917.0,600.25,439.9
2018,4,28,11,0,913.0,125.0,2.1,28.3,946.0,653.84,479.35
2018,4,28,11,15,917.5,125.5,2.1,28.55,966.5,703.78,515.22
2018,4,28,11,30,922.0,126.0,2.1,28.8,987.0,751.59,548.62
2018,4,28,11,45,924.0,127.0,2.1,29.05,999.5,795.67,578.63
2018,4,28,12,0,926.0,128.0,2.1,29.3,1012.0,837.11,604.71
2018,4,28,12,15,927.0,128.0,2.15,29.45,1016.0,874.13,628.3
2018,4,28,12,30,928.0,128.0,2.2,29.6,1020.0,908.13,649.87
2018,4,28,12,45,927.5,127.5,2.2,29.75,1015.5,937.22,667.8
2018,4,28,13,0,927.0,127.0,2.2,29.9,1011.0,962.89,683.55
2018,4,28,13,15,924.5,126.0,2.2,30.0,997.5,982.65,695.76
2018,4,28,13,30,922.0,125.0,2.2,30.1,984.0,998.58,705.7
2018,4,28,13,45,918.0,123.5,2.25,30.15,962.5,1008.69,712.83
2018,4,28,14,0,914.0,122.0,2.3,30.2,941.0,1014.79,717.65
2018,4,28,14,15,905.5,121.5,2.3,30.15,911.0,1013.49,717.78
2018,4,28,14,30,897.0,121.0,2.3,30.1,881.0,1008.23,715.64
2018,4,28,14,45,886.5,120.0,2.3,30.0,844.5,996.63,709.85
2018,4,28,15,0,876.0,119.0,2.3,29.9,808.0,981.29,701.85
2018,4,28,15,15,864.0,116.5,2.3,29.75,765.0,959.35,689.9
2018,4,28,15,30,852.0,114.0,2.3,29.6,722.0,944.86,682.84
2018,4,28,15,45,835.5,110.5,2.35,29.4,673.0,910.58,663.51
2018,4,28,16,0,819.0,107.0,2.4,29.2,624.0,873.45,642.22
2018,4,28,16,15,796.5,103.5,2.4,28.85,571.0,828.54,615.4
2018,4,28,16,30,774.0,100.0,2.4,28.5,518.0,781.68,586.8
2018,4,28,16,45,743.5,95.5,2.4,28.15,462.0,729.62,553.96
2018,4,28,17,0,713.0,91.0,2.4,27.8,406.0,673.24,517.21
2018,4,28,17,15,671.0,85.0,2.4,27.8,349.0,606.66,470.94
2018,4,28,17,30,629.0,79.0,2.4,27.8,292.0,541.37,423.0
2018,4,28,17,45,567.5,71.5,1.85,25.95,236.5,463.9,364.91
2018,4,28,18,0,506.0,64.0,1.3,24.1,181.0,390.52,307.2
2018,4,28,18,15,410.5,53.0,1.3,23.15,131.0,300.39,234.46
2018,4,28,18,30,315.0,42.0,1.3,22.2,81.0,219.21,165.57
2018,4,28,18,45,191.5,27.0,1.35,21.25,47.0,128.8,65.8
2018,4,28,19,0,68.0,12.0,1.4,20.3,13.0,34.23,0.0
2018,4,28,19,15,34.0,6.0,1.45,20.0,6.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,29,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,4,29,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,29,5,45,28.0,6.0,1.35,14.5,7.0,0.0,0.0
2018,4,29,6,0,56.0,12.0,1.4,14.9,14.0,10.24,0.0
2018,4,29,6,15,162.0,29.0,1.55,15.5,48.0,22.44,10.65
2018,4,29,6,30,268.0,46.0,1.7,16.1,82.0,35.27,24.75
2018,4,29,6,45,355.0,58.5,1.85,16.7,130.0,44.47,33.43
2018,4,29,7,0,442.0,71.0,2.0,17.3,178.0,55.58,43.46
2018,4,29,7,15,461.5,85.5,2.15,18.1,222.5,63.19,50.1
2018,4,29,7,30,481.0,100.0,2.3,18.9,267.0,72.4,57.91
2018,4,29,7,45,464.5,121.5,2.45,19.7,306.0,85.36,68.74
2018,4,29,8,0,448.0,143.0,2.6,20.5,345.0,97.49,78.64
2018,4,29,8,15,433.0,171.5,2.65,21.0,387.0,113.2,91.5
2018,4,29,8,30,418.0,200.0,2.7,21.5,429.0,127.85,103.27
2018,4,29,8,45,401.5,226.5,2.8,22.05,464.0,167.34,117.79
2018,4,29,9,0,385.0,253.0,2.9,22.6,499.0,220.12,153.94
2018,4,29,9,15,389.0,273.5,3.0,22.95,538.0,264.32,187.44
2018,4,29,9,30,393.0,294.0,3.1,23.3,577.0,309.16,223.29
2018,4,29,9,45,415.5,305.0,3.25,23.65,620.0,349.53,255.77
2018,4,29,10,0,438.0,316.0,3.4,24.0,663.0,397.48,294.0
2018,4,29,10,15,579.5,266.0,3.5,24.25,747.0,456.08,338.92
2018,4,29,10,30,721.0,216.0,3.6,24.5,831.0,525.79,392.78
2018,4,29,10,45,792.5,185.0,3.65,24.8,881.5,585.71,439.29
2018,4,29,11,0,864.0,154.0,3.7,25.1,932.0,648.7,487.33
2018,4,29,11,15,768.0,216.0,3.75,25.35,919.5,684.17,512.83
2018,4,29,11,30,672.0,278.0,3.8,25.6,907.0,708.6,529.44
2018,4,29,11,45,502.5,366.0,3.85,25.9,839.5,693.15,515.96
2018,4,29,12,0,333.0,454.0,3.9,26.2,772.0,658.71,488.46
2018,4,29,12,15,299.0,466.5,3.95,26.5,753.0,662.51,490.46
2018,4,29,12,30,265.0,479.0,4.0,26.8,734.0,663.19,489.94
2018,4,29,12,45,279.0,472.0,4.05,27.05,739.5,685.55,505.85
2018,4,29,13,0,293.0,465.0,4.1,27.3,745.0,706.97,520.96
2018,4,29,13,15,348.5,437.0,4.1,27.55,765.5,745.84,549.16
2018,4,29,13,30,404.0,409.0,4.1,27.8,786.0,784.01,576.65
2018,4,29,13,45,430.0,390.0,4.1,28.05,783.0,814.87,598.03
2018,4,29,14,0,456.0,371.0,4.1,28.3,780.0,831.86,610.27
2018,4,29,14,15,464.5,352.0,4.1,28.3,757.5,829.26,609.73
2018,4,29,14,30,473.0,333.0,4.1,28.3,735.0,823.74,607.43
2018,4,29,14,45,378.0,348.5,4.1,28.25,661.0,732.76,544.21
2018,4,29,15,0,283.0,364.0,4.1,28.2,587.0,658.79,491.61
2018,4,29,15,15,234.5,350.0,4.05,28.0,528.0,579.53,436.23
2018,4,29,15,30,186.0,336.0,4.0,27.8,469.0,519.43,393.3
2018,4,29,15,45,149.0,310.0,3.95,27.55,412.0,457.51,348.74
2018,4,29,16,0,112.0,284.0,3.9,27.3,355.0,378.34,290.57
2018,4,29,16,15,121.0,258.5,3.8,27.0,329.0,376.18,290.64
2018,4,29,16,30,130.0,233.0,3.7,26.7,303.0,354.87,276.08
2018,4,29,16,45,171.0,205.0,3.55,26.35,287.0,354.75,278.47
2018,4,29,17,0,212.0,177.0,3.4,26.0,271.0,350.67,277.52
2018,4,29,17,15,239.0,145.0,3.4,26.0,237.5,341.7,271.78
2018,4,29,17,30,266.0,113.0,3.4,26.0,204.0,313.63,250.79
2018,4,29,17,45,332.0,86.5,2.7,24.6,178.5,327.15,262.37
2018,4,29,18,0,398.0,60.0,2.0,23.2,153.0,323.22,258.26
2018,4,29,18,15,327.0,50.0,2.0,22.65,112.5,248.45,195.75
2018,4,29,18,30,256.0,40.0,2.0,22.1,72.0,187.76,142.47
2018,4,29,18,45,157.5,26.0,2.05,21.5,42.5,113.41,61.06
2018,4,29,19,0,59.0,12.0,2.1,20.9,13.0,30.96,0.0
2018,4,29,19,15,29.5,6.0,2.25,20.75,6.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.55,20.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.75,19.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.9,19.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.0,18.95,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.0,18.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,30,5,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,4,30,5,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,4,30,5,45,3.5,1.5,2.7,16.5,1.5,0.0,0.0
2018,4,30,6,0,7.0,3.0,2.9,16.8,3.0,2.56,0.0
2018,4,30,6,15,15.0,6.5,3.15,17.4,8.0,5.37,0.0
2018,4,30,6,30,23.0,10.0,3.4,18.0,13.0,8.17,1.36
2018,4,30,6,45,75.5,19.0,3.7,18.55,36.0,14.19,6.77
2018,4,30,7,0,128.0,28.0,4.0,19.1,59.0,20.73,12.61
2018,4,30,7,15,64.0,26.5,4.25,19.75,42.0,20.82,12.68
2018,4,30,7,30,0.0,25.0,4.5,20.4,25.0,20.61,12.44
2018,4,30,7,45,0.0,34.5,4.7,21.0,34.5,28.49,19.22
2018,4,30,8,0,0.0,44.0,4.9,21.6,44.0,36.4,25.91
2018,4,30,8,15,0.0,54.5,5.05,22.15,54.5,45.15,33.25
2018,4,30,8,30,0.0,65.0,5.2,22.7,65.0,53.93,40.51
2018,4,30,8,45,0.0,94.0,5.3,23.25,94.0,78.11,57.93
2018,4,30,9,0,0.0,123.0,5.4,23.8,123.0,100.96,75.91
2018,4,30,9,15,42.5,186.5,5.45,24.25,217.0,153.06,115.05
2018,4,30,9,30,85.0,250.0,5.5,24.7,311.0,208.24,156.41
2018,4,30,9,45,172.5,232.5,5.5,25.15,366.5,227.09,168.87
2018,4,30,10,0,260.0,215.0,5.5,25.6,422.0,262.07,195.3
2018,4,30,10,15,302.0,245.5,5.55,25.95,496.0,319.94,240.45
2018,4,30,10,30,344.0,276.0,5.6,26.3,570.0,385.91,291.27
2018,4,30,10,45,233.5,289.0,5.6,26.6,491.5,360.3,272.85
2018,4,30,11,0,123.0,302.0,5.6,26.9,413.0,322.66,244.09
2018,4,30,11,15,80.0,338.0,5.6,27.15,411.0,331.54,250.05
2018,4,30,11,30,37.0,374.0,5.6,27.4,409.0,338.36,253.95
2018,4,30,11,45,34.5,366.0,5.6,27.6,399.0,335.22,251.34
2018,4,30,12,0,32.0,358.0,5.6,27.8,389.0,331.41,248.27
2018,4,30,12,15,57.0,382.5,5.6,27.9,437.5,377.63,283.06
2018,4,30,12,30,82.0,407.0,5.6,28.0,486.0,426.08,319.16
2018,4,30,12,45,47.0,319.5,5.6,28.15,364.5,322.87,242.21
2018,4,30,13,0,12.0,232.0,5.6,28.3,243.0,207.93,155.07
2018,4,30,13,15,6.5,175.0,5.65,28.25,181.0,154.24,114.26
2018,4,30,13,30,1.0,118.0,5.7,28.2,119.0,100.37,72.72
2018,4,30,13,45,2.5,135.0,5.7,28.15,137.5,116.38,85.29
2018,4,30,14,0,4.0,152.0,5.7,28.1,156.0,132.56,97.94
2018,4,30,14,15,6.5,164.5,5.7,27.9,170.5,145.95,108.58
2018,4,30,14,30,9.0,177.0,5.7,27.7,185.0,159.49,119.37
2018,4,30,14,45,4.5,139.0,5.7,27.55,143.0,121.85,90.28
2018,4,30,15,0,0.0,101.0,5.7,27.4,101.0,84.54,61.17
2018,4,30,15,15,0.0,87.0,5.7,27.15,87.0,72.54,51.94
2018,4,30,15,30,0.0,73.0,5.7,26.9,73.0,60.77,42.81
2018,4,30,15,45,0.0,85.5,5.7,26.65,85.5,71.18,51.27
2018,4,30,16,0,0.0,98.0,5.7,26.4,98.0,81.76,59.91
2018,4,30,16,15,1.0,110.0,5.65,26.1,110.5,93.33,69.48
2018,4,30,16,30,2.0,122.0,5.6,25.8,123.0,105.39,79.51
2018,4,30,16,45,130.0,115.0,5.55,25.55,173.0,234.26,186.88
2018,4,30,17,0,258.0,108.0,5.5,25.3,223.0,336.75,271.25
2018,4,30,17,15,166.0,72.0,5.5,25.3,142.0,202.39,163.1
2018,4,30,17,30,74.0,36.0,5.5,25.3,61.0,91.91,71.71
2018,4,30,17,45,164.5,40.0,5.15,24.6,82.5,161.5,130.08
2018,4,30,18,0,255.0,44.0,4.8,23.9,104.0,212.59,171.26
2018,4,30,18,15,226.0,40.5,4.6,23.5,83.0,182.01,143.55
2018,4,30,18,30,197.0,37.0,4.4,23.1,62.0,155.26,117.58
2018,4,30,18,45,101.0,20.0,4.2,22.7,32.5,80.9,44.2
2018,4,30,19,0,5.0,3.0,4.0,22.3,3.0,4.31,0.0
2018,4,30,19,15,2.5,1.5,4.05,22.05,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,21.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.1,21.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.1,21.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.15,21.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.2,20.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.2,20.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.15,20.4,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.1,20.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.05,19.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.0,19.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.95,19.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.8,19.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.8,19.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.55,19.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.45,19.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.15,19.1,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.25,19.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,5,1,5,15,0.0,0.0,3.45,19.4,0.0,0.0,0.0
2018,5,1,5,30,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,5,1,5,45,0.0,1.0,3.8,19.75,1.0,0.0,0.0
2018,5,1,6,0,0.0,2.0,4.0,19.9,2.0,1.71,0.0
2018,5,1,6,15,0.0,4.0,4.15,20.3,4.0,3.28,0.0
2018,5,1,6,30,0.0,6.0,4.3,20.7,6.0,4.92,0.0
2018,5,1,6,45,0.0,9.5,4.4,21.1,9.5,7.8,1.11
2018,5,1,7,0,0.0,13.0,4.5,21.5,13.0,10.69,3.68
2018,5,1,7,15,0.0,17.5,4.65,22.05,17.5,14.4,6.93
2018,5,1,7,30,0.0,22.0,4.8,22.6,22.0,18.13,10.13
2018,5,1,7,45,0.0,28.0,5.0,23.15,28.0,23.11,14.36
2018,5,1,8,0,0.0,34.0,5.2,23.7,34.0,28.1,18.53
2018,5,1,8,15,0.0,38.5,5.3,24.2,38.5,31.85,21.61
2018,5,1,8,30,0.0,43.0,5.4,24.7,43.0,35.62,24.65
2018,5,1,8,45,0.0,55.5,5.55,25.2,55.5,46.05,31.66
2018,5,1,9,0,0.0,68.0,5.7,25.7,68.0,56.51,39.87
2018,5,1,9,15,0.0,82.0,5.8,26.25,82.0,68.26,49.0
2018,5,1,9,30,0.0,96.0,5.9,26.8,96.0,79.97,58.01
2018,5,1,9,45,1.0,111.0,5.95,27.3,112.0,92.47,67.53
2018,5,1,10,0,2.0,126.0,6.0,27.8,128.0,105.15,77.13
2018,5,1,10,15,1.5,128.5,6.05,28.25,130.0,107.25,78.49
2018,5,1,10,30,1.0,131.0,6.1,28.7,132.0,109.3,79.81
2018,5,1,10,45,1.5,135.0,6.15,29.2,136.5,113.08,82.46
2018,5,1,11,0,2.0,139.0,6.2,29.7,141.0,116.95,85.18
2018,5,1,11,15,2.5,141.5,6.2,30.05,144.0,119.65,87.06
2018,5,1,11,30,3.0,144.0,6.2,30.4,147.0,122.42,89.0
2018,5,1,11,45,2.0,125.5,6.25,30.75,127.5,106.58,76.7
2018,5,1,12,0,1.0,107.0,6.3,31.1,108.0,90.52,64.26
2018,5,1,12,15,0.5,102.0,6.3,31.35,102.5,86.05,60.74
2018,5,1,12,30,0.0,97.0,6.3,31.6,97.0,81.5,57.17
2018,5,1,12,45,1.0,109.5,6.35,31.8,110.5,92.99,65.96
2018,5,1,13,0,2.0,122.0,6.4,32.0,124.0,104.58,74.79
2018,5,1,13,15,4.0,142.0,6.4,32.05,146.0,123.59,89.35
2018,5,1,13,30,6.0,162.0,6.4,32.1,168.0,142.81,104.04
2018,5,1,13,45,9.0,200.0,6.4,32.1,208.5,178.9,131.49
2018,5,1,14,0,12.0,238.0,6.4,32.1,249.0,215.69,159.35
2018,5,1,14,15,6.5,183.0,6.35,31.9,189.0,162.13,119.06
2018,5,1,14,30,1.0,128.0,6.3,31.7,129.0,108.91,78.57
2018,5,1,14,45,2.0,140.0,6.3,31.55,141.5,120.3,87.56
2018,5,1,15,0,3.0,152.0,6.3,31.4,154.0,131.84,96.69
2018,5,1,15,15,2.0,142.0,6.25,31.05,143.5,122.15,89.52
2018,5,1,15,30,1.0,132.0,6.2,30.7,133.0,112.46,82.34
2018,5,1,15,45,3.5,141.5,6.15,30.35,144.0,123.37,91.28
2018,5,1,16,0,6.0,151.0,6.1,30.0,155.0,134.52,100.46
2018,5,1,16,15,6.0,135.5,6.05,29.5,139.0,120.69,90.16
2018,5,1,16,30,6.0,120.0,6.0,29.0,123.0,106.83,79.74
2018,5,1,16,45,5.5,113.0,5.95,28.55,115.5,100.38,75.05
2018,5,1,17,0,5.0,106.0,5.9,28.1,108.0,94.07,70.4
2018,5,1,17,15,4.5,93.0,5.9,28.1,94.5,82.2,61.09
2018,5,1,17,30,4.0,80.0,5.9,28.1,81.0,70.38,51.69
2018,5,1,17,45,39.5,67.5,5.7,27.1,77.0,86.27,65.6
2018,5,1,18,0,75.0,55.0,5.5,26.1,73.0,101.38,78.25
2018,5,1,18,15,37.5,38.0,5.3,25.65,47.0,60.17,43.57
2018,5,1,18,30,0.0,21.0,5.1,25.2,21.0,17.3,8.12
2018,5,1,18,45,1.0,12.5,4.95,24.75,12.5,10.69,1.22
2018,5,1,19,0,2.0,4.0,4.8,24.3,4.0,4.11,0.0
2018,5,1,19,15,1.0,2.0,4.8,24.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.8,23.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.8,23.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.8,23.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.8,22.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.85,22.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.85,22.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.8,22.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.8,22.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.7,21.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.6,21.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.5,21.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.4,21.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.35,21.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.3,21.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.2,21.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.85,21.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.8,21.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.7,21.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,21.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.55,21.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,3.5,21.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,3.45,21.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,3.35,21.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,5,2,5,15,0.0,0.0,3.35,21.55,0.0,0.0,0.0
2018,5,2,5,30,0.0,0.0,3.4,21.7,0.0,0.0,0.0
2018,5,2,5,45,0.5,1.5,3.45,21.8,1.5,0.0,0.0
2018,5,2,6,0,1.0,3.0,3.5,21.9,3.0,2.56,0.0
2018,5,2,6,15,0.5,7.5,3.7,22.25,7.5,6.15,0.0
2018,5,2,6,30,0.0,12.0,3.9,22.6,12.0,9.86,2.69
2018,5,2,6,45,0.0,18.0,4.05,23.0,18.0,14.81,7.11
2018,5,2,7,0,0.0,24.0,4.2,23.4,24.0,19.77,11.49
2018,5,2,7,15,0.0,26.0,4.45,23.95,26.0,21.43,12.92
2018,5,2,7,30,0.0,28.0,4.7,24.5,28.0,23.09,14.3
2018,5,2,7,45,0.0,35.5,5.0,25.1,35.5,29.32,19.54
2018,5,2,8,0,0.0,43.0,5.3,25.7,43.0,35.57,24.71
2018,5,2,8,15,0.0,44.0,5.5,26.2,44.0,36.42,25.26
2018,5,2,8,30,0.0,45.0,5.7,26.7,45.0,37.28,25.81
2018,5,2,8,45,0.5,71.0,5.9,27.25,71.5,59.01,41.72
2018,5,2,9,0,1.0,97.0,6.1,27.8,98.0,80.76,58.69
2018,5,2,9,15,2.5,133.0,6.25,28.25,135.0,109.63,81.01
2018,5,2,9,30,4.0,169.0,6.4,28.7,172.0,138.57,103.12
2018,5,2,9,45,3.5,164.0,6.5,29.15,166.5,135.4,100.27
2018,5,2,10,0,3.0,159.0,6.6,29.6,161.0,131.95,97.26
2018,5,2,10,15,3.0,150.0,6.7,30.0,152.5,125.28,91.81
2018,5,2,10,30,3.0,141.0,6.8,30.4,144.0,118.42,86.28
2018,5,2,10,45,5.0,158.5,6.85,30.8,163.0,134.2,98.13
2018,5,2,11,0,7.0,176.0,6.9,31.2,182.0,150.3,110.16
2018,5,2,11,15,11.5,216.5,6.9,31.5,227.0,187.26,137.97
2018,5,2,11,30,16.0,257.0,6.9,31.8,272.0,225.0,166.1
2018,5,2,11,45,33.5,306.0,6.9,32.1,338.0,283.68,209.85
2018,5,2,12,0,51.0,355.0,6.9,32.4,404.0,343.04,253.58
2018,5,2,12,15,47.5,325.5,6.9,32.6,371.5,319.77,236.27
2018,5,2,12,30,44.0,296.0,6.9,32.8,339.0,295.17,218.08
2018,5,2,12,45,46.5,322.0,6.9,33.0,367.0,324.17,239.36
2018,5,2,13,0,49.0,348.0,6.9,33.2,395.0,353.75,260.87
2018,5,2,13,15,70.0,382.5,6.85,33.25,448.5,408.84,301.53
2018,5,2,13,30,91.0,417.0,6.8,33.3,502.0,465.58,342.99
2018,5,2,13,45,69.5,393.0,6.75,33.35,457.0,426.74,314.5
2018,5,2,14,0,48.0,369.0,6.7,33.4,412.0,386.49,284.99
2018,5,2,14,15,85.5,381.0,6.75,33.3,455.0,437.67,324.03
2018,5,2,14,30,123.0,393.0,6.8,33.2,498.0,507.63,376.11
2018,5,2,14,45,204.0,372.5,6.8,33.1,538.0,568.03,422.79
2018,5,2,15,0,285.0,352.0,6.8,33.0,578.0,644.91,480.64
2018,5,2,15,15,252.0,333.5,6.8,32.75,525.5,594.59,445.29
2018,5,2,15,30,219.0,315.0,6.8,32.5,473.0,524.95,396.02
2018,5,2,15,45,165.0,296.5,6.85,32.2,411.0,455.05,345.01
2018,5,2,16,0,111.0,278.0,6.9,31.9,349.0,386.64,294.11
2018,5,2,16,15,114.0,251.5,6.9,31.5,319.0,360.31,276.02
2018,5,2,16,30,117.0,225.0,6.9,31.1,289.0,333.03,256.87
2018,5,2,16,45,151.5,192.0,6.9,30.65,265.5,322.27,251.1
2018,5,2,17,0,186.0,159.0,6.9,30.2,242.0,307.99,242.28
2018,5,2,17,15,295.5,131.0,6.9,30.2,242.5,362.79,287.54
2018,5,2,17,30,405.0,103.0,6.9,30.2,243.0,407.23,323.49
2018,5,2,17,45,383.5,92.5,6.6,29.15,206.0,363.41,289.15
2018,5,2,18,0,362.0,82.0,6.3,28.1,169.0,320.75,254.3
2018,5,2,18,15,271.0,65.5,6.05,27.55,121.0,236.66,184.54
2018,5,2,18,30,180.0,49.0,5.8,27.0,73.0,152.5,114.04
2018,5,2,18,45,107.5,30.5,5.55,26.45,43.0,91.5,53.75
2018,5,2,19,0,35.0,12.0,5.3,25.9,13.0,22.37,0.0
2018,5,2,19,15,17.5,6.0,5.2,25.5,6.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,5.1,25.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,4.95,24.75,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,4.8,24.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,4.7,24.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,4.6,23.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,4.5,23.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,4.35,23.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,4.3,23.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,4.25,22.95,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,4.15,22.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,4.1,22.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,4.1,22.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,4.1,22.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,4.05,22.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,4.0,22.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,3.9,22.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,3.75,22.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.7,22.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.65,22.9,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.6,22.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.65,22.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.7,22.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.75,22.8,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.8,22.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.8,22.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.8,22.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.85,22.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,5,3,5,15,0.0,0.0,4.0,22.65,0.0,0.0,0.0
2018,5,3,5,30,0.0,0.0,4.1,22.7,0.0,0.0,0.0
2018,5,3,5,45,13.0,5.5,4.15,22.75,6.0,0.0,0.0
2018,5,3,6,0,26.0,11.0,4.2,22.8,12.0,9.39,0.0
2018,5,3,6,15,70.5,27.0,4.3,23.0,36.0,21.26,10.82
2018,5,3,6,30,115.0,43.0,4.4,23.2,60.0,33.35,22.52
2018,5,3,6,45,62.0,47.0,4.5,23.35,56.5,37.78,26.83
2018,5,3,7,0,9.0,51.0,4.6,23.5,53.0,42.28,30.92
2018,5,3,7,15,17.5,73.0,4.8,23.75,78.5,58.77,45.16
2018,5,3,7,30,26.0,95.0,5.0,24.0,104.0,74.98,58.91
2018,5,3,7,45,21.5,109.5,5.2,24.3,118.0,85.6,67.69
2018,5,3,8,0,17.0,124.0,5.4,24.6,132.0,99.47,79.07
2018,5,3,8,15,11.0,120.5,5.45,25.0,126.0,97.64,77.09
2018,5,3,8,30,5.0,117.0,5.5,25.4,120.0,95.49,74.88
2018,5,3,8,45,3.5,125.0,5.55,25.8,127.0,102.24,76.42
2018,5,3,9,0,2.0,133.0,5.6,26.2,134.0,108.93,81.36
2018,5,3,9,15,5.5,166.0,5.55,26.6,170.0,135.53,101.73
2018,5,3,9,30,9.0,199.0,5.5,27.0,206.0,162.69,122.33
2018,5,3,9,45,40.5,246.5,5.4,27.4,279.0,204.87,153.57
2018,5,3,10,0,72.0,294.0,5.3,27.8,352.0,256.22,191.85
2018,5,3,10,15,130.0,321.5,5.15,27.95,431.5,305.98,228.81
2018,5,3,10,30,188.0,349.0,5.0,28.1,511.0,366.72,274.13
2018,5,3,10,45,140.5,371.0,4.85,28.3,494.0,372.81,278.58
2018,5,3,11,0,93.0,393.0,4.7,28.5,477.0,374.27,279.07
2018,5,3,11,15,174.0,317.5,4.55,28.55,479.5,377.05,282.67
2018,5,3,11,30,255.0,242.0,4.4,28.6,482.0,388.71,293.37
2018,5,3,11,45,136.5,213.0,4.3,28.65,341.5,287.64,216.99
2018,5,3,12,0,18.0,184.0,4.2,28.7,201.0,171.34,126.91
2018,5,3,12,15,117.0,273.0,4.15,28.85,386.0,337.75,254.03
2018,5,3,12,30,216.0,362.0,4.1,29.0,571.0,514.99,383.67
2018,5,3,12,45,116.0,306.5,4.0,29.15,418.5,381.09,284.48
