Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,13,0,16.0,251.0,3.9,29.3,266.0,227.79,168.76
2018,5,3,13,15,13.0,230.5,3.85,29.45,242.5,208.11,154.21
2018,5,3,13,30,10.0,210.0,3.8,29.6,219.0,188.07,139.1
2018,5,3,13,45,39.5,238.5,3.8,29.8,274.0,251.91,188.11
2018,5,3,14,0,69.0,267.0,3.8,30.0,329.0,323.48,241.97
2018,5,3,14,15,315.0,261.5,3.75,30.1,532.0,591.09,441.82
2018,5,3,14,30,561.0,256.0,3.7,30.2,735.0,831.72,611.1
2018,5,3,14,45,558.5,249.0,3.65,30.25,709.0,823.82,604.88
2018,5,3,15,0,556.0,242.0,3.6,30.3,683.0,807.01,594.54
2018,5,3,15,15,543.0,236.5,3.65,30.35,648.0,784.96,580.81
2018,5,3,15,30,530.0,231.0,3.7,30.4,613.0,760.67,565.51
2018,5,3,15,45,419.0,237.5,3.7,30.4,527.0,658.19,493.58
2018,5,3,16,0,308.0,244.0,3.7,30.4,441.0,540.47,409.44
2018,5,3,16,15,433.5,204.5,3.7,30.2,456.0,616.69,469.02
2018,5,3,16,30,559.0,165.0,3.7,30.0,471.0,664.48,507.16
2018,5,3,16,45,523.5,155.5,3.7,29.85,418.5,607.38,467.02
2018,5,3,17,0,488.0,146.0,3.7,29.7,366.0,550.87,426.92
2018,5,3,17,15,378.0,137.5,3.7,29.7,294.0,443.74,346.64
2018,5,3,17,30,268.0,129.0,3.7,29.7,222.0,331.02,259.98
2018,5,3,17,45,236.5,108.5,3.25,28.7,179.5,277.39,218.58
2018,5,3,18,0,205.0,88.0,2.8,27.7,137.0,226.07,177.47
2018,5,3,18,15,171.0,68.5,2.7,27.05,102.0,177.39,137.07
2018,5,3,18,30,137.0,49.0,2.6,26.4,67.0,131.91,98.12
2018,5,3,18,45,82.0,30.5,2.55,25.7,40.0,80.97,48.48
2018,5,3,19,0,27.0,12.0,2.5,25.0,13.0,19.56,0.0
2018,5,3,19,15,13.5,6.0,2.6,24.75,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.9,23.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,23.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.9,23.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.85,22.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.75,22.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,22.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.65,22.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.55,21.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.45,21.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.35,21.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.25,21.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.7,21.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,4,5,15,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,4,5,30,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,5,4,5,45,0.0,1.5,2.0,21.8,1.5,0.0,0.0
2018,5,4,6,0,0.0,3.0,2.2,21.9,3.0,2.56,0.0
2018,5,4,6,15,0.0,4.5,2.4,22.1,4.5,3.69,0.0
2018,5,4,6,30,0.0,6.0,2.6,22.3,6.0,4.92,0.0
2018,5,4,6,45,0.0,7.5,2.8,22.55,7.5,6.16,0.0
2018,5,4,7,0,0.0,9.0,3.0,22.8,9.0,7.39,0.78
2018,5,4,7,15,0.0,11.5,3.15,23.05,11.5,9.46,2.58
2018,5,4,7,30,0.0,14.0,3.3,23.3,14.0,11.53,4.36
2018,5,4,7,45,0.0,20.5,3.45,23.55,20.5,16.91,8.97
2018,5,4,8,0,0.0,27.0,3.6,23.8,27.0,22.3,13.55
2018,5,4,8,15,0.0,30.5,3.7,24.05,30.5,25.22,15.95
2018,5,4,8,30,0.0,34.0,3.8,24.3,34.0,28.14,18.34
2018,5,4,8,45,0.0,33.0,3.9,24.5,33.0,27.34,16.59
2018,5,4,9,0,0.0,32.0,4.0,24.7,32.0,26.53,15.85
2018,5,4,9,15,0.0,36.5,3.95,24.9,36.5,30.3,18.81
2018,5,4,9,30,0.0,41.0,3.9,25.1,41.0,34.07,21.76
2018,5,4,9,45,0.0,45.5,3.9,25.3,45.5,37.86,24.7
2018,5,4,10,0,0.0,50.0,3.9,25.5,50.0,41.65,27.64
2018,5,4,10,15,0.0,54.5,3.65,25.65,54.5,45.45,30.57
2018,5,4,10,30,0.0,59.0,3.4,25.8,59.0,49.26,33.51
2018,5,4,10,45,0.0,63.0,3.2,25.9,63.0,52.66,36.12
2018,5,4,11,0,0.0,67.0,3.0,26.0,67.0,56.06,38.73
2018,5,4,11,15,0.5,84.0,2.7,26.05,84.5,70.61,50.11
2018,5,4,11,30,1.0,101.0,2.4,26.1,102.0,85.21,61.44
2018,5,4,11,45,2.5,127.5,2.05,26.15,130.0,108.6,79.55
2018,5,4,12,0,4.0,154.0,1.7,26.2,158.0,132.27,97.68
2018,5,4,12,15,3.0,139.5,1.85,26.15,142.5,119.64,87.94
2018,5,4,12,30,2.0,125.0,2.0,26.1,127.0,106.82,78.08
2018,5,4,12,45,6.0,172.0,2.1,26.05,178.0,150.41,111.81
2018,5,4,13,0,10.0,219.0,2.2,26.0,229.0,194.72,145.67
2018,5,4,13,15,5.5,172.0,2.25,25.55,177.5,150.65,112.16
2018,5,4,13,30,1.0,125.0,2.3,25.1,126.0,106.34,78.1
2018,5,4,13,45,1.0,115.0,2.35,24.65,116.0,97.8,71.71
2018,5,4,14,0,1.0,105.0,2.4,24.2,106.0,89.22,65.21
2018,5,4,14,15,1.0,105.5,2.6,23.9,106.5,89.59,65.69
2018,5,4,14,30,1.0,106.0,2.8,23.6,107.0,89.95,66.16
2018,5,4,14,45,2.5,128.5,3.0,23.25,130.5,110.74,82.87
2018,5,4,15,0,4.0,151.0,3.2,22.9,154.0,131.84,99.86
2018,5,4,15,15,3.0,127.0,3.35,22.75,129.0,109.86,82.68
2018,5,4,15,30,2.0,103.0,3.5,22.6,104.0,87.99,65.48
2018,5,4,15,45,1.5,98.0,3.6,22.45,99.0,83.12,61.8
2018,5,4,16,0,1.0,93.0,3.7,22.3,94.0,78.3,58.12
2018,5,4,16,15,0.5,65.5,3.75,22.1,66.0,54.81,39.27
2018,5,4,16,30,0.0,38.0,3.8,21.9,38.0,31.46,20.29
2018,5,4,16,45,1.5,61.5,3.8,21.65,62.0,52.16,37.54
2018,5,4,17,0,3.0,85.0,3.8,21.4,86.0,73.09,55.02
2018,5,4,17,15,1.5,61.0,3.8,21.4,61.5,51.59,37.37
2018,5,4,17,30,0.0,37.0,3.8,21.4,37.0,30.55,19.93
2018,5,4,17,45,0.0,29.5,3.5,20.75,29.5,24.33,14.8
2018,5,4,18,0,0.0,22.0,3.2,20.1,22.0,18.11,9.59
2018,5,4,18,15,0.0,17.0,3.0,19.75,17.0,13.98,6.03
2018,5,4,18,30,0.0,12.0,2.8,19.4,12.0,9.86,2.42
2018,5,4,18,45,0.0,7.5,2.6,19.1,7.5,6.15,0.0
2018,5,4,19,0,0.0,3.0,2.4,18.8,3.0,2.56,0.0
2018,5,4,19,15,0.0,1.5,2.35,18.65,1.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,5,5,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,5,5,45,68.0,9.5,2.05,15.6,12.5,8.11,0.0
2018,5,5,6,0,136.0,19.0,2.2,15.8,25.0,14.83,0.0
2018,5,5,6,15,268.0,32.0,2.2,16.25,65.0,26.38,15.83
2018,5,5,6,30,400.0,45.0,2.2,16.7,105.0,36.61,26.14
2018,5,5,6,45,335.5,54.0,2.25,17.15,119.0,40.95,30.43
2018,5,5,7,0,271.0,63.0,2.3,17.6,133.0,46.4,35.41
2018,5,5,7,15,296.0,86.0,2.4,18.3,179.5,61.79,48.84
2018,5,5,7,30,321.0,109.0,2.5,19.0,226.0,76.44,61.36
2018,5,5,7,45,539.5,96.0,2.6,19.75,331.0,68.59,54.18
2018,5,5,8,0,758.0,83.0,2.7,20.5,436.0,66.12,51.69
2018,5,5,8,15,784.5,87.0,2.85,21.2,491.5,68.02,52.96
2018,5,5,8,30,811.0,91.0,3.0,21.9,547.0,69.81,54.12
2018,5,5,8,45,831.0,93.5,3.15,22.6,599.0,114.31,62.81
2018,5,5,9,0,851.0,96.0,3.3,23.3,651.0,181.91,104.25
2018,5,5,9,15,866.0,98.5,3.3,23.7,699.0,241.97,150.28
2018,5,5,9,30,881.0,101.0,3.3,24.1,747.0,302.99,201.44
2018,5,5,9,45,892.0,103.0,3.3,24.55,789.0,363.11,253.1
2018,5,5,10,0,903.0,105.0,3.3,25.0,831.0,423.21,304.16
2018,5,5,10,15,911.0,107.0,3.3,25.35,866.5,481.72,352.92
2018,5,5,10,30,919.0,109.0,3.3,25.7,902.0,539.37,399.48
2018,5,5,10,45,924.5,110.5,3.3,26.05,930.0,594.15,442.45
2018,5,5,11,0,930.0,112.0,3.3,26.4,958.0,647.32,482.83
2018,5,5,11,15,933.5,113.0,3.35,26.7,978.5,696.96,519.78
2018,5,5,11,30,937.0,114.0,3.4,27.0,999.0,744.37,554.17
2018,5,5,11,45,938.0,115.0,3.4,27.25,1010.5,787.55,584.71
2018,5,5,12,0,939.0,116.0,3.4,27.5,1022.0,827.98,611.11
2018,5,5,12,15,938.5,116.5,3.4,27.65,1025.0,863.91,634.48
2018,5,5,12,30,938.0,117.0,3.4,27.8,1028.0,896.76,655.68
2018,5,5,12,45,936.0,118.0,3.45,28.0,1023.0,925.51,674.3
2018,5,5,13,0,934.0,119.0,3.5,28.2,1018.0,950.83,690.66
2018,5,5,13,15,930.5,118.5,3.5,28.2,1004.0,969.81,703.18
2018,5,5,13,30,927.0,118.0,3.5,28.2,990.0,984.95,713.33
2018,5,5,13,45,921.0,118.0,3.5,28.25,968.0,994.29,719.71
2018,5,5,14,0,915.0,118.0,3.5,28.3,946.0,999.64,723.68
2018,5,5,14,15,907.5,117.0,3.5,28.2,916.5,998.61,724.1
2018,5,5,14,30,900.0,116.0,3.5,28.1,887.0,993.62,722.16
2018,5,5,14,45,890.0,115.0,3.45,28.0,850.5,982.37,715.94
2018,5,5,15,0,880.0,114.0,3.4,27.9,814.0,967.39,707.45
2018,5,5,15,15,867.5,111.5,3.35,27.7,771.0,944.91,694.41
2018,5,5,15,30,855.0,109.0,3.3,27.5,728.0,919.06,679.2
2018,5,5,15,45,803.5,118.0,3.25,27.35,669.0,877.61,653.35
2018,5,5,16,0,752.0,127.0,3.2,27.2,610.0,829.27,622.65
2018,5,5,16,15,767.5,111.5,3.0,26.85,569.0,800.91,605.12
2018,5,5,16,30,783.0,96.0,2.8,26.5,528.0,773.11,587.72
2018,5,5,16,45,723.0,98.0,2.6,26.2,464.5,705.24,541.7
2018,5,5,17,0,663.0,100.0,2.4,25.9,401.0,635.74,493.73
2018,5,5,17,15,642.5,90.5,2.4,25.9,350.0,582.96,456.22
2018,5,5,17,30,622.0,81.0,2.4,25.9,299.0,529.74,416.92
2018,5,5,17,45,578.5,72.0,1.85,24.6,246.5,462.89,365.77
2018,5,5,18,0,535.0,63.0,1.3,23.3,194.0,398.54,314.3
2018,5,5,18,15,450.0,53.0,1.25,22.6,143.5,314.82,246.39
2018,5,5,18,30,365.0,43.0,1.2,21.9,93.0,238.96,182.13
2018,5,5,18,45,232.5,29.0,1.2,21.25,55.5,148.72,97.68
2018,5,5,19,0,100.0,15.0,1.2,20.6,18.0,47.04,0.0
2018,5,5,19,15,50.0,7.5,1.2,20.35,9.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,6,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,5,6,5,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,6,5,45,73.0,10.0,0.9,15.75,13.5,8.54,0.0
2018,5,6,6,0,146.0,20.0,0.9,15.9,27.0,15.61,0.0
2018,5,6,6,15,280.5,33.0,1.15,16.7,68.0,27.23,16.7
2018,5,6,6,30,415.0,46.0,1.4,17.5,109.0,37.46,26.83
2018,5,6,6,45,499.0,54.5,1.65,18.3,162.0,43.45,32.48
2018,5,6,7,0,583.0,63.0,1.9,19.1,215.0,49.4,37.81
2018,5,6,7,15,637.0,69.0,1.7,19.95,271.5,53.1,40.94
2018,5,6,7,30,691.0,75.0,1.5,20.8,328.0,56.75,43.88
2018,5,6,7,45,727.5,80.0,1.35,21.6,385.0,64.82,50.53
2018,5,6,8,0,764.0,85.0,1.2,22.4,442.0,67.64,52.55
2018,5,6,8,15,789.5,89.0,1.15,23.25,497.5,69.46,53.69
2018,5,6,8,30,815.0,93.0,1.1,24.1,553.0,71.19,54.74
2018,5,6,8,45,834.5,96.5,1.0,24.9,605.5,116.42,63.64
2018,5,6,9,0,854.0,100.0,0.9,25.7,658.0,176.98,98.63
2018,5,6,9,15,869.0,102.0,1.0,26.1,705.5,244.59,149.38
2018,5,6,9,30,884.0,104.0,1.1,26.5,753.0,305.41,199.0
2018,5,6,9,45,894.5,105.5,1.2,26.9,794.5,365.14,249.03
2018,5,6,10,0,905.0,107.0,1.3,27.3,836.0,424.77,298.39
2018,5,6,10,15,914.0,108.5,1.4,27.65,872.0,483.38,345.86
2018,5,6,10,30,923.0,110.0,1.5,28.0,908.0,541.22,391.3
2018,5,6,10,45,929.5,110.5,1.6,28.3,936.0,595.91,433.2
2018,5,6,11,0,936.0,111.0,1.7,28.6,964.0,649.05,472.74
2018,5,6,11,15,940.0,111.0,1.8,28.85,984.0,698.41,508.7
2018,5,6,11,30,944.0,111.0,1.9,29.1,1004.0,745.55,542.25
2018,5,6,11,45,947.0,111.5,1.95,29.35,1016.5,789.95,572.82
2018,5,6,12,0,950.0,112.0,2.0,29.6,1029.0,831.73,599.38
2018,5,6,12,15,951.0,112.0,2.1,29.8,1033.0,868.72,623.22
2018,5,6,12,30,952.0,112.0,2.2,30.0,1037.0,902.66,645.05
2018,5,6,12,45,952.0,110.5,2.25,30.15,1032.0,931.21,663.1
2018,5,6,13,0,952.0,109.0,2.3,30.3,1027.0,956.27,678.98
2018,5,6,13,15,949.5,109.0,2.35,30.35,1014.0,976.76,692.33
2018,5,6,13,30,947.0,109.0,2.4,30.4,1001.0,993.4,703.38
2018,5,6,13,45,943.0,108.0,2.45,30.5,979.5,1003.72,710.48
2018,5,6,14,0,939.0,107.0,2.5,30.6,958.0,1009.99,715.22
2018,5,6,14,15,933.0,105.5,2.55,30.55,928.5,1009.78,716.5
2018,5,6,14,30,927.0,104.0,2.6,30.5,899.0,1005.51,715.42
2018,5,6,14,45,919.0,102.0,2.6,30.45,862.5,994.82,709.98
2018,5,6,15,0,911.0,100.0,2.6,30.4,826.0,980.25,702.24
2018,5,6,15,15,900.5,98.5,2.6,30.25,784.0,960.13,691.36
2018,5,6,15,30,890.0,97.0,2.6,30.1,742.0,936.51,678.28
2018,5,6,15,45,876.0,94.5,2.6,29.95,694.0,905.31,660.27
2018,5,6,16,0,862.0,92.0,2.6,29.8,646.0,871.15,640.23
2018,5,6,16,15,842.5,88.5,2.45,29.5,593.0,836.8,619.2
2018,5,6,16,30,823.0,85.0,2.3,29.2,540.0,791.48,590.54
2018,5,6,16,45,796.5,81.5,2.2,28.9,484.5,738.82,556.83
2018,5,6,17,0,770.0,78.0,2.1,28.6,429.0,685.14,521.76
2018,5,6,17,15,732.5,73.5,2.1,28.6,371.5,621.9,478.9
2018,5,6,17,30,695.0,69.0,2.1,28.6,314.0,559.33,433.6
2018,5,6,17,45,641.5,63.0,1.65,27.0,258.0,489.65,381.77
2018,5,6,18,0,588.0,57.0,1.2,25.4,202.0,420.42,327.87
2018,5,6,18,15,502.5,49.0,1.2,24.5,150.5,336.36,260.85
2018,5,6,18,30,417.0,41.0,1.2,23.6,99.0,260.1,196.92
2018,5,6,18,45,278.0,29.0,1.2,22.65,60.5,167.26,111.22
2018,5,6,19,0,139.0,17.0,1.2,21.7,22.0,61.93,0.0
2018,5,6,19,15,69.5,8.5,1.2,21.45,11.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,7,5,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,7,5,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,7,5,45,79.5,10.0,1.55,15.65,14.0,8.54,0.0
2018,5,7,6,0,159.0,20.0,1.6,16.1,28.0,15.63,0.0
2018,5,7,6,15,292.5,32.5,1.85,17.0,69.5,26.73,16.4
2018,5,7,6,30,426.0,45.0,2.1,17.9,111.0,36.56,26.03
2018,5,7,6,45,505.5,54.0,2.35,18.85,163.5,43.0,32.02
2018,5,7,7,0,585.0,63.0,2.6,19.8,216.0,49.35,37.65
2018,5,7,7,15,637.0,68.5,2.45,20.65,272.0,52.66,40.43
2018,5,7,7,30,689.0,74.0,2.3,21.5,328.0,55.94,43.05
2018,5,7,7,45,724.5,79.0,2.15,22.35,384.5,63.94,49.61
2018,5,7,8,0,760.0,84.0,2.0,23.2,441.0,66.77,51.65
2018,5,7,8,15,785.0,87.5,1.95,24.2,495.5,68.26,52.47
2018,5,7,8,30,810.0,91.0,1.9,25.2,550.0,69.67,53.23
2018,5,7,8,45,829.0,94.0,1.8,26.2,601.5,114.12,61.77
2018,5,7,9,0,848.0,97.0,1.7,27.2,653.0,181.68,102.23
2018,5,7,9,15,862.0,100.0,1.65,27.7,700.5,241.52,146.88
2018,5,7,9,30,876.0,103.0,1.6,28.2,748.0,302.21,196.23
2018,5,7,9,45,886.5,104.5,1.5,28.7,789.0,361.34,245.28
2018,5,7,10,0,897.0,106.0,1.4,29.2,830.0,420.38,293.39
2018,5,7,10,15,904.5,108.0,1.4,29.6,865.0,478.14,339.55
2018,5,7,10,30,912.0,110.0,1.4,30.0,900.0,534.99,383.41
2018,5,7,10,45,817.5,172.5,1.35,30.35,897.5,582.3,418.32
2018,5,7,11,0,723.0,235.0,1.3,30.7,895.0,620.62,444.91
2018,5,7,11,15,800.0,192.5,1.35,31.0,937.5,675.17,483.87
2018,5,7,11,30,877.0,150.0,1.4,31.3,980.0,728.45,521.4
2018,5,7,11,45,842.0,176.5,1.4,31.6,981.5,771.34,548.79
2018,5,7,12,0,807.0,203.0,1.4,31.9,983.0,803.38,568.64
2018,5,7,12,15,870.5,159.5,1.45,32.1,1004.0,840.81,593.62
2018,5,7,12,30,934.0,116.0,1.5,32.3,1025.0,889.46,623.87
2018,5,7,12,45,932.0,116.0,1.6,32.5,1019.5,917.11,641.31
2018,5,7,13,0,930.0,116.0,1.7,32.7,1014.0,941.31,656.86
2018,5,7,13,15,897.5,135.0,1.75,32.75,992.0,951.15,663.44
2018,5,7,13,30,865.0,154.0,1.8,32.8,970.0,956.41,667.44
2018,5,7,13,45,857.5,154.5,1.85,32.85,948.0,964.61,673.44
2018,5,7,14,0,850.0,155.0,1.9,32.9,926.0,983.14,685.9
2018,5,7,14,15,872.0,135.5,1.95,32.9,905.0,979.15,684.63
2018,5,7,14,30,894.0,116.0,2.0,32.9,884.0,984.36,689.42
2018,5,7,14,45,875.0,119.5,2.0,32.85,845.0,969.15,681.15
2018,5,7,15,0,856.0,123.0,2.0,32.8,806.0,950.48,671.01
2018,5,7,15,15,849.0,118.0,2.05,32.65,765.5,931.01,661.23
2018,5,7,15,30,842.0,113.0,2.1,32.5,725.0,918.37,655.83
2018,5,7,15,45,827.0,109.5,2.1,32.35,677.0,885.93,637.19
2018,5,7,16,0,812.0,106.0,2.1,32.2,629.0,850.65,616.74
2018,5,7,16,15,791.0,102.5,2.05,31.9,577.5,807.7,590.96
2018,5,7,16,30,770.0,99.0,2.0,31.6,526.0,762.78,563.54
2018,5,7,16,45,700.0,104.0,1.95,31.35,461.5,691.4,517.34
2018,5,7,17,0,630.0,109.0,1.9,31.1,397.0,618.7,468.44
2018,5,7,17,15,476.5,116.5,1.9,31.1,318.0,485.33,372.33
2018,5,7,17,30,323.0,124.0,1.9,31.1,239.0,358.0,277.13
2018,5,7,17,45,383.5,96.5,1.5,29.3,209.5,363.43,282.98
2018,5,7,18,0,444.0,69.0,1.1,27.5,180.0,351.97,273.73
2018,5,7,18,15,384.0,56.5,1.15,26.5,135.0,283.23,218.66
2018,5,7,18,30,324.0,44.0,1.2,25.5,90.0,220.04,165.76
2018,5,7,18,45,212.0,30.0,1.25,24.5,55.0,140.4,93.64
2018,5,7,19,0,100.0,16.0,1.3,23.5,20.0,47.65,0.0
2018,5,7,19,15,50.0,8.0,1.3,23.15,10.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,20.55,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.2,19.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.7,19.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,5,8,5,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,5,8,5,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,5,8,5,45,73.0,11.0,2.9,16.9,15.0,9.39,0.0
2018,5,8,6,0,146.0,22.0,3.1,17.2,30.0,17.14,0.0
2018,5,8,6,15,269.5,35.0,3.15,17.9,70.0,27.17,16.81
2018,5,8,6,30,393.0,48.0,3.2,18.6,110.0,38.94,28.01
2018,5,8,6,45,475.5,56.5,3.3,19.3,161.5,44.82,33.54
2018,5,8,7,0,558.0,65.0,3.4,20.0,213.0,50.67,38.77
2018,5,8,7,15,611.5,71.5,3.6,20.9,268.5,54.64,42.1
2018,5,8,7,30,665.0,78.0,3.8,21.8,324.0,58.54,45.23
2018,5,8,7,45,703.5,83.0,4.0,22.75,381.0,61.1,47.09
2018,5,8,8,0,742.0,88.0,4.2,23.7,438.0,69.45,53.83
2018,5,8,8,15,768.0,92.0,4.3,24.45,492.5,71.17,54.88
2018,5,8,8,30,794.0,96.0,4.4,25.2,547.0,72.78,55.86
2018,5,8,8,45,813.0,99.5,4.45,25.95,598.5,116.6,64.44
2018,5,8,9,0,832.0,103.0,4.5,26.7,650.0,175.59,98.81
2018,5,8,9,15,846.0,106.0,4.55,27.3,696.5,242.12,149.3
2018,5,8,9,30,860.0,109.0,4.6,27.9,743.0,301.81,198.67
2018,5,8,9,45,847.5,123.0,4.7,28.45,777.5,356.78,246.42
2018,5,8,10,0,835.0,137.0,4.8,29.0,812.0,415.47,296.15
2018,5,8,10,15,859.5,130.0,4.8,29.4,851.0,473.85,343.92
2018,5,8,10,30,884.0,123.0,4.8,29.8,890.0,530.1,388.99
2018,5,8,10,45,800.0,181.5,4.85,30.2,892.5,578.71,426.84
2018,5,8,11,0,716.0,240.0,4.9,30.6,895.0,619.2,456.92
2018,5,8,11,15,650.0,288.0,4.85,30.9,892.5,654.22,481.74
2018,5,8,11,30,584.0,336.0,4.8,31.2,890.0,685.99,503.11
2018,5,8,11,45,546.0,368.5,4.8,31.45,891.5,716.64,523.73
2018,5,8,12,0,508.0,401.0,4.8,31.7,893.0,743.3,541.06
2018,5,8,12,15,499.0,409.0,4.8,31.9,893.5,769.69,558.76
2018,5,8,12,30,490.0,417.0,4.8,32.1,894.0,793.88,574.72
2018,5,8,12,45,483.5,411.5,4.75,32.3,880.5,806.51,582.82
2018,5,8,13,0,477.0,406.0,4.7,32.5,867.0,816.34,589.04
2018,5,8,13,15,468.5,399.0,4.65,32.6,846.5,820.14,591.54
2018,5,8,13,30,460.0,392.0,4.6,32.7,826.0,820.95,592.16
2018,5,8,13,45,415.5,399.0,4.55,32.8,784.5,797.65,575.78
2018,5,8,14,0,371.0,406.0,4.5,32.9,743.0,759.06,549.4
2018,5,8,14,15,363.5,394.0,4.45,32.85,715.5,746.8,542.02
2018,5,8,14,30,356.0,382.0,4.4,32.8,688.0,732.4,533.06
2018,5,8,14,45,368.0,361.0,4.35,32.8,666.0,725.38,529.68
2018,5,8,15,0,380.0,340.0,4.3,32.8,644.0,715.99,524.7
2018,5,8,15,15,287.0,335.0,4.2,32.6,557.5,622.99,459.59
2018,5,8,15,30,194.0,330.0,4.1,32.4,471.0,513.0,381.46
2018,5,8,15,45,217.0,292.0,4.05,32.25,440.0,492.57,369.42
2018,5,8,16,0,240.0,254.0,4.0,32.1,409.0,487.14,367.52
2018,5,8,16,15,392.5,207.5,3.9,31.7,436.5,579.37,439.16
2018,5,8,16,30,545.0,161.0,3.8,31.3,464.0,642.07,488.58
2018,5,8,16,45,556.0,140.5,3.65,30.9,422.0,617.76,472.69
2018,5,8,17,0,567.0,120.0,3.5,30.5,380.0,582.63,449.19
2018,5,8,17,15,568.5,104.0,3.5,30.5,335.5,542.4,420.7
2018,5,8,17,30,570.0,88.0,3.5,30.5,291.0,499.93,389.54
2018,5,8,17,45,542.5,77.5,2.9,28.8,243.5,443.85,347.78
2018,5,8,18,0,515.0,67.0,2.3,27.1,196.0,388.78,304.71
2018,5,8,18,15,430.0,56.5,2.4,26.4,146.0,305.9,237.86
2018,5,8,18,30,345.0,46.0,2.5,25.7,96.0,230.82,174.88
2018,5,8,18,45,224.5,32.0,2.65,24.95,59.0,147.46,99.86
2018,5,8,19,0,104.0,18.0,2.8,24.2,22.0,50.59,0.0
2018,5,8,19,15,52.0,9.0,3.1,24.0,11.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,4.0,23.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,4.05,23.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,4.1,22.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,4.1,22.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,4.1,21.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,4.05,21.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,4.0,21.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,4.0,20.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,20.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.75,19.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.65,19.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.6,19.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.55,19.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.4,18.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.9,18.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,5,9,5,15,0.0,0.0,2.35,17.85,0.0,0.0,0.0
2018,5,9,5,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,5,9,5,45,59.0,12.0,2.7,18.35,15.0,10.24,0.0
2018,5,9,6,0,118.0,24.0,2.9,18.6,30.0,18.63,0.0
2018,5,9,6,15,221.5,38.5,3.2,19.1,67.5,29.65,18.86
2018,5,9,6,30,325.0,53.0,3.5,19.6,105.0,40.5,29.26
2018,5,9,6,45,391.5,65.5,3.8,20.1,152.5,49.51,37.51
2018,5,9,7,0,458.0,78.0,4.1,20.6,200.0,58.29,45.29
2018,5,9,7,15,546.5,82.0,4.2,21.2,261.0,62.06,48.48
2018,5,9,7,30,635.0,86.0,4.3,21.8,322.0,64.04,49.97
2018,5,9,7,45,676.5,90.0,4.45,22.4,378.0,65.63,51.04
2018,5,9,8,0,718.0,94.0,4.6,23.0,434.0,67.23,52.08
2018,5,9,8,15,746.5,97.5,4.65,23.6,488.5,74.75,58.11
2018,5,9,8,30,775.0,101.0,4.7,24.2,543.0,75.87,58.68
2018,5,9,8,45,797.0,104.0,4.75,24.75,595.0,118.39,66.72
2018,5,9,9,0,819.0,107.0,4.8,25.3,647.0,176.35,100.56
2018,5,9,9,15,834.0,109.5,4.8,25.85,693.5,234.87,145.09
2018,5,9,9,30,849.0,112.0,4.8,26.4,740.0,300.56,199.34
2018,5,9,9,45,860.5,114.0,4.8,26.95,781.0,358.66,248.99
2018,5,9,10,0,872.0,116.0,4.8,27.5,822.0,416.82,298.25
2018,5,9,10,15,880.0,118.0,4.8,27.9,856.5,473.29,345.34
2018,5,9,10,30,888.0,120.0,4.8,28.3,891.0,528.94,390.41
2018,5,9,10,45,893.5,121.0,4.75,28.75,918.0,581.43,431.58
2018,5,9,11,0,899.0,122.0,4.7,29.2,945.0,632.36,470.25
2018,5,9,11,15,903.5,123.0,4.65,29.55,965.5,680.89,506.18
2018,5,9,11,30,908.0,124.0,4.6,29.9,986.0,727.36,539.61
2018,5,9,11,45,910.5,123.5,4.55,30.25,997.0,768.98,568.91
2018,5,9,12,0,913.0,123.0,4.5,30.6,1008.0,808.05,594.75
2018,5,9,12,15,913.5,123.5,4.45,30.8,1011.5,843.66,617.83
2018,5,9,12,30,914.0,124.0,4.4,31.0,1015.0,876.4,638.82
2018,5,9,12,45,912.5,123.5,4.35,31.25,1009.5,903.54,655.86
2018,5,9,13,0,911.0,123.0,4.3,31.5,1004.0,927.34,670.67
2018,5,9,13,15,908.5,122.5,4.25,31.6,991.0,946.7,682.99
2018,5,9,13,30,906.0,122.0,4.2,31.7,978.0,962.38,692.98
2018,5,9,13,45,901.5,120.5,4.2,31.85,956.5,971.44,698.9
2018,5,9,14,0,897.0,119.0,4.2,32.0,935.0,976.59,702.44
2018,5,9,14,15,888.0,119.5,4.2,32.0,906.0,975.5,702.52
2018,5,9,14,30,879.0,120.0,4.2,32.0,877.0,970.6,700.3
2018,5,9,14,45,866.5,119.5,4.2,32.0,840.0,957.65,692.97
2018,5,9,15,0,854.0,119.0,4.2,32.0,803.0,941.12,683.45
2018,5,9,15,15,842.5,116.5,4.2,31.85,761.5,920.05,671.44
2018,5,9,15,30,831.0,114.0,4.2,31.7,720.0,906.04,664.2
2018,5,9,15,45,817.0,110.5,4.2,31.55,673.5,874.8,645.4
2018,5,9,16,0,803.0,107.0,4.2,31.4,627.0,840.72,624.66
2018,5,9,16,15,783.0,103.5,4.15,31.1,576.0,798.98,598.63
2018,5,9,16,30,763.0,100.0,4.1,30.8,525.0,755.25,570.91
2018,5,9,16,45,736.5,95.0,4.1,30.5,471.0,703.09,536.89
2018,5,9,17,0,710.0,90.0,4.1,30.2,417.0,653.43,503.95
2018,5,9,17,15,671.5,84.5,4.1,30.2,361.5,591.13,459.39
2018,5,9,17,30,633.0,79.0,4.1,30.2,306.0,529.86,413.81
2018,5,9,17,45,579.0,72.0,3.55,28.8,252.0,458.88,360.4
2018,5,9,18,0,525.0,65.0,3.0,27.4,198.0,391.31,307.39
2018,5,9,18,15,443.0,55.5,2.95,26.5,148.5,310.74,242.09
2018,5,9,18,30,361.0,46.0,2.9,25.6,99.0,237.54,180.4
2018,5,9,18,45,237.0,32.0,2.85,24.75,61.0,151.62,103.88
2018,5,9,19,0,113.0,18.0,2.8,23.9,23.0,53.51,0.0
2018,5,9,19,15,56.5,9.0,3.05,23.6,11.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.55,23.05,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.8,22.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.8,22.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.8,21.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.8,21.2,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.75,20.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.7,20.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.35,19.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.25,19.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,5,10,5,15,0.0,0.0,3.15,18.25,0.0,0.0,0.0
2018,5,10,5,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,5,10,5,45,54.0,12.5,3.3,18.75,15.5,10.67,0.0
2018,5,10,6,0,108.0,25.0,3.4,19.0,31.0,19.46,0.0
2018,5,10,6,15,221.5,41.5,3.6,19.55,71.5,31.9,20.78
2018,5,10,6,30,335.0,58.0,3.8,20.1,112.0,44.22,32.4
2018,5,10,6,45,411.0,68.0,4.0,20.7,160.5,51.41,39.07
2018,5,10,7,0,487.0,78.0,4.2,21.3,209.0,60.49,47.07
2018,5,10,7,15,376.5,98.5,4.3,21.9,214.0,70.89,55.96
2018,5,10,7,30,266.0,119.0,4.4,22.5,219.0,86.26,68.89
2018,5,10,7,45,378.0,124.5,4.5,23.1,291.0,85.51,67.85
2018,5,10,8,0,490.0,130.0,4.6,23.7,363.0,88.92,70.32
2018,5,10,8,15,506.5,145.0,4.6,24.25,411.0,96.82,76.53
2018,5,10,8,30,523.0,160.0,4.6,24.8,459.0,104.22,82.24
2018,5,10,8,45,637.0,141.5,4.55,25.35,539.0,125.62,76.87
2018,5,10,9,0,751.0,123.0,4.5,25.9,619.0,178.52,104.79
2018,5,10,9,15,807.5,116.0,4.5,26.4,684.0,233.95,145.0
2018,5,10,9,30,864.0,109.0,4.5,26.9,749.0,301.74,199.06
2018,5,10,9,45,877.0,110.0,4.5,27.4,791.0,360.38,249.01
2018,5,10,10,0,890.0,111.0,4.5,27.9,833.0,419.21,298.7
2018,5,10,10,15,899.0,112.5,4.5,28.3,868.5,476.62,346.36
2018,5,10,10,30,908.0,114.0,4.5,28.7,904.0,533.27,392.02
2018,5,10,10,45,915.0,114.5,4.55,29.1,932.0,587.1,434.35
2018,5,10,11,0,922.0,115.0,4.6,29.5,960.0,639.47,474.34
2018,5,10,11,15,922.5,117.5,4.65,29.85,978.5,687.55,510.22
2018,5,10,11,30,923.0,120.0,4.7,30.2,997.0,733.19,543.43
2018,5,10,11,45,920.5,123.5,4.7,30.5,1007.5,774.86,572.94
2018,5,10,12,0,918.0,127.0,4.7,30.8,1018.0,813.62,598.85
2018,5,10,12,15,919.0,127.0,4.7,31.05,1021.5,849.4,622.08
2018,5,10,12,30,920.0,127.0,4.7,31.3,1025.0,882.32,643.25
2018,5,10,12,45,919.5,126.5,4.75,31.55,1020.5,910.52,661.54
2018,5,10,13,0,919.0,126.0,4.8,31.8,1016.0,935.41,677.67
2018,5,10,13,15,915.5,125.5,4.8,31.95,1002.0,954.08,689.68
2018,5,10,13,30,912.0,125.0,4.8,32.1,988.0,968.99,699.32
2018,5,10,13,45,907.0,124.5,4.8,32.25,966.5,978.66,705.66
2018,5,10,14,0,902.0,124.0,4.8,32.4,945.0,984.41,709.6
2018,5,10,14,15,896.0,122.0,4.75,32.45,916.0,983.86,709.49
2018,5,10,14,30,890.0,120.0,4.7,32.5,887.0,979.38,707.08
2018,5,10,14,45,882.5,117.0,4.7,32.5,851.5,968.62,701.11
2018,5,10,15,0,875.0,114.0,4.7,32.5,816.0,954.08,692.88
2018,5,10,15,15,862.5,112.0,4.7,32.4,773.5,932.3,680.27
2018,5,10,15,30,850.0,110.0,4.7,32.3,731.0,907.21,665.51
2018,5,10,15,45,833.5,107.5,4.7,32.2,683.0,884.57,652.41
2018,5,10,16,0,817.0,105.0,4.7,32.1,635.0,849.09,630.55
2018,5,10,16,15,795.5,101.0,4.7,31.8,582.5,805.2,603.26
2018,5,10,16,30,774.0,97.0,4.7,31.5,530.0,759.37,574.23
2018,5,10,16,45,746.0,93.0,4.65,31.2,475.5,706.89,539.7
2018,5,10,17,0,718.0,89.0,4.6,30.9,421.0,656.81,506.23
2018,5,10,17,15,679.5,84.0,4.6,30.9,365.5,594.89,461.93
2018,5,10,17,30,641.0,79.0,4.6,30.9,310.0,533.96,416.55
2018,5,10,17,45,585.0,72.0,4.2,29.65,255.0,461.51,362.08
2018,5,10,18,0,529.0,65.0,3.8,28.4,200.0,392.65,308.17
2018,5,10,18,15,443.5,56.0,3.75,27.65,150.0,310.79,241.69
2018,5,10,18,30,358.0,47.0,3.7,26.9,100.0,236.56,179.21
2018,5,10,18,45,234.5,33.0,3.65,26.1,62.0,151.28,104.11
2018,5,10,19,0,111.0,19.0,3.6,25.3,24.0,68.85,0.0
2018,5,10,19,15,55.5,9.5,3.75,24.95,12.0,8.11,0.0
2018,5,10,19,30,0.0,0.0,3.9,24.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,24.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.2,23.8,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,4.15,23.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,4.1,23.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.05,22.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.0,22.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.95,22.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.9,21.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.85,21.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,21.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.65,20.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.55,19.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.45,19.7,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.35,19.6,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.3,19.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.55,19.75,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.65,19.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.7,19.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,3.75,19.95,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2018,5,11,5,15,0.0,0.0,3.85,20.2,0.0,0.0,0.0
2018,5,11,5,30,0.0,0.0,3.9,20.4,0.0,0.0,0.0
2018,5,11,5,45,62.0,13.0,4.0,20.6,16.5,11.1,0.0
2018,5,11,6,0,124.0,26.0,4.1,20.8,33.0,20.16,0.98
2018,5,11,6,15,245.0,40.5,4.35,21.3,74.0,31.2,20.13
2018,5,11,6,30,366.0,55.0,4.6,21.8,115.0,42.14,30.42
2018,5,11,6,45,341.5,68.0,4.85,22.3,141.0,50.94,38.41
2018,5,11,7,0,317.0,81.0,5.1,22.8,167.0,59.22,45.69
2018,5,11,7,15,372.0,89.0,5.2,23.35,212.5,64.3,49.97
2018,5,11,7,30,427.0,97.0,5.3,23.9,258.0,69.26,53.99
2018,5,11,7,45,505.5,105.5,5.4,24.45,325.5,74.5,58.15
2018,5,11,8,0,584.0,114.0,5.5,25.0,393.0,79.03,61.61
2018,5,11,8,15,692.0,104.5,5.55,25.5,473.5,71.88,55.23
2018,5,11,8,30,800.0,95.0,5.6,26.0,554.0,72.02,55.02
2018,5,11,8,45,809.0,101.0,5.65,26.5,601.0,116.45,64.56
2018,5,11,9,0,818.0,107.0,5.7,27.0,648.0,175.39,99.29
2018,5,11,9,15,846.5,105.5,5.7,27.5,700.5,240.51,148.13
2018,5,11,9,30,875.0,104.0,5.7,28.0,753.0,300.48,197.41
2018,5,11,9,45,875.0,110.0,5.65,28.45,790.0,359.08,247.9
2018,5,11,10,0,875.0,116.0,5.6,28.9,827.0,416.42,296.9
2018,5,11,10,15,894.5,112.5,5.55,29.3,866.0,473.82,344.57
2018,5,11,10,30,914.0,109.0,5.5,29.7,905.0,531.5,391.16
2018,5,11,10,45,851.0,145.5,5.45,30.1,905.0,574.3,425.39
2018,5,11,11,0,788.0,182.0,5.4,30.5,905.0,613.0,454.85
2018,5,11,11,15,762.5,197.5,5.35,30.85,909.5,650.33,482.51
2018,5,11,11,30,737.0,213.0,5.3,31.2,914.0,686.82,508.54
2018,5,11,11,45,731.5,222.5,5.25,31.55,925.5,727.3,536.83
2018,5,11,12,0,726.0,232.0,5.2,31.9,937.0,765.45,562.81
2018,5,11,12,15,686.0,257.5,5.15,32.15,925.5,787.09,576.58
2018,5,11,12,30,646.0,283.0,5.1,32.4,914.0,804.12,586.94
2018,5,11,12,45,715.5,242.0,5.05,32.65,938.0,853.92,621.84
2018,5,11,13,0,785.0,201.0,5.0,32.9,962.0,893.73,648.63
2018,5,11,13,15,863.0,152.5,5.0,33.0,978.5,928.37,671.38
2018,5,11,13,30,941.0,104.0,5.0,33.1,995.0,974.56,701.64
2018,5,11,13,45,937.0,103.0,4.95,33.25,974.0,984.61,707.65
2018,5,11,14,0,933.0,102.0,4.9,33.4,953.0,990.64,711.38
2018,5,11,14,15,923.5,102.5,4.9,33.4,922.5,988.96,711.08
2018,5,11,14,30,914.0,103.0,4.9,33.4,892.0,983.35,708.4
2018,5,11,14,45,900.5,104.5,4.85,33.4,855.0,971.16,701.21
2018,5,11,15,0,887.0,106.0,4.8,33.4,818.0,955.36,691.81
2018,5,11,15,15,875.0,104.0,4.8,33.25,775.5,933.8,679.51
2018,5,11,15,30,863.0,102.0,4.8,33.1,733.0,908.88,665.03
2018,5,11,15,45,847.5,99.5,4.8,32.95,685.5,877.14,645.95
2018,5,11,16,0,832.0,97.0,4.8,32.8,638.0,851.42,630.9
2018,5,11,16,15,811.0,94.5,4.8,32.5,586.5,809.31,604.83
2018,5,11,16,30,790.0,92.0,4.8,32.2,535.0,765.22,577.08
2018,5,11,16,45,762.0,88.5,4.75,31.9,480.0,712.87,542.76
2018,5,11,17,0,734.0,85.0,4.7,31.6,425.0,659.7,507.17
2018,5,11,17,15,696.5,80.0,4.7,31.6,369.5,600.7,465.32
2018,5,11,17,30,659.0,75.0,4.7,31.6,314.0,539.84,420.11
2018,5,11,17,45,603.0,69.5,4.3,30.35,259.0,468.51,366.55
2018,5,11,18,0,547.0,64.0,3.9,29.1,204.0,400.68,313.58
2018,5,11,18,15,460.5,55.5,3.8,28.25,153.5,318.13,246.83
2018,5,11,18,30,374.0,47.0,3.7,27.4,103.0,243.27,184.05
2018,5,11,18,45,247.0,33.5,3.6,26.55,64.0,156.16,108.15
2018,5,11,19,0,120.0,20.0,3.5,25.7,25.0,73.26,0.0
2018,5,11,19,15,60.0,10.0,3.6,25.3,12.5,8.54,0.0
2018,5,11,19,30,0.0,0.0,3.7,24.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.95,23.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.9,23.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.8,22.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.7,22.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.65,22.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.6,21.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.6,21.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.55,21.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.5,21.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.45,21.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.4,20.85,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.4,20.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.4,20.7,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.4,20.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.4,20.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.4,20.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.4,20.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,3.4,20.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,3.45,20.8,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,3.5,20.95,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,3.5,21.05,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,3.5,21.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,3.5,21.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,3.5,21.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,3.5,21.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,3.5,21.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,3.5,21.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2018,5,12,5,15,0.0,0.0,3.5,21.15,0.0,0.0,0.0
2018,5,12,5,30,0.0,0.0,3.6,21.3,0.0,0.0,0.0
2018,5,12,5,45,57.0,13.0,3.7,21.45,16.5,11.1,0.0
2018,5,12,6,0,114.0,26.0,3.8,21.6,33.0,20.13,2.49
2018,5,12,6,15,226.0,42.0,4.0,22.1,73.5,32.26,21.01
2018,5,12,6,30,338.0,58.0,4.2,22.6,114.0,44.19,32.09
2018,5,12,6,45,339.5,67.5,4.45,23.05,142.0,50.55,37.96
2018,5,12,7,0,341.0,77.0,4.7,23.5,170.0,56.58,43.28
2018,5,12,7,15,417.5,89.0,4.75,24.0,229.0,64.7,50.17
2018,5,12,7,30,494.0,101.0,4.8,24.5,288.0,72.63,56.72
2018,5,12,7,45,531.0,112.0,4.9,25.05,341.5,79.51,62.23
2018,5,12,8,0,568.0,123.0,5.0,25.6,395.0,85.09,66.55
2018,5,12,8,15,492.5,153.0,4.95,26.1,409.0,101.39,79.76
2018,5,12,8,30,417.0,183.0,4.9,26.6,423.0,116.03,91.41
2018,5,12,8,45,481.0,181.0,4.9,27.15,482.0,141.89,93.61
2018,5,12,9,0,545.0,179.0,4.9,27.7,541.0,182.42,115.56
2018,5,12,9,15,669.5,156.0,4.85,28.15,632.0,228.37,145.3
2018,5,12,9,30,794.0,133.0,4.8,28.6,723.0,294.01,194.26
2018,5,12,9,45,741.0,156.5,4.7,29.1,731.5,345.34,239.55
2018,5,12,10,0,688.0,180.0,4.6,29.6,740.0,385.35,275.14
2018,5,12,10,15,704.0,188.0,4.55,30.05,782.0,441.75,320.34
2018,5,12,10,30,720.0,196.0,4.5,30.5,824.0,498.87,364.8
2018,5,12,10,45,721.5,200.0,4.45,30.9,846.0,545.66,400.88
2018,5,12,11,0,723.0,204.0,4.4,31.3,868.0,591.09,434.89
2018,5,12,11,15,708.0,214.0,4.35,31.65,876.0,629.27,462.77
2018,5,12,11,30,693.0,224.0,4.3,32.0,884.0,664.47,487.74
2018,5,12,11,45,622.5,257.0,4.2,32.35,855.5,675.17,494.17
2018,5,12,12,0,552.0,290.0,4.1,32.7,827.0,678.74,495.24
2018,5,12,12,15,661.0,244.0,4.1,32.95,889.0,754.41,548.93
2018,5,12,12,30,770.0,198.0,4.1,33.2,951.0,825.4,598.5
2018,5,12,12,45,782.5,190.5,4.05,33.45,952.5,856.58,618.0
2018,5,12,13,0,795.0,183.0,4.0,33.7,954.0,885.2,635.94
2018,5,12,13,15,816.0,169.0,3.95,33.85,951.5,912.62,653.3
2018,5,12,13,30,837.0,155.0,3.9,34.0,949.0,923.17,659.7
2018,5,12,13,45,845.0,147.0,3.85,34.15,933.5,937.92,669.01
2018,5,12,14,0,853.0,139.0,3.8,34.3,918.0,948.89,675.95
2018,5,12,14,15,800.5,158.0,3.85,34.3,871.0,937.99,669.9
2018,5,12,14,30,748.0,177.0,3.9,34.3,824.0,910.42,653.24
2018,5,12,14,45,784.0,154.0,3.9,34.25,807.0,921.89,662.08
2018,5,12,15,0,820.0,131.0,3.9,34.2,790.0,928.18,667.44
2018,5,12,15,15,797.5,132.0,3.95,34.1,745.5,900.95,651.44
2018,5,12,15,30,775.0,133.0,4.0,34.0,701.0,870.82,633.67
2018,5,12,15,45,770.0,125.0,4.0,33.85,658.0,844.11,618.0
2018,5,12,16,0,765.0,117.0,4.0,33.7,615.0,814.24,600.1
2018,5,12,16,15,754.5,110.0,4.0,33.4,568.0,777.85,577.99
2018,5,12,16,30,744.0,103.0,4.0,33.1,521.0,739.0,553.91
2018,5,12,16,45,714.5,99.0,4.05,32.8,467.5,689.96,522.39
2018,5,12,17,0,685.0,95.0,4.1,32.5,414.0,637.08,487.4
2018,5,12,17,15,647.0,89.5,4.1,32.5,359.5,576.39,443.87
2018,5,12,17,30,609.0,84.0,4.1,32.5,305.0,516.72,399.79
2018,5,12,17,45,551.5,76.5,3.65,31.45,251.0,444.41,345.53
2018,5,12,18,0,494.0,69.0,3.2,30.4,197.0,375.87,292.13
2018,5,12,18,15,409.5,59.5,3.05,29.55,148.0,295.89,228.0
2018,5,12,18,30,325.0,50.0,2.9,28.7,99.0,222.08,166.9
2018,5,12,18,45,212.5,34.5,2.75,27.9,61.5,143.26,99.02
2018,5,12,19,0,100.0,19.0,2.6,27.1,24.0,65.32,0.0
2018,5,12,19,15,50.0,9.5,2.8,26.8,12.0,22.11,0.0
2018,5,12,19,30,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,3.25,26.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,3.65,25.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,3.8,25.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,3.95,25.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,4.1,24.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,4.15,24.55,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,4.2,24.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,4.25,24.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,4.3,23.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,4.2,23.65,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,4.0,23.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,3.8,22.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,3.65,22.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,3.5,21.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,3.4,21.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,3.25,21.65,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,3.0,21.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.8,21.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.55,21.15,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.25,21.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,13,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,13,5,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,5,13,5,45,34.5,12.0,2.25,21.65,14.0,10.24,0.0
2018,5,13,6,0,69.0,24.0,2.5,22.0,28.0,18.79,3.11
2018,5,13,6,15,80.0,36.5,2.75,22.55,46.0,28.35,17.83
2018,5,13,6,30,91.0,49.0,3.0,23.1,64.0,38.9,27.55
2018,5,13,6,45,58.5,57.0,3.25,23.7,68.0,45.13,33.24
2018,5,13,7,0,26.0,65.0,3.5,24.3,72.0,52.71,39.82
2018,5,13,7,15,18.0,79.0,3.65,24.85,84.5,63.33,48.82
2018,5,13,7,30,10.0,93.0,3.8,25.4,97.0,75.61,59.02
2018,5,13,7,45,10.0,102.0,3.9,25.95,106.5,82.97,64.89
2018,5,13,8,0,10.0,111.0,4.0,26.5,116.0,90.27,70.59
2018,5,13,8,15,40.0,162.0,4.0,26.9,184.5,121.98,96.5
2018,5,13,8,30,70.0,213.0,4.0,27.3,253.0,154.13,122.29
2018,5,13,8,45,100.5,255.0,4.0,27.7,318.5,187.65,139.47
2018,5,13,9,0,131.0,297.0,4.0,28.1,384.0,219.4,160.48
2018,5,13,9,15,250.0,278.0,4.0,28.5,459.0,236.69,168.03
2018,5,13,9,30,369.0,259.0,4.0,28.9,534.0,268.91,189.07
2018,5,13,9,45,485.5,241.0,3.95,29.3,623.5,321.07,227.26
2018,5,13,10,0,602.0,223.0,3.9,29.7,713.0,383.57,274.43
2018,5,13,10,15,536.5,260.0,3.9,30.1,710.5,423.47,307.58
2018,5,13,10,30,471.0,297.0,3.9,30.5,708.0,454.03,332.23
2018,5,13,10,45,457.0,296.5,3.85,30.85,705.5,477.6,350.78
2018,5,13,11,0,443.0,296.0,3.8,31.2,703.0,498.63,366.86
2018,5,13,11,15,627.0,236.5,3.75,31.4,826.5,594.38,437.18
2018,5,13,11,30,811.0,177.0,3.7,31.6,950.0,703.03,515.03
2018,5,13,11,45,714.5,228.0,3.7,31.85,915.0,716.81,523.14
2018,5,13,12,0,618.0,279.0,3.7,32.1,880.0,718.85,523.15
2018,5,13,12,15,699.0,238.0,3.7,32.35,920.5,778.16,565.0
2018,5,13,12,30,780.0,197.0,3.7,32.6,961.0,831.33,602.03
2018,5,13,12,45,802.0,184.0,3.7,32.8,966.0,866.12,624.24
2018,5,13,13,0,824.0,171.0,3.7,33.0,971.0,898.45,644.84
