Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,6,0,9.0,17.0,4.3,25.2,18.0,14.39,5.4
2018,6,2,6,15,62.0,36.5,4.4,25.6,48.0,29.5,19.02
2018,6,2,6,30,115.0,56.0,4.5,26.0,78.0,42.8,30.72
2018,6,2,6,45,85.0,71.0,4.6,26.4,90.0,55.28,41.57
2018,6,2,7,0,55.0,86.0,4.7,26.8,102.0,67.95,52.35
2018,6,2,7,15,123.5,120.0,4.7,27.4,166.5,89.16,70.04
2018,6,2,7,30,192.0,154.0,4.7,28.0,231.0,111.44,88.27
2018,6,2,7,45,328.5,156.0,4.7,28.6,310.5,109.56,86.16
2018,6,2,8,0,465.0,158.0,4.7,29.2,390.0,105.32,82.13
2018,6,2,8,15,549.0,153.5,4.65,29.85,457.0,101.82,78.74
2018,6,2,8,30,633.0,149.0,4.6,30.5,524.0,96.34,73.77
2018,6,2,8,45,606.5,173.0,4.6,31.2,557.5,132.5,84.67
2018,6,2,9,0,580.0,197.0,4.6,31.9,591.0,186.64,116.09
2018,6,2,9,15,594.5,208.5,4.5,32.5,636.0,236.19,150.75
2018,6,2,9,30,609.0,220.0,4.4,33.1,681.0,287.26,190.08
2018,6,2,9,45,658.0,209.0,4.3,33.75,731.5,334.23,226.62
2018,6,2,10,0,707.0,198.0,4.2,34.4,782.0,385.97,267.2
2018,6,2,10,15,755.0,178.5,4.05,34.95,825.5,439.06,308.61
2018,6,2,10,30,803.0,159.0,3.9,35.5,869.0,490.72,348.39
2018,6,2,10,45,808.5,162.0,3.75,36.05,895.5,540.47,385.87
2018,6,2,11,0,814.0,165.0,3.6,36.6,922.0,589.01,421.19
2018,6,2,11,15,823.0,163.0,3.5,37.05,942.5,634.45,453.56
2018,6,2,11,30,832.0,161.0,3.4,37.5,963.0,678.49,484.0
2018,6,2,11,45,840.0,158.0,3.25,37.95,976.0,712.64,507.0
2018,6,2,12,0,848.0,155.0,3.1,38.4,989.0,750.48,531.62
2018,6,2,12,15,848.5,155.0,3.05,38.7,992.5,782.85,552.54
2018,6,2,12,30,849.0,155.0,3.0,39.0,996.0,812.89,570.69
2018,6,2,12,45,847.5,154.5,2.95,39.3,991.0,838.51,585.9
2018,6,2,13,0,846.0,154.0,2.9,39.6,986.0,861.32,599.27
2018,6,2,13,15,843.5,153.0,2.95,39.75,974.0,879.71,610.86
2018,6,2,13,30,841.0,152.0,3.0,39.9,962.0,894.7,620.41
2018,6,2,13,45,836.5,150.0,3.05,40.1,941.5,903.5,626.06
2018,6,2,14,0,832.0,148.0,3.1,40.3,921.0,908.65,629.58
2018,6,2,14,15,827.0,145.5,3.15,40.35,894.5,909.27,630.8
2018,6,2,14,30,822.0,143.0,3.2,40.4,868.0,918.36,637.48
2018,6,2,14,45,815.0,139.5,3.25,40.4,835.0,908.67,632.58
2018,6,2,15,0,808.0,136.0,3.3,40.4,802.0,895.45,625.68
2018,6,2,15,15,796.5,133.0,3.3,40.3,762.5,875.3,614.43
2018,6,2,15,30,785.0,130.0,3.3,40.2,723.0,852.01,601.22
2018,6,2,15,45,770.5,127.0,3.3,40.05,679.0,823.17,584.55
2018,6,2,16,0,756.0,124.0,3.3,39.9,635.0,791.69,566.08
2018,6,2,16,15,736.5,119.5,3.3,39.6,586.5,752.15,542.45
2018,6,2,16,30,717.0,115.0,3.3,39.3,538.0,714.3,519.67
2018,6,2,16,45,691.5,110.5,3.25,39.0,487.0,666.83,489.69
2018,6,2,17,0,666.0,106.0,3.2,38.7,436.0,618.58,457.67
2018,6,2,17,15,631.5,99.5,3.2,38.7,383.0,561.54,418.2
2018,6,2,17,30,597.0,93.0,3.2,38.7,330.0,505.2,378.15
2018,6,2,17,45,550.0,85.5,2.9,37.75,278.0,441.47,332.24
2018,6,2,18,0,503.0,78.0,2.6,36.8,226.0,380.39,286.67
2018,6,2,18,15,419.0,69.0,2.35,35.8,175.0,298.07,223.76
2018,6,2,18,30,335.0,60.0,2.1,34.8,124.0,229.66,169.63
2018,6,2,18,45,259.5,46.0,1.9,33.85,86.0,167.27,119.02
2018,6,2,19,0,184.0,32.0,1.7,32.9,48.0,113.54,70.13
2018,6,2,19,15,100.5,18.0,1.85,32.55,26.0,42.6,0.0
2018,6,2,19,30,17.0,4.0,2.0,32.2,4.0,0.0,0.0
2018,6,2,19,45,8.5,2.0,2.2,31.85,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,31.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.6,31.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.8,30.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.95,30.65,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,30.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.15,30.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,29.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,29.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,28.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,28.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.3,27.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.3,27.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.25,27.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.15,26.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.75,25.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.65,25.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.6,25.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.55,25.1,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.45,24.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.35,24.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.25,24.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.15,24.6,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,6,3,4,45,0.0,0.0,2.05,24.55,0.0,0.0,0.0
2018,6,3,5,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,6,3,5,15,1.0,1.5,2.05,24.65,1.5,0.0,0.0
2018,6,3,5,30,2.0,3.0,2.1,24.8,3.0,2.56,0.0
2018,6,3,5,45,5.0,12.5,2.15,24.95,13.0,10.67,0.0
2018,6,3,6,0,8.0,22.0,2.2,25.1,23.0,18.37,8.51
2018,6,3,6,15,14.0,40.0,2.2,25.4,42.5,32.41,21.49
2018,6,3,6,30,20.0,58.0,2.2,25.7,62.0,46.17,33.63
2018,6,3,6,45,19.5,80.5,2.25,26.05,85.5,62.63,47.87
2018,6,3,7,0,19.0,103.0,2.3,26.4,109.0,80.77,63.26
2018,6,3,7,15,46.5,129.5,2.25,26.95,147.5,97.14,76.78
2018,6,3,7,30,74.0,156.0,2.2,27.5,186.0,115.17,91.38
2018,6,3,7,45,106.0,183.5,2.1,28.05,233.0,128.35,101.67
2018,6,3,8,0,138.0,211.0,2.0,28.6,280.0,144.89,114.51
2018,6,3,8,15,181.5,230.0,1.85,29.25,331.0,156.59,123.16
2018,6,3,8,30,225.0,249.0,1.7,29.9,382.0,167.95,131.39
2018,6,3,8,45,285.0,263.0,1.5,30.55,446.5,179.01,127.01
2018,6,3,9,0,345.0,277.0,1.3,31.2,511.0,217.66,147.82
2018,6,3,9,15,336.5,296.5,1.15,31.95,537.5,254.99,173.64
2018,6,3,9,30,328.0,316.0,1.0,32.7,564.0,291.41,200.46
2018,6,3,9,45,302.5,349.5,0.8,33.4,588.0,330.78,229.82
2018,6,3,10,0,277.0,383.0,0.6,34.1,612.0,367.68,256.3
2018,6,3,10,15,409.0,341.5,1.15,34.35,695.0,410.16,287.41
2018,6,3,10,30,541.0,300.0,1.7,34.6,778.0,471.03,332.27
2018,6,3,10,45,612.5,272.0,2.2,34.85,829.0,518.35,368.39
2018,6,3,11,0,684.0,244.0,2.7,35.1,880.0,573.86,410.07
2018,6,3,11,15,704.5,235.0,3.0,34.9,902.5,617.12,442.95
2018,6,3,11,30,725.0,226.0,3.3,34.7,925.0,660.15,475.34
2018,6,3,11,45,747.5,212.5,3.55,34.5,941.0,700.43,505.45
2018,6,3,12,0,770.0,199.0,3.8,34.3,957.0,735.26,531.76
2018,6,3,12,15,776.0,195.5,3.65,34.25,962.0,768.36,554.47
2018,6,3,12,30,782.0,192.0,3.5,34.2,967.0,799.52,575.46
2018,6,3,12,45,788.5,186.5,3.35,34.15,965.0,827.26,593.47
2018,6,3,13,0,795.0,181.0,3.2,34.1,963.0,852.38,609.19
2018,6,3,13,15,776.5,189.0,3.0,34.0,945.0,864.55,616.23
2018,6,3,13,30,758.0,197.0,2.8,33.9,927.0,873.0,620.93
2018,6,3,13,45,774.5,183.0,2.6,33.85,915.5,889.72,630.77
2018,6,3,14,0,791.0,169.0,2.4,33.8,904.0,902.8,638.11
2018,6,3,14,15,778.0,170.5,2.35,33.7,876.0,899.88,636.68
2018,6,3,14,30,765.0,172.0,2.3,33.6,848.0,893.46,633.28
2018,6,3,14,45,697.5,197.5,2.25,33.5,795.5,864.8,615.77
2018,6,3,15,0,630.0,223.0,2.2,33.4,743.0,826.53,591.19
2018,6,3,15,15,659.5,199.0,2.2,33.3,719.5,824.89,592.65
2018,6,3,15,30,689.0,175.0,2.2,33.2,696.0,818.69,590.3
2018,6,3,15,45,668.5,172.0,2.25,33.05,652.0,786.54,571.3
2018,6,3,16,0,648.0,169.0,2.3,32.9,608.0,752.29,550.58
2018,6,3,16,15,601.0,170.5,2.25,32.7,553.5,699.09,515.58
2018,6,3,16,30,554.0,172.0,2.2,32.5,499.0,638.59,475.18
2018,6,3,16,45,497.5,168.5,2.2,32.25,441.5,574.54,431.56
2018,6,3,17,0,441.0,165.0,2.2,32.0,384.0,512.51,388.26
2018,6,3,17,15,316.5,162.0,2.2,32.0,309.5,393.48,301.0
2018,6,3,17,30,192.0,159.0,2.2,32.0,235.0,287.41,220.73
2018,6,3,17,45,155.5,136.0,2.05,31.1,191.5,234.43,180.82
2018,6,3,18,0,119.0,113.0,1.9,30.2,148.0,184.26,141.86
2018,6,3,18,15,92.5,91.0,1.9,29.65,115.0,143.27,109.15
2018,6,3,18,30,66.0,69.0,1.9,29.1,82.0,104.5,77.57
2018,6,3,18,45,43.5,49.5,1.85,28.6,57.0,66.34,46.2
2018,6,3,19,0,21.0,30.0,1.8,28.1,32.0,37.15,20.81
2018,6,3,19,15,12.5,16.5,1.9,27.9,17.5,17.47,0.0
2018,6,3,19,30,4.0,3.0,2.0,27.7,3.0,0.0,0.0
2018,6,3,19,45,2.0,1.5,2.05,27.5,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.1,27.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.15,27.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.2,26.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.25,26.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.3,26.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.3,26.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.3,26.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.2,25.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.0,24.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,4,4,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,4,5,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,4,5,15,0.0,0.5,1.3,23.35,0.5,0.0,0.0
2018,6,4,5,30,0.0,1.0,1.6,23.5,1.0,0.85,0.0
2018,6,4,5,45,0.0,6.5,1.95,23.65,6.5,5.55,0.0
2018,6,4,6,0,0.0,12.0,2.3,23.8,12.0,9.87,2.01
2018,6,4,6,15,0.0,19.0,2.35,24.2,19.0,15.64,7.53
2018,6,4,6,30,0.0,26.0,2.4,24.6,26.0,21.43,12.71
2018,6,4,6,45,0.0,42.5,2.45,25.0,42.5,35.12,24.59
2018,6,4,7,0,0.0,59.0,2.5,25.4,59.0,48.87,36.38
2018,6,4,7,15,0.0,77.0,2.55,25.9,77.0,63.23,48.48
2018,6,4,7,30,0.0,95.0,2.6,26.4,95.0,77.27,60.08
2018,6,4,7,45,1.0,108.5,2.65,26.9,109.0,87.9,68.62
2018,6,4,8,0,2.0,122.0,2.7,27.4,123.0,98.45,76.97
2018,6,4,8,15,2.5,128.0,2.65,27.7,129.5,103.46,80.7
2018,6,4,8,30,3.0,134.0,2.6,28.0,136.0,108.39,84.34
2018,6,4,8,45,3.0,146.0,2.55,28.25,148.0,117.98,87.64
2018,6,4,9,0,3.0,158.0,2.5,28.5,160.0,127.92,94.92
2018,6,4,9,15,15.5,211.5,2.4,28.75,223.0,170.69,126.83
2018,6,4,9,30,28.0,265.0,2.3,29.0,286.0,206.11,152.67
2018,6,4,9,45,62.5,315.5,2.2,29.2,366.0,255.13,187.89
2018,6,4,10,0,97.0,366.0,2.1,29.4,446.0,308.97,226.49
2018,6,4,10,15,52.5,278.0,2.0,29.6,321.5,238.87,175.64
2018,6,4,10,30,8.0,190.0,1.9,29.8,197.0,159.74,117.03
2018,6,4,10,45,7.0,176.5,1.85,30.0,183.0,149.29,109.12
2018,6,4,11,0,6.0,163.0,1.8,30.2,169.0,138.49,100.82
2018,6,4,11,15,9.5,203.0,1.8,30.3,212.5,173.87,127.32
2018,6,4,11,30,13.0,243.0,1.8,30.4,256.0,209.81,153.85
2018,6,4,11,45,8.0,178.5,1.75,30.55,186.5,154.45,112.4
2018,6,4,12,0,3.0,114.0,1.7,30.7,117.0,97.72,69.55
2018,6,4,12,15,1.5,106.5,1.7,30.8,108.0,90.53,64.09
2018,6,4,12,30,0.0,99.0,1.7,30.9,99.0,83.19,58.43
2018,6,4,12,45,0.5,101.5,1.65,31.0,102.0,85.77,60.4
2018,6,4,13,0,1.0,104.0,1.6,31.1,105.0,88.35,62.37
2018,6,4,13,15,16.5,197.5,1.65,31.15,213.5,187.01,137.03
2018,6,4,13,30,32.0,291.0,1.7,31.2,322.0,285.65,209.47
2018,6,4,13,45,37.5,316.5,1.7,31.3,352.0,315.94,231.11
2018,6,4,14,0,43.0,342.0,1.7,31.4,382.0,346.8,253.27
2018,6,4,14,15,40.5,334.0,1.7,31.45,371.0,339.31,247.97
2018,6,4,14,30,38.0,326.0,1.7,31.5,360.0,331.47,242.61
2018,6,4,14,45,119.0,358.5,1.7,31.6,458.0,454.99,332.74
2018,6,4,15,0,200.0,391.0,1.7,31.7,556.0,563.06,408.87
2018,6,4,15,15,272.5,353.5,1.65,31.75,566.5,608.0,441.08
2018,6,4,15,30,345.0,316.0,1.6,31.8,577.0,632.9,460.16
2018,6,4,15,45,431.5,268.5,1.6,31.85,574.5,671.4,488.89
2018,6,4,16,0,518.0,221.0,1.6,31.9,572.0,688.08,503.03
2018,6,4,16,15,459.0,220.0,1.55,31.85,514.0,626.35,461.03
2018,6,4,16,30,400.0,219.0,1.5,31.8,456.0,565.85,419.72
2018,6,4,16,45,442.0,186.0,1.45,31.75,425.0,550.76,411.57
2018,6,4,17,0,484.0,153.0,1.4,31.7,394.0,530.29,398.97
2018,6,4,17,15,399.5,148.5,1.4,31.7,332.0,449.3,340.76
2018,6,4,17,30,315.0,144.0,1.4,31.7,270.0,360.64,275.79
2018,6,4,17,45,336.0,120.0,1.3,31.2,236.0,346.23,265.76
2018,6,4,18,0,357.0,96.0,1.2,30.7,202.0,315.43,242.22
2018,6,4,18,15,326.0,80.5,1.1,30.1,162.0,265.28,202.6
2018,6,4,18,30,295.0,65.0,1.0,29.5,122.0,217.63,163.56
2018,6,4,18,45,212.5,48.5,0.9,28.9,83.0,151.89,110.06
2018,6,4,19,0,130.0,32.0,0.8,28.3,44.0,87.52,55.22
2018,6,4,19,15,69.0,18.0,0.85,27.9,24.0,34.09,0.0
2018,6,4,19,30,8.0,4.0,0.9,27.5,4.0,3.41,0.0
2018,6,4,19,45,4.0,2.0,0.95,27.15,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,26.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.05,26.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.1,26.4,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.15,26.2,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.3,25.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.5,25.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.7,25.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,25.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.1,23.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,23.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.15,22.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.0,2.1,22.25,0.0,0.0,0.0
2018,6,5,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,6,5,5,15,6.5,2.0,2.3,22.55,2.0,0.0,0.0
2018,6,5,5,30,13.0,4.0,2.5,22.9,4.0,3.41,0.0
2018,6,5,5,45,74.0,19.5,2.7,23.2,25.5,16.64,0.0
2018,6,5,6,0,135.0,35.0,2.9,23.5,47.0,27.15,15.46
2018,6,5,6,15,230.5,49.5,3.05,24.05,87.5,37.64,26.01
2018,6,5,6,30,326.0,64.0,3.2,24.6,128.0,48.23,35.54
2018,6,5,6,45,403.5,74.0,3.35,25.15,178.0,55.3,41.81
2018,6,5,7,0,481.0,84.0,3.5,25.7,228.0,63.98,49.21
2018,6,5,7,15,531.0,92.0,3.5,26.3,280.5,68.41,52.78
2018,6,5,7,30,581.0,100.0,3.5,26.9,333.0,72.68,56.09
2018,6,5,7,45,616.5,106.0,3.5,27.55,385.0,75.15,57.81
2018,6,5,8,0,652.0,112.0,3.5,28.2,437.0,77.5,59.38
2018,6,5,8,15,678.5,116.5,3.5,28.85,488.0,78.58,59.88
2018,6,5,8,30,705.0,121.0,3.5,29.5,539.0,79.55,60.29
2018,6,5,8,45,730.0,123.0,3.5,30.2,588.5,104.51,61.44
2018,6,5,9,0,755.0,125.0,3.5,30.9,638.0,163.54,92.28
2018,6,5,9,15,747.5,139.5,3.45,31.5,676.5,220.78,133.27
2018,6,5,9,30,740.0,154.0,3.4,32.1,715.0,270.45,173.15
2018,6,5,9,45,775.0,145.5,3.35,32.75,760.5,327.01,218.23
2018,6,5,10,0,810.0,137.0,3.3,33.4,806.0,380.26,261.16
2018,6,5,10,15,819.0,138.5,3.2,33.9,839.0,432.86,303.53
2018,6,5,10,30,828.0,140.0,3.1,34.4,872.0,486.55,345.37
2018,6,5,10,45,835.5,141.0,3.0,34.9,899.0,535.53,382.57
2018,6,5,11,0,843.0,142.0,2.9,35.4,926.0,583.31,417.65
2018,6,5,11,15,854.5,138.0,2.8,35.75,947.5,628.58,450.16
2018,6,5,11,30,866.0,134.0,2.7,36.1,969.0,672.49,480.74
2018,6,5,11,45,871.0,133.5,2.6,36.45,982.0,712.95,508.04
2018,6,5,12,0,876.0,133.0,2.5,36.8,995.0,751.27,533.14
2018,6,5,12,15,862.5,144.0,2.4,37.05,995.5,781.94,552.16
2018,6,5,12,30,849.0,155.0,2.3,37.3,996.0,809.42,568.29
2018,6,5,12,45,847.5,155.0,2.2,37.55,992.0,835.47,583.34
2018,6,5,13,0,846.0,155.0,2.1,37.8,988.0,858.77,596.5
2018,6,5,13,15,865.5,138.0,2.05,37.9,981.0,883.24,611.11
2018,6,5,13,30,885.0,121.0,2.0,38.0,974.0,903.96,623.33
2018,6,5,13,45,881.0,120.0,1.9,38.15,954.5,914.08,628.45
2018,6,5,14,0,877.0,119.0,1.8,38.3,935.0,920.49,631.41
2018,6,5,14,15,827.5,143.0,1.75,38.3,895.0,904.7,621.83
2018,6,5,14,30,778.0,167.0,1.7,38.3,855.0,898.89,618.68
2018,6,5,14,45,662.5,220.0,1.7,38.35,790.0,853.41,590.95
2018,6,5,15,0,547.0,273.0,1.7,38.4,725.0,793.17,551.78
2018,6,5,15,15,587.5,238.5,1.7,38.25,702.5,797.16,557.35
2018,6,5,15,30,628.0,204.0,1.7,38.1,680.0,792.87,557.27
2018,6,5,15,45,555.0,217.0,1.7,38.0,618.5,725.68,514.35
2018,6,5,16,0,482.0,230.0,1.7,37.9,557.0,666.5,476.1
2018,6,5,16,15,580.5,178.0,1.7,37.65,543.0,688.95,495.23
2018,6,5,16,30,679.0,126.0,1.7,37.4,529.0,695.34,503.02
2018,6,5,16,45,696.5,108.0,1.75,37.15,488.0,666.56,486.23
2018,6,5,17,0,714.0,90.0,1.8,36.9,447.0,631.29,464.72
2018,6,5,17,15,681.5,85.5,1.8,36.9,394.0,578.53,428.77
2018,6,5,17,30,649.0,81.0,1.8,36.9,341.0,523.96,390.61
2018,6,5,17,45,604.0,75.0,1.65,35.95,288.5,461.1,346.07
2018,6,5,18,0,559.0,69.0,1.5,35.0,236.0,400.64,301.52
2018,6,5,18,15,489.0,61.5,1.45,34.0,186.0,329.05,247.18
2018,6,5,18,30,419.0,54.0,1.4,33.0,136.0,263.29,195.19
2018,6,5,18,45,317.0,43.0,1.35,32.0,94.0,188.08,134.95
2018,6,5,19,0,215.0,32.0,1.3,31.0,52.0,123.05,78.74
2018,6,5,19,15,120.0,18.5,1.4,30.7,28.5,48.39,0.0
2018,6,5,19,30,25.0,5.0,1.5,30.4,5.0,4.27,0.0
2018,6,5,19,45,12.5,2.5,1.6,30.05,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.7,29.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.0,29.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.15,29.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.45,28.75,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.75,28.25,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.0,27.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.1,27.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,26.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.25,26.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,26.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,25.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.05,25.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,24.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.8,24.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.75,23.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.65,23.75,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.55,23.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,6,6,4,45,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,6,6,5,0,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,6,6,5,15,6.0,2.0,2.65,24.0,2.0,0.0,0.0
2018,6,6,5,30,12.0,4.0,2.8,24.3,4.0,3.41,0.0
2018,6,6,5,45,81.5,19.0,3.0,24.6,26.0,16.22,0.0
2018,6,6,6,0,151.0,34.0,3.2,24.9,48.0,26.13,14.59
2018,6,6,6,15,219.5,48.5,3.3,25.4,83.5,36.84,25.19
2018,6,6,6,30,288.0,63.0,3.4,25.9,119.0,47.28,34.54
2018,6,6,6,45,350.5,76.5,3.55,26.4,166.0,56.69,42.76
2018,6,6,7,0,413.0,90.0,3.7,26.9,213.0,65.82,50.52
2018,6,6,7,15,383.0,111.0,3.65,27.5,243.0,78.8,61.27
2018,6,6,7,30,353.0,132.0,3.6,28.1,273.0,90.95,71.1
2018,6,6,7,45,452.5,133.0,3.55,28.65,341.5,91.15,70.84
2018,6,6,8,0,552.0,134.0,3.5,29.2,410.0,91.43,70.63
2018,6,6,8,15,629.5,126.0,3.45,29.8,473.5,84.07,64.14
2018,6,6,8,30,707.0,118.0,3.4,30.4,537.0,77.71,58.54
2018,6,6,8,45,735.0,118.5,3.35,30.95,587.0,108.53,64.62
2018,6,6,9,0,763.0,119.0,3.3,31.5,637.0,159.48,88.72
2018,6,6,9,15,778.5,121.0,3.2,32.05,681.0,212.33,125.27
2018,6,6,9,30,794.0,123.0,3.1,32.6,725.0,266.41,167.69
2018,6,6,9,45,806.0,125.5,3.05,33.15,764.5,320.82,212.21
2018,6,6,10,0,818.0,128.0,3.0,33.7,804.0,380.03,260.11
2018,6,6,10,15,827.0,129.5,2.9,34.1,837.0,431.83,301.92
2018,6,6,10,30,836.0,131.0,2.8,34.5,870.0,483.03,342.1
2018,6,6,10,45,843.0,132.0,2.75,34.95,897.0,532.06,379.48
2018,6,6,11,0,850.0,133.0,2.7,35.4,924.0,579.83,414.73
2018,6,6,11,15,854.5,134.0,2.7,35.75,943.5,624.65,447.16
2018,6,6,11,30,859.0,135.0,2.7,36.1,963.0,667.6,477.41
2018,6,6,11,45,862.0,135.5,2.7,36.4,975.0,707.13,504.68
2018,6,6,12,0,865.0,136.0,2.7,36.7,987.0,744.4,529.82
2018,6,6,12,15,865.5,136.5,2.7,36.95,991.0,777.48,551.3
2018,6,6,12,30,866.0,137.0,2.7,37.2,995.0,808.16,570.28
2018,6,6,12,45,865.5,136.0,2.7,37.4,991.0,834.39,586.45
2018,6,6,13,0,865.0,135.0,2.7,37.6,987.0,857.79,600.8
2018,6,6,13,15,862.5,135.0,2.75,37.75,975.5,877.1,613.05
2018,6,6,13,30,860.0,135.0,2.8,37.9,964.0,893.0,623.23
2018,6,6,13,45,855.5,134.0,2.8,38.0,944.5,902.7,629.4
2018,6,6,14,0,851.0,133.0,2.8,38.1,925.0,908.76,633.43
2018,6,6,14,15,845.0,131.0,2.85,38.1,898.5,908.88,634.5
2018,6,6,14,30,839.0,129.0,2.9,38.1,872.0,905.36,633.43
2018,6,6,14,45,830.5,127.0,2.95,38.1,838.5,895.98,628.78
2018,6,6,15,0,822.0,125.0,3.0,38.1,805.0,883.15,622.07
2018,6,6,15,15,811.5,122.0,3.05,38.0,766.0,874.28,618.25
2018,6,6,15,30,801.0,119.0,3.1,37.9,727.0,851.8,605.69
2018,6,6,15,45,787.0,116.5,3.15,37.75,683.5,823.82,589.72
2018,6,6,16,0,773.0,114.0,3.2,37.6,640.0,793.17,571.9
2018,6,6,16,15,754.5,110.5,3.2,37.35,592.0,755.31,549.09
2018,6,6,16,30,736.0,107.0,3.2,37.1,544.0,715.5,524.69
2018,6,6,16,45,712.0,102.5,3.25,36.85,493.0,671.61,497.28
2018,6,6,17,0,688.0,98.0,3.3,36.6,442.0,623.98,465.95
2018,6,6,17,15,654.5,92.5,3.3,36.6,389.5,568.17,426.98
2018,6,6,17,30,621.0,87.0,3.3,36.6,337.0,512.93,387.36
2018,6,6,17,45,576.0,80.5,3.0,35.6,285.0,450.72,342.27
2018,6,6,18,0,531.0,74.0,2.7,34.6,233.0,390.94,297.35
2018,6,6,18,15,465.5,65.5,2.55,33.75,184.5,321.76,243.71
2018,6,6,18,30,400.0,57.0,2.4,32.9,136.0,257.97,192.45
2018,6,6,18,45,291.0,45.5,2.2,32.05,93.5,178.25,128.38
2018,6,6,19,0,182.0,34.0,2.0,31.2,51.0,114.59,73.94
2018,6,6,19,15,98.0,19.0,2.2,30.95,27.5,55.0,0.0
2018,6,6,19,30,14.0,4.0,2.4,30.7,4.0,3.41,0.0
2018,6,6,19,45,7.0,2.0,2.65,30.45,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.9,30.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.0,29.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.1,29.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,29.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,29.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,28.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.5,28.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.45,27.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,27.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,27.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,27.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.2,26.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,26.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.8,25.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.75,25.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.65,25.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.95,23.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.85,23.35,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,7,4,45,0.0,0.0,1.8,23.15,0.0,0.0,0.0
2018,6,7,5,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,6,7,5,15,4.5,2.0,2.1,23.45,2.0,0.0,0.0
2018,6,7,5,30,9.0,4.0,2.4,23.8,4.0,3.41,0.0
2018,6,7,5,45,22.0,17.5,2.7,24.2,19.0,14.94,0.0
2018,6,7,6,0,35.0,31.0,3.0,24.6,34.0,24.58,13.44
2018,6,7,6,15,114.0,48.0,3.2,25.1,68.5,36.85,25.23
2018,6,7,6,30,193.0,65.0,3.4,25.6,103.0,49.46,36.43
2018,6,7,6,45,366.5,69.0,3.55,26.1,168.5,51.48,38.39
2018,6,7,7,0,540.0,73.0,3.7,26.6,234.0,55.74,42.03
2018,6,7,7,15,549.0,85.0,3.75,27.15,277.5,63.21,48.2
2018,6,7,7,30,558.0,97.0,3.8,27.7,321.0,70.18,53.81
2018,6,7,7,45,420.0,146.0,3.85,28.3,328.5,99.07,77.55
2018,6,7,8,0,282.0,195.0,3.9,28.9,336.0,131.33,103.6
2018,6,7,8,15,362.5,195.0,3.95,29.45,397.0,131.66,103.22
2018,6,7,8,30,443.0,195.0,4.0,30.0,458.0,122.53,95.21
2018,6,7,8,45,464.5,209.0,4.0,30.6,505.5,145.69,99.11
2018,6,7,9,0,486.0,223.0,4.0,31.2,553.0,190.15,122.96
2018,6,7,9,15,424.0,270.5,4.05,31.7,572.5,243.91,163.78
2018,6,7,9,30,362.0,318.0,4.1,32.2,592.0,298.39,207.39
2018,6,7,9,45,380.0,330.0,4.1,32.75,631.5,338.7,237.97
2018,6,7,10,0,398.0,342.0,4.1,33.3,671.0,374.21,265.27
2018,6,7,10,15,399.0,356.5,4.1,33.75,698.0,413.35,295.33
2018,6,7,10,30,400.0,371.0,4.1,34.2,725.0,452.28,324.56
2018,6,7,10,45,401.0,384.0,4.05,34.6,748.0,489.88,352.17
2018,6,7,11,0,402.0,397.0,4.0,35.0,771.0,527.08,378.82
2018,6,7,11,15,443.0,389.5,4.0,35.35,810.0,573.29,411.64
2018,6,7,11,30,484.0,382.0,4.0,35.7,849.0,621.86,445.62
2018,6,7,11,45,624.0,297.0,4.0,36.0,906.5,676.25,485.2
2018,6,7,12,0,764.0,212.0,4.0,36.3,964.0,736.57,528.59
2018,6,7,12,15,821.0,173.0,4.05,36.5,984.5,780.27,559.35
2018,6,7,12,30,878.0,134.0,4.1,36.7,1005.0,814.32,582.13
2018,6,7,12,45,878.0,133.0,4.2,36.9,1001.0,841.26,599.56
2018,6,7,13,0,878.0,132.0,4.3,37.1,997.0,865.35,615.18
2018,6,7,13,15,884.0,126.0,4.35,37.15,988.0,887.21,629.56
2018,6,7,13,30,890.0,120.0,4.4,37.2,979.0,905.58,641.76
2018,6,7,13,45,886.5,119.0,4.45,37.3,959.5,916.29,648.98
2018,6,7,14,0,883.0,118.0,4.5,37.4,940.0,923.27,653.96
2018,6,7,14,15,877.0,117.0,4.4,37.4,913.5,924.24,654.79
2018,6,7,14,30,871.0,116.0,4.3,37.4,887.0,921.5,653.38
2018,6,7,14,45,862.0,114.5,4.15,37.4,853.0,911.88,647.42
2018,6,7,15,0,853.0,113.0,4.0,37.4,819.0,898.72,639.33
2018,6,7,15,15,841.0,111.5,3.9,37.3,779.5,879.48,627.9
2018,6,7,15,30,829.0,110.0,3.8,37.2,740.0,857.07,614.49
2018,6,7,15,45,813.5,108.0,3.75,37.05,695.0,836.93,602.99
2018,6,7,16,0,798.0,106.0,3.7,36.9,650.0,805.02,583.66
2018,6,7,16,15,778.0,103.5,3.65,36.6,601.0,766.44,560.13
2018,6,7,16,30,758.0,101.0,3.6,36.3,552.0,725.94,535.03
2018,6,7,16,45,731.5,98.0,3.55,36.0,500.5,678.35,504.66
2018,6,7,17,0,705.0,95.0,3.5,35.7,449.0,632.48,474.4
2018,6,7,17,15,672.0,90.0,3.5,35.7,396.0,576.99,435.47
2018,6,7,17,30,639.0,85.0,3.5,35.7,343.0,521.97,395.84
2018,6,7,17,45,591.5,79.5,3.15,34.65,290.5,458.68,349.76
2018,6,7,18,0,544.0,74.0,2.8,33.6,238.0,397.97,303.95
2018,6,7,18,15,468.0,66.0,2.65,32.9,187.0,323.53,246.01
2018,6,7,18,30,392.0,58.0,2.5,32.2,136.0,255.49,191.3
2018,6,7,18,45,278.5,45.5,2.4,31.45,92.5,173.35,125.32
2018,6,7,19,0,165.0,33.0,2.3,30.7,49.0,107.53,69.82
2018,6,7,19,15,90.5,19.0,2.45,30.4,27.0,53.13,0.0
2018,6,7,19,30,16.0,5.0,2.6,30.1,5.0,7.76,0.0
2018,6,7,19,45,8.0,2.5,2.75,29.8,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.05,29.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,29.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.6,28.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,28.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,27.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,27.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.4,26.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.6,25.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.4,25.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.2,25.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,24.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.5,23.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,8,4,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,6,8,5,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,8,5,15,4.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,6,8,5,30,8.0,4.0,1.7,22.7,4.0,3.41,0.0
2018,6,8,5,45,6.0,17.0,1.9,23.15,17.0,14.51,0.0
2018,6,8,6,0,4.0,30.0,2.1,23.6,30.0,24.2,13.24
2018,6,8,6,15,13.5,49.0,2.3,24.25,51.0,38.57,26.79
2018,6,8,6,30,23.0,68.0,2.5,24.9,72.0,52.83,39.41
2018,6,8,6,45,31.5,86.0,2.75,25.5,94.0,66.28,51.08
2018,6,8,7,0,40.0,104.0,3.0,26.1,116.0,79.54,62.31
2018,6,8,7,15,132.0,128.5,3.15,26.75,179.5,94.44,74.62
2018,6,8,7,30,224.0,153.0,3.3,27.4,243.0,106.81,84.54
2018,6,8,7,45,278.5,162.0,3.45,28.05,290.0,112.52,88.74
2018,6,8,8,0,333.0,171.0,3.6,28.7,337.0,118.02,92.71
2018,6,8,8,15,266.0,208.0,3.65,29.3,350.0,137.55,108.06
2018,6,8,8,30,199.0,245.0,3.7,29.9,363.0,165.42,129.88
2018,6,8,8,45,322.5,223.0,3.7,30.5,433.5,156.53,110.37
2018,6,8,9,0,446.0,201.0,3.7,31.1,504.0,171.91,110.64
2018,6,8,9,15,537.0,195.0,3.7,31.6,584.5,213.01,135.96
2018,6,8,9,30,628.0,189.0,3.7,32.1,665.0,265.83,173.67
2018,6,8,9,45,537.5,227.5,3.65,32.6,650.0,307.36,210.61
2018,6,8,10,0,447.0,266.0,3.6,33.1,635.0,340.32,239.85
2018,6,8,10,15,559.0,234.0,3.6,33.5,715.0,390.51,277.25
2018,6,8,10,30,671.0,202.0,3.6,33.9,795.0,453.35,324.21
2018,6,8,10,45,576.5,259.0,3.6,34.3,779.5,486.3,350.01
2018,6,8,11,0,482.0,316.0,3.6,34.7,764.0,513.12,369.8
2018,6,8,11,15,459.0,336.5,3.6,35.05,770.5,543.66,391.64
2018,6,8,11,30,436.0,357.0,3.6,35.4,777.0,571.5,410.93
2018,6,8,11,45,419.5,391.5,3.6,35.7,800.0,611.79,438.09
2018,6,8,12,0,403.0,426.0,3.6,36.0,823.0,650.75,463.69
2018,6,8,12,15,403.0,429.5,3.5,36.2,828.0,675.42,479.84
2018,6,8,12,30,403.0,433.0,3.4,36.4,833.0,698.94,495.05
2018,6,8,12,45,374.0,441.0,3.35,36.65,811.0,701.1,495.53
2018,6,8,13,0,345.0,449.0,3.3,36.9,789.0,700.32,494.11
2018,6,8,13,15,357.5,442.0,3.2,36.95,790.5,719.43,506.93
2018,6,8,13,30,370.0,435.0,3.1,37.0,792.0,736.92,518.53
2018,6,8,13,45,490.0,357.0,3.0,37.1,819.5,795.33,559.47
2018,6,8,14,0,610.0,279.0,2.9,37.2,847.0,843.95,593.5
2018,6,8,14,15,608.0,264.5,2.85,37.1,817.0,836.95,589.6
2018,6,8,14,30,606.0,250.0,2.8,37.0,787.0,826.57,583.98
2018,6,8,14,45,613.0,235.0,2.8,36.9,760.5,820.62,581.71
2018,6,8,15,0,620.0,220.0,2.8,36.8,734.0,811.33,577.31
2018,6,8,15,15,694.0,178.5,2.75,36.6,727.5,831.9,593.08
2018,6,8,15,30,768.0,137.0,2.7,36.4,721.0,840.63,600.04
2018,6,8,15,45,750.0,135.0,2.7,36.25,676.5,810.5,582.1
2018,6,8,16,0,732.0,133.0,2.7,36.1,632.0,782.17,565.53
2018,6,8,16,15,707.5,130.5,2.65,35.8,583.5,741.7,540.76
2018,6,8,16,30,683.0,128.0,2.6,35.5,535.0,699.74,514.73
2018,6,8,16,45,651.0,125.0,2.55,35.2,484.0,650.42,482.36
2018,6,8,17,0,619.0,122.0,2.5,34.9,433.0,600.76,448.95
2018,6,8,17,15,570.5,117.0,2.5,34.9,378.0,537.82,404.82
2018,6,8,17,30,522.0,112.0,2.5,34.9,323.0,470.05,356.19
2018,6,8,17,45,483.0,102.0,2.15,34.05,274.5,412.77,314.24
2018,6,8,18,0,444.0,92.0,1.8,33.2,226.0,357.78,272.55
2018,6,8,18,15,365.5,81.0,1.7,32.6,176.5,284.98,216.2
2018,6,8,18,30,287.0,70.0,1.6,32.0,127.0,219.49,164.08
2018,6,8,18,45,202.0,53.0,1.45,31.35,87.0,152.73,110.33
2018,6,8,19,0,117.0,36.0,1.3,30.7,47.0,88.06,56.85
2018,6,8,19,15,64.5,20.5,1.45,30.4,26.0,44.17,0.0
2018,6,8,19,30,12.0,5.0,1.6,30.1,5.0,6.89,0.0
2018,6,8,19,45,6.0,2.5,1.75,29.75,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.9,29.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,29.2,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,28.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,28.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.05,28.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.3,28.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.9,27.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.9,27.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.9,26.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.8,26.25,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.6,25.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.35,25.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,25.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.1,24.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,24.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.85,24.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.75,24.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.15,23.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,6,9,4,45,0.0,0.0,2.05,23.65,0.0,0.0,0.0
2018,6,9,5,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,6,9,5,15,6.5,2.0,2.2,23.85,2.0,0.0,0.0
2018,6,9,5,30,13.0,4.0,2.4,24.1,4.0,3.41,0.0
2018,6,9,5,45,85.0,19.5,2.55,24.3,27.0,16.64,0.0
2018,6,9,6,0,157.0,35.0,2.7,24.5,50.0,26.91,15.27
2018,6,9,6,15,249.5,49.5,2.85,24.95,90.5,37.71,25.98
2018,6,9,6,30,342.0,64.0,3.0,25.4,131.0,48.31,35.49
2018,6,9,6,45,412.0,74.0,3.1,25.85,179.5,55.36,41.73
2018,6,9,7,0,482.0,84.0,3.2,26.3,228.0,63.98,49.09
2018,6,9,7,15,502.0,94.0,3.25,26.9,270.5,69.66,53.7
2018,6,9,7,30,522.0,104.0,3.3,27.5,313.0,74.98,57.88
2018,6,9,7,45,587.0,107.0,3.35,28.1,374.0,75.48,57.94
2018,6,9,8,0,652.0,110.0,3.4,28.7,435.0,76.15,58.12
2018,6,9,8,15,678.5,114.0,3.4,29.25,485.5,76.96,58.44
2018,6,9,8,30,705.0,118.0,3.4,29.8,536.0,77.69,58.68
2018,6,9,8,45,725.5,122.5,3.35,30.35,584.5,100.95,60.07
2018,6,9,9,0,746.0,127.0,3.3,30.9,633.0,160.75,90.91
2018,6,9,9,15,762.0,129.5,3.25,31.4,677.0,212.91,126.67
2018,6,9,9,30,778.0,132.0,3.2,31.9,721.0,266.4,168.53
2018,6,9,9,45,790.5,134.5,3.15,32.4,760.5,319.99,212.41
2018,6,9,10,0,803.0,137.0,3.1,32.9,800.0,374.02,256.67
2018,6,9,10,15,803.0,143.0,3.05,33.35,829.5,425.81,298.75
2018,6,9,10,30,803.0,149.0,3.0,33.8,859.0,476.27,338.58
2018,6,9,10,45,769.5,172.5,2.95,34.2,870.0,521.29,373.29
2018,6,9,11,0,736.0,196.0,2.9,34.6,881.0,561.43,403.12
2018,6,9,11,15,576.5,290.5,2.9,34.95,834.0,575.15,412.59
2018,6,9,11,30,417.0,385.0,2.9,35.3,787.0,579.24,413.92
2018,6,9,11,45,456.0,370.0,2.9,35.6,814.5,619.91,442.32
2018,6,9,12,0,495.0,355.0,2.9,35.9,842.0,661.83,471.03
2018,6,9,12,15,573.0,305.0,2.9,36.1,871.5,701.11,498.96
2018,6,9,12,30,651.0,255.0,2.9,36.3,901.0,748.33,531.81
2018,6,9,12,45,538.5,284.0,2.95,36.55,817.0,705.19,501.66
2018,6,9,13,0,426.0,313.0,3.0,36.8,733.0,657.51,468.37
2018,6,9,13,15,580.0,260.5,3.0,36.85,825.0,759.64,539.62
2018,6,9,13,30,734.0,208.0,3.0,36.9,917.0,864.13,609.59
2018,6,9,13,45,629.5,258.0,3.05,37.0,857.5,831.17,586.24
2018,6,9,14,0,525.0,308.0,3.1,37.1,798.0,791.35,558.89
2018,6,9,14,15,638.0,243.5,3.1,36.95,821.5,844.38,597.42
2018,6,9,14,30,751.0,179.0,3.1,36.8,845.0,882.72,624.16
2018,6,9,14,45,589.5,230.5,3.1,36.65,741.0,794.34,566.29
2018,6,9,15,0,428.0,282.0,3.1,36.5,637.0,692.02,496.88
2018,6,9,15,15,367.5,271.5,3.15,36.25,566.0,625.52,453.24
2018,6,9,15,30,307.0,261.0,3.2,36.0,495.0,541.31,396.35
2018,6,9,15,45,230.0,247.0,3.2,35.75,416.5,456.89,337.15
2018,6,9,16,0,153.0,233.0,3.2,35.5,338.0,359.19,266.89
2018,6,9,16,15,203.0,231.5,3.2,35.2,359.5,411.4,307.0
2018,6,9,16,30,253.0,230.0,3.2,34.9,381.0,444.95,333.11
2018,6,9,16,45,234.0,209.5,3.25,34.6,339.0,402.25,303.08
2018,6,9,17,0,215.0,189.0,3.3,34.3,297.0,359.79,272.94
2018,6,9,17,15,276.5,164.5,3.3,34.3,287.0,367.99,280.86
2018,6,9,17,30,338.0,140.0,3.3,34.3,277.0,370.01,283.5
2018,6,9,17,45,305.0,122.0,3.2,33.45,232.0,316.95,243.92
2018,6,9,18,0,272.0,104.0,3.1,32.6,187.0,266.05,204.94
2018,6,9,18,15,235.5,87.5,2.95,31.95,149.0,217.68,166.53
2018,6,9,18,30,199.0,71.0,2.8,31.3,111.0,172.57,129.68
2018,6,9,18,45,155.5,54.0,2.65,30.65,79.5,127.75,92.47
2018,6,9,19,0,112.0,37.0,2.5,30.0,48.0,87.63,57.21
2018,6,9,19,15,60.5,21.0,2.6,29.65,26.5,43.79,0.0
2018,6,9,19,30,9.0,5.0,2.7,29.3,5.0,6.24,0.0
2018,6,9,19,45,4.5,2.5,2.8,28.9,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.95,28.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.05,27.75,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.15,27.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.2,27.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,26.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.35,25.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.25,25.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.1,24.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.85,24.25,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,24.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,23.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.45,23.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,6,10,4,45,0.0,0.0,2.05,23.45,0.0,0.0,0.0
2018,6,10,5,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,6,10,5,15,4.0,2.0,2.2,23.7,2.0,0.0,0.0
2018,6,10,5,30,8.0,4.0,2.4,24.0,4.0,3.41,0.0
2018,6,10,5,45,72.0,20.0,2.6,24.25,26.5,15.64,0.0
2018,6,10,6,0,136.0,36.0,2.8,24.5,49.0,27.86,16.01
2018,6,10,6,15,236.0,50.0,3.1,25.05,89.5,38.02,26.23
2018,6,10,6,30,336.0,64.0,3.4,25.6,130.0,48.28,35.43
2018,6,10,6,45,361.0,76.0,3.7,26.1,166.5,56.41,42.58
2018,6,10,7,0,386.0,88.0,4.0,26.6,203.0,64.2,49.21
2018,6,10,7,15,234.0,118.5,4.2,27.3,192.5,85.67,67.13
2018,6,10,7,30,82.0,149.0,4.4,28.0,182.0,111.16,88.02
2018,6,10,7,45,313.0,138.5,4.6,28.65,290.5,98.59,77.05
2018,6,10,8,0,544.0,128.0,4.8,29.3,399.0,87.07,67.04
2018,6,10,8,15,636.5,117.5,4.85,29.85,469.0,78.59,59.65
2018,6,10,8,30,729.0,107.0,4.9,30.4,539.0,78.3,59.06
2018,6,10,8,45,750.0,110.0,4.95,30.95,587.5,100.41,59.49
2018,6,10,9,0,771.0,113.0,5.0,31.5,636.0,153.0,84.08
2018,6,10,9,15,785.5,116.0,5.0,32.0,680.5,206.64,121.03
2018,6,10,9,30,800.0,119.0,5.0,32.5,725.0,261.41,164.21
2018,6,10,9,45,811.0,121.5,5.05,33.0,764.0,315.72,209.2
2018,6,10,10,0,822.0,124.0,5.1,33.5,803.0,375.01,258.0
2018,6,10,10,15,829.0,127.0,5.1,33.9,836.0,427.12,300.98
2018,6,10,10,30,836.0,130.0,5.1,34.3,869.0,478.46,342.32
2018,6,10,10,45,840.0,133.5,5.1,34.75,895.5,527.65,380.86
2018,6,10,11,0,844.0,137.0,5.1,35.2,922.0,575.34,417.14
2018,6,10,11,15,845.5,140.0,5.15,35.5,941.0,619.51,450.31
2018,6,10,11,30,847.0,143.0,5.2,35.8,960.0,661.59,481.18
2018,6,10,11,45,845.5,147.0,5.2,36.15,971.0,700.13,508.57
2018,6,10,12,0,844.0,151.0,5.2,36.5,982.0,736.16,533.62
2018,6,10,12,15,841.5,153.5,5.2,36.75,985.0,767.87,555.5
2018,6,10,12,30,839.0,156.0,5.2,37.0,988.0,797.17,574.52
2018,6,10,12,45,833.0,159.5,5.2,37.2,983.0,822.03,590.5
2018,6,10,13,0,827.0,163.0,5.2,37.4,978.0,856.85,613.06
2018,6,10,13,15,813.5,169.0,5.25,37.5,963.0,872.38,623.35
2018,6,10,13,30,800.0,175.0,5.3,37.6,948.0,884.29,631.44
2018,6,10,13,45,796.5,173.5,5.3,37.7,930.0,894.69,638.38
2018,6,10,14,0,793.0,172.0,5.3,37.8,912.0,901.54,643.11
2018,6,10,14,15,769.5,180.5,5.3,37.75,881.5,895.98,640.25
2018,6,10,14,30,746.0,189.0,5.3,37.7,851.0,886.87,635.23
2018,6,10,14,45,713.0,200.0,5.3,37.7,813.0,876.67,629.47
2018,6,10,15,0,680.0,211.0,5.3,37.7,775.0,855.88,616.6
2018,6,10,15,15,664.0,207.0,5.3,37.5,736.0,832.88,602.8
2018,6,10,15,30,648.0,203.0,5.3,37.3,697.0,807.18,587.12
2018,6,10,15,45,627.5,199.0,5.35,37.15,653.5,775.12,567.04
2018,6,10,16,0,607.0,195.0,5.4,37.0,610.0,740.98,545.31
2018,6,10,16,15,581.5,188.5,5.4,36.6,562.5,698.54,517.89
2018,6,10,16,30,556.0,182.0,5.4,36.2,515.0,648.67,484.91
2018,6,10,16,45,522.5,175.0,5.4,35.8,465.0,598.51,450.8
2018,6,10,17,0,489.0,168.0,5.4,35.4,415.0,548.65,416.16
2018,6,10,17,15,448.5,158.0,5.4,35.4,364.5,491.62,374.79
2018,6,10,17,30,408.0,148.0,5.4,35.4,314.0,436.32,333.82
2018,6,10,17,45,353.0,135.5,5.25,34.4,264.0,360.51,277.55
2018,6,10,18,0,298.0,123.0,5.1,33.4,214.0,302.06,232.78
2018,6,10,18,15,203.5,100.0,5.1,32.9,156.5,216.66,165.62
2018,6,10,18,30,109.0,77.0,5.1,32.4,99.0,132.11,98.36
2018,6,10,18,45,74.5,58.5,5.1,31.9,71.5,95.13,67.92
2018,6,10,19,0,40.0,40.0,5.1,31.4,44.0,61.8,39.46
2018,6,10,19,15,20.5,22.0,5.1,30.95,24.0,27.97,0.0
2018,6,10,19,30,1.0,4.0,5.1,30.5,4.0,3.63,0.0
2018,6,10,19,45,0.5,2.0,5.1,30.1,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,29.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,29.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,28.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,28.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,28.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,27.9,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,27.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,27.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.8,27.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.75,26.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.7,26.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.65,26.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,26.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.55,26.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.5,25.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.5,25.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.55,25.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.6,25.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.6,25.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,25.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,25.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.7,25.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.7,25.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.7,25.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.7,25.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.65,25.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.6,25.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.55,25.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.5,25.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.5,25.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.5,25.2,0.0,0.0,0.0
2018,6,11,4,45,0.0,0.0,4.5,25.2,0.0,0.0,0.0
2018,6,11,5,0,0.0,0.0,4.5,25.2,0.0,0.0,0.0
2018,6,11,5,15,1.5,2.0,4.55,25.3,2.0,0.0,0.0
2018,6,11,5,30,3.0,4.0,4.6,25.4,4.0,3.41,0.0
2018,6,11,5,45,42.5,21.0,4.7,25.5,25.0,17.92,0.0
2018,6,11,6,0,82.0,38.0,4.8,25.6,46.0,29.37,17.06
2018,6,11,6,15,169.0,56.0,5.0,26.0,85.0,42.56,29.87
2018,6,11,6,30,256.0,74.0,5.2,26.4,124.0,55.87,41.7
2018,6,11,6,45,288.0,87.0,5.35,26.8,159.5,63.69,48.62
2018,6,11,7,0,320.0,100.0,5.5,27.2,195.0,71.94,55.65
2018,6,11,7,15,313.0,118.5,5.6,27.75,227.0,86.48,67.71
2018,6,11,7,30,306.0,137.0,5.7,28.3,259.0,97.95,76.96
2018,6,11,7,45,314.5,153.0,5.8,28.8,294.5,107.55,84.5
2018,6,11,8,0,323.0,169.0,5.9,29.3,330.0,116.7,91.55
2018,6,11,8,15,229.0,213.0,5.95,29.75,333.5,139.79,109.93
2018,6,11,8,30,135.0,257.0,6.0,30.2,337.0,170.48,134.18
2018,6,11,8,45,257.0,257.0,6.0,30.7,425.5,171.4,123.66
2018,6,11,9,0,379.0,257.0,6.0,31.2,514.0,205.99,139.72
2018,6,11,9,15,558.5,203.0,6.0,31.7,611.0,219.99,140.76
2018,6,11,9,30,738.0,149.0,6.0,32.2,708.0,267.63,171.59
2018,6,11,9,45,761.5,147.5,6.0,32.7,751.0,319.2,213.85
2018,6,11,10,0,785.0,146.0,6.0,33.2,794.0,372.5,257.84
2018,6,11,10,15,794.5,148.0,5.95,33.7,827.5,424.21,300.37
2018,6,11,10,30,804.0,150.0,5.9,34.2,861.0,475.57,341.6
2018,6,11,10,45,810.5,152.0,5.85,34.65,887.5,524.84,380.25
2018,6,11,11,0,817.0,154.0,5.8,35.1,914.0,573.02,416.95
2018,6,11,11,15,818.0,157.5,5.75,35.45,932.5,617.74,450.31
2018,6,11,11,30,819.0,161.0,5.7,35.8,951.0,660.51,481.36
2018,6,11,11,45,791.5,181.5,5.6,36.15,952.5,694.93,505.26
2018,6,11,12,0,764.0,202.0,5.5,36.5,954.0,725.08,525.5
2018,6,11,12,15,667.0,260.0,5.45,36.7,919.0,735.52,530.87
2018,6,11,12,30,570.0,318.0,5.4,36.9,884.0,737.83,530.34
2018,6,11,12,45,510.0,345.5,5.3,37.15,850.5,735.32,527.04
2018,6,11,13,0,450.0,373.0,5.2,37.4,817.0,728.17,520.45
2018,6,11,13,15,545.5,316.5,5.15,37.45,848.0,778.25,556.6
2018,6,11,13,30,641.0,260.0,5.1,37.5,879.0,827.75,591.85
2018,6,11,13,45,697.5,226.0,5.05,37.55,887.5,861.52,615.52
2018,6,11,14,0,754.0,192.0,5.0,37.6,896.0,883.9,630.53
2018,6,11,14,15,767.0,178.0,4.9,37.5,876.5,890.77,635.24
2018,6,11,14,30,780.0,164.0,4.8,37.4,857.0,893.78,637.61
2018,6,11,14,45,774.0,160.0,4.7,37.35,825.5,885.38,632.81
2018,6,11,15,0,768.0,156.0,4.6,37.3,794.0,873.56,625.89
2018,6,11,15,15,755.0,153.0,4.55,37.1,755.0,853.17,614.0
2018,6,11,15,30,742.0,150.0,4.5,36.9,716.0,829.78,600.19
2018,6,11,15,45,724.5,147.0,4.45,36.7,672.0,804.78,585.31
2018,6,11,16,0,707.0,144.0,4.4,36.5,628.0,772.34,565.35
2018,6,11,16,15,686.0,139.5,4.4,36.25,580.5,733.32,541.03
2018,6,11,16,30,665.0,135.0,4.4,36.0,533.0,692.67,515.02
2018,6,11,16,45,637.5,129.0,4.45,35.7,482.5,644.18,482.78
2018,6,11,17,0,610.0,123.0,4.5,35.4,432.0,595.13,449.39
2018,6,11,17,15,573.5,117.0,4.5,35.4,381.0,539.75,409.87
2018,6,11,17,30,537.0,111.0,4.5,35.4,330.0,485.2,370.0
2018,6,11,17,45,489.0,102.0,4.4,34.6,279.0,416.31,319.43
2018,6,11,18,0,441.0,93.0,4.3,33.8,228.0,357.33,274.56
2018,6,11,18,15,375.5,81.5,4.25,33.25,180.5,290.52,221.99
2018,6,11,18,30,310.0,70.0,4.2,32.7,133.0,229.65,172.68
2018,6,11,18,45,222.0,54.5,4.15,32.1,93.0,162.09,117.78
2018,6,11,19,0,134.0,39.0,4.1,31.5,53.0,97.41,64.17
2018,6,11,19,15,72.0,22.5,4.15,31.1,29.5,49.11,0.0
2018,6,11,19,30,10.0,6.0,4.2,30.7,6.0,7.32,0.0
2018,6,11,19,45,5.0,3.0,4.3,30.3,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.4,29.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.35,29.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.3,29.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.3,28.95,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.3,28.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.25,28.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.15,27.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.1,27.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,4.1,27.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,4.05,26.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.95,26.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.9,26.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.8,25.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.85,25.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.9,25.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.95,25.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.85,25.45,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.8,25.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.75,25.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.7,25.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.65,25.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.6,25.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.55,25.15,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.5,25.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.45,25.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,3.35,24.95,0.0,0.0,0.0
