Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,0,30,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.75,24.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.45,23.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.95,23.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.8,22.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,22.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,22,4,45,0.0,0.0,1.55,22.6,0.0,0.0,0.0
2018,6,22,5,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,22,5,15,4.5,2.0,1.85,22.95,2.0,0.0,0.0
2018,6,22,5,30,9.0,4.0,2.2,23.4,4.0,0.0,0.0
2018,6,22,5,45,12.0,16.5,2.5,23.9,17.0,14.08,0.0
2018,6,22,6,0,15.0,29.0,2.8,24.4,30.0,23.34,12.03
2018,6,22,6,15,28.0,44.5,2.95,24.95,49.0,35.46,24.01
2018,6,22,6,30,41.0,60.0,3.1,25.5,68.0,47.51,34.74
2018,6,22,6,45,34.5,66.5,3.25,26.1,74.5,53.22,39.85
2018,6,22,7,0,28.0,73.0,3.4,26.7,81.0,58.67,44.49
2018,6,22,7,15,55.0,110.5,3.5,27.35,130.5,85.23,66.74
2018,6,22,7,30,82.0,148.0,3.6,28.0,180.0,110.34,87.33
2018,6,22,7,45,173.5,171.0,3.65,28.65,252.5,122.06,96.46
2018,6,22,8,0,265.0,194.0,3.7,29.3,325.0,130.61,102.84
2018,6,22,8,15,323.0,206.0,3.75,29.9,383.0,137.46,107.77
2018,6,22,8,30,381.0,218.0,3.8,30.5,441.0,144.06,112.44
2018,6,22,8,45,380.0,240.0,3.8,31.1,479.0,162.43,116.44
2018,6,22,9,0,379.0,262.0,3.8,31.7,517.0,203.87,138.14
2018,6,22,9,15,413.0,271.0,3.75,32.25,566.5,234.61,156.78
2018,6,22,9,30,447.0,280.0,3.7,32.8,616.0,278.13,188.17
2018,6,22,9,45,639.5,203.0,3.65,33.35,713.0,309.78,207.66
2018,6,22,10,0,832.0,126.0,3.6,33.9,810.0,369.99,251.21
2018,6,22,10,15,852.0,121.0,3.55,34.35,847.0,422.29,293.72
2018,6,22,10,30,872.0,116.0,3.5,34.8,884.0,475.0,335.57
2018,6,22,10,45,834.0,144.0,3.45,35.25,897.5,522.44,372.54
2018,6,22,11,0,796.0,172.0,3.4,35.7,911.0,566.67,405.58
2018,6,22,11,15,840.5,149.5,3.35,36.0,945.0,614.12,440.5
2018,6,22,11,30,885.0,127.0,3.3,36.3,979.0,665.33,477.14
2018,6,22,11,45,887.5,126.5,3.3,36.65,990.5,705.07,504.85
2018,6,22,12,0,890.0,126.0,3.3,37.0,1002.0,742.42,530.33
2018,6,22,12,15,896.5,121.5,3.3,37.15,1007.5,777.27,553.66
2018,6,22,12,30,903.0,117.0,3.3,37.3,1013.0,809.85,574.29
2018,6,22,12,45,901.0,117.0,3.35,37.45,1009.0,836.81,591.45
2018,6,22,13,0,899.0,117.0,3.4,37.6,1005.0,860.85,606.75
2018,6,22,13,15,894.5,117.5,3.5,37.65,992.5,879.89,619.42
2018,6,22,13,30,890.0,118.0,3.6,37.7,980.0,895.39,629.93
2018,6,22,13,45,873.0,124.0,3.65,37.7,956.0,901.02,634.12
2018,6,22,14,0,856.0,130.0,3.7,37.7,932.0,902.9,636.09
2018,6,22,14,15,721.5,196.5,3.8,37.55,859.5,870.93,617.06
2018,6,22,14,30,587.0,263.0,3.9,37.4,787.0,816.86,581.17
2018,6,22,14,45,704.0,196.0,4.0,37.3,801.5,861.7,614.81
2018,6,22,15,0,821.0,129.0,4.1,37.2,816.0,881.83,629.37
2018,6,22,15,15,808.0,127.5,4.2,36.95,777.0,873.39,625.98
2018,6,22,15,30,795.0,126.0,4.3,36.7,738.0,851.24,613.8
2018,6,22,15,45,777.5,124.0,4.4,36.45,693.5,821.76,596.73
2018,6,22,16,0,760.0,122.0,4.5,36.2,649.0,789.73,577.8
2018,6,22,16,15,739.0,120.0,4.55,35.85,601.5,752.55,555.2
2018,6,22,16,30,718.0,118.0,4.6,35.5,554.0,717.0,533.44
2018,6,22,16,45,691.0,114.0,4.65,35.1,503.0,669.83,503.11
2018,6,22,17,0,664.0,110.0,4.7,34.7,452.0,621.91,470.81
2018,6,22,17,15,630.5,104.5,4.7,34.7,400.5,567.49,432.08
2018,6,22,17,30,597.0,99.0,4.7,34.7,349.0,513.55,392.75
2018,6,22,17,45,550.0,92.5,4.6,33.8,297.0,451.34,347.24
2018,6,22,18,0,503.0,86.0,4.5,32.9,245.0,391.59,302.04
2018,6,22,18,15,439.0,77.0,4.35,32.4,196.5,319.18,245.16
2018,6,22,18,30,375.0,68.0,4.2,31.9,148.0,258.21,195.53
2018,6,22,18,45,286.0,55.0,4.0,31.35,106.0,188.98,138.88
2018,6,22,19,0,197.0,42.0,3.8,30.8,64.0,129.42,88.95
2018,6,22,19,15,112.0,25.5,3.75,30.45,36.5,70.08,18.89
2018,6,22,19,30,27.0,9.0,3.7,30.1,9.0,13.81,0.0
2018,6,22,19,45,13.5,4.5,3.65,29.75,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,29.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,29.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,28.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,28.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.65,28.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.7,27.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.75,27.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.8,27.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.8,26.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.85,26.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.9,26.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.9,26.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.85,25.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.8,25.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.8,25.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.8,25.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.75,25.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.65,24.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.6,24.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.55,24.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.45,24.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,24.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.3,24.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.2,24.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.15,24.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,23.9,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,6,23,4,45,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,6,23,5,0,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,6,23,5,15,9.0,2.0,3.25,24.05,2.0,0.0,0.0
2018,6,23,5,30,18.0,4.0,3.5,24.3,4.0,0.0,0.0
2018,6,23,5,45,109.5,18.5,3.8,24.6,27.0,15.79,0.0
2018,6,23,6,0,201.0,33.0,4.1,24.9,50.0,25.54,13.55
2018,6,23,6,15,308.5,43.5,4.3,25.4,91.5,33.54,22.33
2018,6,23,6,30,416.0,54.0,4.5,25.9,133.0,43.12,30.95
2018,6,23,6,45,492.5,60.5,4.75,26.4,183.0,47.3,34.76
2018,6,23,7,0,569.0,67.0,5.0,26.9,233.0,51.53,38.39
2018,6,23,7,15,619.0,71.5,5.05,27.5,286.0,54.02,40.37
2018,6,23,7,30,669.0,76.0,5.1,28.1,339.0,56.51,42.25
2018,6,23,7,45,706.5,78.0,5.2,28.65,392.5,62.3,46.85
2018,6,23,8,0,744.0,80.0,5.3,29.2,446.0,63.01,47.15
2018,6,23,8,15,768.5,83.0,5.35,29.8,498.0,64.26,47.87
2018,6,23,8,30,793.0,86.0,5.4,30.4,550.0,65.44,48.54
2018,6,23,8,45,811.5,87.5,5.4,31.0,598.5,87.75,54.36
2018,6,23,9,0,830.0,89.0,5.4,31.6,647.0,141.71,75.12
2018,6,23,9,15,843.0,91.0,5.4,32.1,691.5,196.8,111.23
2018,6,23,9,30,856.0,93.0,5.4,32.6,736.0,252.69,154.75
2018,6,23,9,45,866.0,94.5,5.4,33.15,775.5,307.98,200.63
2018,6,23,10,0,876.0,96.0,5.4,33.7,815.0,363.24,246.97
2018,6,23,10,15,883.0,97.5,5.4,34.1,848.5,417.08,291.89
2018,6,23,10,30,890.0,99.0,5.4,34.5,882.0,470.09,335.11
2018,6,23,10,45,894.5,100.0,5.4,34.9,908.5,520.45,375.2
2018,6,23,11,0,899.0,101.0,5.4,35.3,935.0,569.27,412.96
2018,6,23,11,15,902.5,102.0,5.4,35.55,955.0,615.75,448.22
2018,6,23,11,30,906.0,103.0,5.4,35.8,975.0,660.19,481.11
2018,6,23,11,45,908.5,102.5,5.4,36.05,987.0,700.6,510.42
2018,6,23,12,0,911.0,102.0,5.4,36.3,999.0,738.55,537.39
2018,6,23,12,15,910.5,103.5,5.45,36.45,1003.5,773.31,561.04
2018,6,23,12,30,910.0,105.0,5.5,36.6,1008.0,805.4,582.31
2018,6,23,12,45,908.5,105.0,5.5,36.7,1004.5,832.79,600.29
2018,6,23,13,0,907.0,105.0,5.5,36.8,1001.0,857.21,616.29
2018,6,23,13,15,904.0,105.0,5.55,36.75,989.5,877.06,629.94
2018,6,23,13,30,901.0,105.0,5.6,36.7,978.0,893.38,641.36
2018,6,23,13,45,896.5,105.0,5.6,36.65,959.5,904.72,649.34
2018,6,23,14,0,892.0,105.0,5.6,36.6,941.0,912.35,655.01
2018,6,23,14,15,885.5,105.0,5.6,36.45,915.5,914.46,657.45
2018,6,23,14,30,879.0,105.0,5.6,36.3,890.0,912.87,657.61
2018,6,23,14,45,870.5,103.5,5.6,36.15,857.0,904.36,653.31
2018,6,23,15,0,862.0,102.0,5.6,36.0,824.0,892.27,646.77
2018,6,23,15,15,851.0,101.5,5.6,35.75,786.0,875.55,637.49
2018,6,23,15,30,840.0,101.0,5.6,35.5,748.0,855.62,626.11
2018,6,23,15,45,826.5,99.0,5.6,35.25,704.5,828.93,610.13
2018,6,23,16,0,813.0,97.0,5.6,35.0,661.0,799.47,592.21
2018,6,23,16,15,794.5,95.0,5.6,34.65,613.0,770.93,575.06
2018,6,23,16,30,776.0,93.0,5.6,34.3,565.0,732.45,550.75
2018,6,23,16,45,752.0,90.0,5.6,33.95,514.0,686.89,521.08
2018,6,23,17,0,728.0,87.0,5.6,33.6,463.0,640.2,490.09
2018,6,23,17,15,698.0,83.0,5.6,33.6,411.0,587.49,452.08
2018,6,23,17,30,668.0,79.0,5.6,33.6,359.0,536.86,414.59
2018,6,23,17,45,622.0,75.0,5.45,32.75,306.5,475.29,368.85
2018,6,23,18,0,576.0,71.0,5.3,31.9,254.0,416.03,323.31
2018,6,23,18,15,506.5,65.0,5.15,31.45,203.5,345.46,267.03
2018,6,23,18,30,437.0,59.0,5.0,31.0,153.0,280.38,213.54
2018,6,23,18,45,339.0,49.0,4.85,30.5,109.5,203.07,149.96
2018,6,23,19,0,241.0,39.0,4.7,30.0,66.0,140.93,97.35
2018,6,23,19,15,139.5,24.0,4.65,29.65,38.0,76.31,22.14
2018,6,23,19,30,38.0,9.0,4.6,29.3,10.0,16.34,0.0
2018,6,23,19,45,19.0,4.5,4.55,28.9,5.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,28.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,27.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.5,27.6,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.5,27.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.5,27.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.5,26.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.45,26.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.4,26.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.4,26.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.4,25.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.4,25.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.35,25.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,25.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,25.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.3,24.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.3,24.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.3,24.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.3,24.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.3,24.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.3,24.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.3,24.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.3,24.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.3,24.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.25,24.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,4.2,24.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,4.15,24.4,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,4.1,24.4,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,4.05,24.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,6,24,4,45,0.0,0.0,3.95,24.35,0.0,0.0,0.0
2018,6,24,5,0,0.0,0.0,3.9,24.3,0.0,0.0,0.0
2018,6,24,5,15,4.0,2.0,4.0,24.55,2.0,0.0,0.0
2018,6,24,5,30,8.0,4.0,4.1,24.8,4.0,0.0,0.0
2018,6,24,5,45,53.0,18.0,4.25,25.0,22.0,15.36,0.0
2018,6,24,6,0,98.0,32.0,4.4,25.2,40.0,24.85,12.9
2018,6,24,6,15,166.5,47.0,4.6,25.6,73.0,36.28,24.57
2018,6,24,6,30,235.0,62.0,4.8,26.0,106.0,46.35,33.66
2018,6,24,6,45,258.5,79.5,5.05,26.45,142.5,60.06,45.58
2018,6,24,7,0,282.0,97.0,5.3,26.9,179.0,72.15,55.89
2018,6,24,7,15,442.0,94.5,5.4,27.4,253.5,68.39,52.55
2018,6,24,7,30,602.0,92.0,5.5,27.9,328.0,67.33,51.41
2018,6,24,7,45,596.5,106.5,5.6,28.35,369.5,75.62,58.08
2018,6,24,8,0,591.0,121.0,5.7,28.8,411.0,83.28,64.11
2018,6,24,8,15,666.5,112.5,5.7,29.25,474.5,76.15,57.84
2018,6,24,8,30,742.0,104.0,5.7,29.7,538.0,76.77,58.03
2018,6,24,8,45,740.0,115.5,5.75,30.15,580.5,93.55,60.3
2018,6,24,9,0,738.0,127.0,5.8,30.6,623.0,148.89,84.43
2018,6,24,9,15,765.5,125.5,5.75,31.05,671.5,199.27,116.84
2018,6,24,9,30,793.0,124.0,5.7,31.5,720.0,252.37,157.62
2018,6,24,9,45,822.0,117.5,5.65,32.0,764.5,310.98,205.19
2018,6,24,10,0,851.0,111.0,5.6,32.5,809.0,364.82,249.95
2018,6,24,10,15,860.5,112.0,5.6,32.9,843.5,418.07,294.46
2018,6,24,10,30,870.0,113.0,5.6,33.3,878.0,470.78,337.56
2018,6,24,10,45,878.5,112.5,5.6,33.75,906.0,521.15,377.73
2018,6,24,11,0,887.0,112.0,5.6,34.2,934.0,570.38,415.89
2018,6,24,11,15,890.5,113.5,5.6,34.55,954.5,616.79,451.1
2018,6,24,11,30,894.0,115.0,5.6,34.9,975.0,661.21,483.93
2018,6,24,11,45,850.5,144.5,5.6,35.3,971.5,692.36,505.96
2018,6,24,12,0,807.0,174.0,5.6,35.7,968.0,726.13,528.83
2018,6,24,12,15,817.5,168.5,5.6,35.9,976.5,762.16,554.24
2018,6,24,12,30,828.0,163.0,5.6,36.1,985.0,796.36,577.92
2018,6,24,12,45,863.5,139.5,5.6,36.35,994.5,823.7,595.58
2018,6,24,13,0,899.0,116.0,5.6,36.6,1004.0,859.57,618.91
2018,6,24,13,15,896.5,116.5,5.65,36.6,993.5,880.42,633.06
2018,6,24,13,30,894.0,117.0,5.7,36.6,983.0,897.79,645.05
2018,6,24,13,45,890.0,116.0,5.75,36.65,964.5,908.89,652.87
2018,6,24,14,0,886.0,115.0,5.8,36.7,946.0,916.27,658.37
2018,6,24,14,15,861.0,124.5,5.85,36.6,913.5,910.66,655.83
2018,6,24,14,30,836.0,134.0,5.9,36.5,881.0,901.46,651.07
2018,6,24,14,45,841.0,126.5,5.95,36.35,854.0,900.17,651.84
2018,6,24,15,0,846.0,119.0,6.0,36.2,827.0,895.04,650.12
2018,6,24,15,15,836.0,116.5,6.05,35.9,788.5,877.65,640.67
2018,6,24,15,30,826.0,114.0,6.1,35.6,750.0,857.01,629.09
2018,6,24,15,45,814.0,111.0,6.15,35.35,707.0,839.93,619.82
2018,6,24,16,0,802.0,108.0,6.2,35.1,664.0,810.72,602.14
2018,6,24,16,15,754.5,115.5,6.15,34.7,608.5,761.21,570.15
2018,6,24,16,30,707.0,123.0,6.1,34.3,553.0,714.73,539.91
2018,6,24,16,45,591.0,142.0,6.1,33.95,479.5,625.21,476.29
2018,6,24,17,0,475.0,161.0,6.1,33.6,406.0,533.19,409.01
2018,6,24,17,15,439.0,148.5,6.1,33.6,355.5,477.3,368.04
2018,6,24,17,30,403.0,136.0,6.1,33.6,305.0,422.76,327.14
2018,6,24,17,45,460.5,107.5,5.95,32.65,274.5,408.47,318.0
2018,6,24,18,0,518.0,79.0,5.8,31.7,244.0,393.39,306.77
2018,6,24,18,15,484.5,68.5,5.65,31.2,199.5,338.65,262.54
2018,6,24,18,30,451.0,58.0,5.5,30.7,155.0,286.07,218.5
2018,6,24,18,45,344.0,47.5,5.35,30.2,109.5,206.87,153.24
2018,6,24,19,0,237.0,37.0,5.2,29.7,64.0,137.27,94.96
2018,6,24,19,15,143.0,23.0,5.1,29.35,37.0,76.29,23.15
2018,6,24,19,30,49.0,9.0,5.0,29.0,10.0,18.89,0.0
2018,6,24,19,45,24.5,4.5,4.9,28.65,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,4.8,28.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,4.75,28.0,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,4.7,27.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,4.65,27.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,4.6,27.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,4.6,26.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,4.6,26.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,4.6,26.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,4.6,26.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,4.6,25.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,4.6,25.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,4.5,25.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,4.35,25.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,4.3,25.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,4.3,25.25,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,4.3,25.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,4.25,25.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,4.2,25.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,4.2,25.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,4.2,25.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,4.15,25.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,4.0,24.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,4.0,24.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.95,24.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.9,24.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.85,24.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.8,24.8,0.0,0.0,0.0
2018,6,25,4,45,0.0,0.0,3.75,24.8,0.0,0.0,0.0
2018,6,25,5,0,0.0,0.0,3.7,24.8,0.0,0.0,0.0
2018,6,25,5,15,2.0,1.5,3.7,24.9,1.5,0.0,0.0
2018,6,25,5,30,4.0,3.0,3.7,25.0,3.0,0.0,0.0
2018,6,25,5,45,6.5,8.0,3.7,25.1,8.5,6.83,0.0
2018,6,25,6,0,9.0,13.0,3.7,25.2,14.0,10.99,2.5
2018,6,25,6,15,4.5,18.0,3.75,25.45,18.5,14.83,6.73
2018,6,25,6,30,0.0,23.0,3.8,25.7,23.0,18.94,10.47
2018,6,25,6,45,39.5,51.5,3.85,25.95,63.0,42.51,30.75
2018,6,25,7,0,79.0,80.0,3.9,26.2,103.0,61.96,47.39
2018,6,25,7,15,111.0,111.5,4.0,26.5,151.0,83.58,65.6
2018,6,25,7,30,143.0,143.0,4.1,26.8,199.0,104.22,82.67
2018,6,25,7,45,123.0,159.0,4.2,27.15,212.5,114.39,90.74
2018,6,25,8,0,103.0,175.0,4.3,27.5,226.0,124.16,98.34
2018,6,25,8,15,69.5,146.0,4.3,27.85,182.0,106.24,83.06
2018,6,25,8,30,36.0,117.0,4.3,28.2,138.0,92.25,71.14
2018,6,25,8,45,205.0,158.5,4.35,28.6,294.5,109.02,78.62
2018,6,25,9,0,374.0,200.0,4.4,29.0,451.0,156.2,103.57
2018,6,25,9,15,218.0,198.5,4.4,29.45,347.5,167.81,116.1
2018,6,25,9,30,62.0,197.0,4.4,29.9,244.0,165.35,120.42
2018,6,25,9,45,329.5,180.5,4.4,30.35,449.0,212.39,147.56
2018,6,25,10,0,597.0,164.0,4.4,30.8,654.0,308.42,215.14
2018,6,25,10,15,565.0,193.5,4.45,31.15,673.0,354.16,253.18
2018,6,25,10,30,533.0,223.0,4.5,31.5,692.0,396.09,287.22
2018,6,25,10,45,434.5,272.0,4.55,31.9,662.0,418.91,306.22
2018,6,25,11,0,336.0,321.0,4.6,32.3,632.0,428.58,314.17
2018,6,25,11,15,306.5,305.0,4.65,32.55,593.5,421.97,310.38
2018,6,25,11,30,277.0,289.0,4.7,32.8,555.0,410.76,302.92
2018,6,25,11,45,181.0,341.5,4.75,33.05,516.5,404.08,296.84
2018,6,25,12,0,85.0,394.0,4.8,33.3,478.0,388.48,283.64
2018,6,25,12,15,158.0,436.5,4.85,33.35,593.0,488.62,356.24
2018,6,25,12,30,231.0,479.0,4.9,33.4,708.0,592.36,429.72
2018,6,25,12,45,193.5,484.5,4.95,33.5,676.0,580.14,420.28
2018,6,25,13,0,156.0,490.0,5.0,33.6,644.0,565.02,409.14
2018,6,25,13,15,136.5,473.0,5.0,33.55,606.5,542.95,393.86
2018,6,25,13,30,117.0,456.0,5.0,33.5,569.0,518.6,376.9
2018,6,25,13,45,170.5,452.0,5.0,33.45,613.5,569.33,414.35
2018,6,25,14,0,224.0,448.0,5.0,33.4,658.0,620.32,451.48
2018,6,25,14,15,345.5,398.0,5.0,33.3,711.5,702.8,512.11
2018,6,25,14,30,467.0,348.0,5.0,33.2,765.0,784.57,571.3
2018,6,25,14,45,575.5,274.5,5.0,33.1,769.5,819.55,598.88
2018,6,25,15,0,684.0,201.0,5.0,33.0,774.0,847.97,622.16
2018,6,25,15,15,730.0,166.0,4.95,32.85,751.5,849.28,624.14
2018,6,25,15,30,776.0,131.0,4.9,32.7,729.0,840.64,619.65
2018,6,25,15,45,702.5,152.0,4.9,32.55,669.5,792.0,588.19
2018,6,25,16,0,629.0,173.0,4.9,32.4,610.0,738.56,552.55
2018,6,25,16,15,605.5,169.5,4.85,32.2,565.5,700.92,527.54
2018,6,25,16,30,582.0,166.0,4.8,32.0,521.0,661.88,501.1
2018,6,25,16,45,553.5,157.5,4.75,31.8,470.5,605.5,462.02
2018,6,25,17,0,525.0,149.0,4.7,31.6,420.0,556.85,427.66
2018,6,25,17,15,548.5,125.5,4.7,31.6,381.0,535.09,412.89
2018,6,25,17,30,572.0,102.0,4.7,31.6,342.0,502.13,389.23
2018,6,25,17,45,535.5,93.0,4.45,31.0,292.5,444.57,345.94
2018,6,25,18,0,499.0,84.0,4.2,30.4,243.0,388.66,302.75
2018,6,25,18,15,437.5,74.0,4.0,30.0,194.0,316.11,245.15
2018,6,25,18,30,376.0,64.0,3.8,29.6,145.0,255.04,194.97
2018,6,25,18,45,292.0,51.0,3.65,29.2,103.5,187.42,138.99
2018,6,25,19,0,208.0,38.0,3.5,28.8,62.0,128.82,89.36
2018,6,25,19,15,118.0,23.5,3.4,28.5,35.5,70.0,21.83
2018,6,25,19,30,28.0,9.0,3.3,28.2,9.0,14.11,0.0
2018,6,25,19,45,14.0,4.5,3.25,27.9,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,27.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.2,27.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.2,27.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.2,26.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.25,26.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.3,26.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.35,26.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.35,25.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.3,25.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.3,25.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.25,25.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.15,25.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.05,24.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.9,24.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.5,24.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.35,24.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.0,24.45,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.9,24.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.85,24.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,1.75,24.15,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,6,26,5,15,4.0,1.5,1.9,24.3,1.5,0.0,0.0
2018,6,26,5,30,8.0,3.0,2.1,24.5,3.0,0.0,0.0
2018,6,26,5,45,45.0,16.5,2.3,24.65,20.0,14.08,0.0
2018,6,26,6,0,82.0,30.0,2.5,24.8,37.0,23.37,11.59
2018,6,26,6,15,188.5,44.0,2.7,25.1,75.0,33.45,22.25
2018,6,26,6,30,295.0,58.0,2.9,25.4,113.0,43.78,31.57
2018,6,26,6,45,271.0,78.0,3.1,25.7,141.0,57.34,43.41
2018,6,26,7,0,247.0,98.0,3.3,26.0,169.0,72.5,56.38
2018,6,26,7,15,248.0,120.5,3.5,26.45,204.5,87.09,68.56
2018,6,26,7,30,249.0,143.0,3.7,26.9,240.0,101.04,79.97
2018,6,26,7,45,386.0,128.0,3.95,27.4,304.5,87.38,68.11
2018,6,26,8,0,523.0,113.0,4.2,27.9,369.0,76.81,58.93
2018,6,26,8,15,640.5,102.0,4.25,28.35,451.0,68.99,52.1
2018,6,26,8,30,758.0,91.0,4.3,28.8,533.0,68.25,51.2
2018,6,26,8,45,721.5,111.0,4.35,29.3,561.5,88.69,57.68
2018,6,26,9,0,685.0,131.0,4.4,29.8,590.0,138.16,78.4
2018,6,26,9,15,754.0,116.5,4.35,30.25,654.5,190.12,110.49
2018,6,26,9,30,823.0,102.0,4.3,30.7,719.0,249.8,154.52
2018,6,26,9,45,834.0,103.5,4.25,31.15,758.5,303.61,199.15
2018,6,26,10,0,845.0,105.0,4.2,31.6,798.0,357.53,244.42
2018,6,26,10,15,853.0,106.5,4.2,31.95,831.5,410.2,288.39
2018,6,26,10,30,861.0,108.0,4.2,32.3,865.0,462.21,330.82
2018,6,26,10,45,867.5,109.0,4.15,32.65,892.5,512.22,370.55
2018,6,26,11,0,874.0,110.0,4.1,33.0,920.0,560.96,408.12
2018,6,26,11,15,876.0,113.0,4.05,33.25,940.0,607.05,442.83
2018,6,26,11,30,878.0,116.0,4.0,33.5,960.0,651.07,475.09
2018,6,26,11,45,773.5,175.0,3.95,33.7,926.0,668.74,486.96
2018,6,26,12,0,669.0,234.0,3.9,33.9,892.0,678.71,492.73
2018,6,26,12,15,714.5,208.5,3.9,34.05,914.5,721.71,523.43
2018,6,26,12,30,760.0,183.0,3.9,34.2,937.0,759.16,550.02
2018,6,26,12,45,819.0,152.5,3.85,34.3,963.0,797.27,575.7
2018,6,26,13,0,878.0,122.0,3.8,34.4,989.0,846.74,607.85
2018,6,26,13,15,876.5,121.0,3.8,34.45,978.5,866.94,620.86
2018,6,26,13,30,875.0,120.0,3.8,34.5,968.0,883.72,631.87
2018,6,26,13,45,829.0,136.0,3.8,34.5,927.0,872.28,624.71
2018,6,26,14,0,783.0,152.0,3.8,34.5,886.0,869.16,623.28
2018,6,26,14,15,807.0,141.0,3.8,34.45,879.5,876.93,629.15
2018,6,26,14,30,831.0,130.0,3.8,34.4,873.0,893.55,640.86
2018,6,26,14,45,805.5,135.5,3.75,34.35,834.0,888.08,637.94
2018,6,26,15,0,780.0,141.0,3.7,34.3,795.0,868.62,626.11
2018,6,26,15,15,794.0,128.5,3.7,34.15,767.0,863.03,624.08
2018,6,26,15,30,808.0,116.0,3.7,34.0,739.0,853.33,619.37
2018,6,26,15,45,795.0,113.5,3.7,33.9,696.5,827.07,603.58
2018,6,26,16,0,782.0,111.0,3.7,33.8,654.0,798.05,585.99
2018,6,26,16,15,764.0,107.5,3.7,33.6,606.5,761.28,563.25
2018,6,26,16,30,746.0,104.0,3.7,33.4,559.0,722.47,538.86
2018,6,26,16,45,723.5,100.0,3.65,33.2,509.0,677.92,509.96
2018,6,26,17,0,701.0,96.0,3.6,33.0,459.0,634.66,481.12
2018,6,26,17,15,669.5,91.5,3.6,33.0,407.0,581.44,443.47
2018,6,26,17,30,638.0,87.0,3.6,33.0,355.0,528.49,405.06
2018,6,26,17,45,595.0,81.5,3.35,32.35,303.5,468.15,360.53
2018,6,26,18,0,552.0,76.0,3.1,31.7,252.0,409.88,316.12
2018,6,26,18,15,490.0,68.5,3.0,31.2,202.5,342.35,263.15
2018,6,26,18,30,428.0,61.0,2.9,30.7,153.0,279.63,212.23
2018,6,26,18,45,337.0,50.0,2.8,30.2,110.0,204.43,150.81
2018,6,26,19,0,246.0,39.0,2.7,29.7,67.0,143.31,99.23
2018,6,26,19,15,143.0,24.0,2.85,29.5,38.5,78.0,25.35
2018,6,26,19,30,40.0,9.0,3.0,29.3,10.0,16.9,0.0
2018,6,26,19,45,20.0,4.5,3.1,29.05,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.2,28.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,28.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.3,28.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.35,28.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,27.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.4,27.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,27.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.45,27.15,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.5,26.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.5,26.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.25,25.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.2,25.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.15,25.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,24.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,24.75,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,24.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.95,24.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.8,23.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.8,23.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.85,23.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.9,23.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,2.95,23.7,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,6,27,5,15,11.0,2.0,3.15,23.95,2.0,0.0,0.0
2018,6,27,5,30,22.0,4.0,3.3,24.2,4.0,0.0,0.0
2018,6,27,5,45,123.5,17.0,3.5,24.45,26.5,14.51,0.0
2018,6,27,6,0,225.0,30.0,3.7,24.7,49.0,23.33,11.4
2018,6,27,6,15,331.0,40.0,3.8,25.2,90.0,32.48,21.41
2018,6,27,6,30,437.0,50.0,3.9,25.7,131.0,39.97,28.29
2018,6,27,6,45,508.5,56.5,4.05,26.15,180.5,44.3,32.23
2018,6,27,7,0,580.0,63.0,4.2,26.6,230.0,48.64,35.98
2018,6,27,7,15,628.0,67.0,4.25,27.15,282.5,50.88,37.77
2018,6,27,7,30,676.0,71.0,4.3,27.7,335.0,57.91,43.52
2018,6,27,7,45,711.0,74.0,4.3,28.25,388.5,59.44,44.54
2018,6,27,8,0,746.0,77.0,4.3,28.8,442.0,60.96,45.53
2018,6,27,8,15,770.5,80.0,4.25,29.4,494.0,62.3,46.34
2018,6,27,8,30,795.0,83.0,4.2,30.0,546.0,63.57,47.08
2018,6,27,8,45,814.0,85.0,4.2,30.6,595.5,83.51,52.91
2018,6,27,9,0,833.0,87.0,4.2,31.2,645.0,137.96,72.78
2018,6,27,9,15,846.5,89.0,4.1,31.75,690.0,193.33,108.43
2018,6,27,9,30,860.0,91.0,4.0,32.3,735.0,249.56,151.79
2018,6,27,9,45,871.0,92.5,3.9,32.85,775.5,305.4,197.73
2018,6,27,10,0,882.0,94.0,3.8,33.4,816.0,361.35,244.2
2018,6,27,10,15,890.0,95.0,3.75,33.85,850.5,415.64,288.99
2018,6,27,10,30,898.0,96.0,3.7,34.3,885.0,469.2,332.08
2018,6,27,10,45,904.0,96.5,3.6,34.75,912.5,520.45,372.09
2018,6,27,11,0,910.0,97.0,3.5,35.2,940.0,570.3,409.73
2018,6,27,11,15,910.0,100.5,3.4,35.55,959.5,617.28,444.22
2018,6,27,11,30,910.0,104.0,3.3,35.9,979.0,661.93,475.97
2018,6,27,11,45,907.0,108.5,3.25,36.2,990.5,702.84,504.47
2018,6,27,12,0,904.0,113.0,3.2,36.5,1002.0,740.94,530.32
2018,6,27,12,15,905.0,113.0,3.2,36.75,1007.0,775.69,553.11
2018,6,27,12,30,906.0,113.0,3.2,37.0,1012.0,807.88,573.26
2018,6,27,12,45,905.5,112.5,3.2,37.2,1009.0,835.89,590.71
2018,6,27,13,0,905.0,112.0,3.2,37.4,1006.0,861.01,606.28
2018,6,27,13,15,902.5,111.5,3.25,37.55,995.0,881.18,619.11
2018,6,27,13,30,900.0,111.0,3.3,37.7,984.0,897.82,629.78
2018,6,27,13,45,896.5,110.5,3.35,37.8,966.0,909.93,637.8
2018,6,27,14,0,893.0,110.0,3.4,37.9,948.0,918.32,643.6
2018,6,27,14,15,889.0,108.0,3.45,37.9,922.5,921.11,646.26
2018,6,27,14,30,885.0,106.0,3.5,37.9,897.0,920.13,646.69
2018,6,27,14,45,878.5,104.0,3.6,37.9,865.0,913.14,643.72
2018,6,27,15,0,872.0,102.0,3.7,37.9,833.0,902.51,638.53
2018,6,27,15,15,863.0,100.0,3.75,37.8,795.0,886.11,629.71
2018,6,27,15,30,854.0,98.0,3.8,37.7,757.0,866.36,618.78
2018,6,27,15,45,842.5,95.0,3.85,37.55,713.5,840.19,603.78
2018,6,27,16,0,831.0,92.0,3.9,37.4,670.0,811.08,586.78
2018,6,27,16,15,815.0,90.0,3.95,37.1,622.5,776.66,566.44
2018,6,27,16,30,799.0,88.0,4.0,36.8,575.0,747.01,549.11
2018,6,27,16,45,778.5,84.0,4.1,36.5,524.0,702.29,521.27
2018,6,27,17,0,758.0,80.0,4.2,36.2,473.0,656.14,491.91
2018,6,27,17,15,729.5,76.5,4.2,36.2,420.5,603.96,455.92
2018,6,27,17,30,701.0,73.0,4.2,36.2,368.0,551.62,418.33
2018,6,27,17,45,661.5,68.0,4.15,35.3,315.0,491.18,374.97
2018,6,27,18,0,622.0,63.0,4.1,34.4,262.0,434.25,332.46
2018,6,27,18,15,557.5,57.5,3.9,33.65,210.5,364.58,278.24
2018,6,27,18,30,493.0,52.0,3.7,32.9,159.0,299.97,226.08
2018,6,27,18,45,403.5,43.0,3.5,32.2,114.5,227.09,166.44
2018,6,27,19,0,314.0,34.0,3.3,31.5,70.0,163.25,112.37
2018,6,27,19,15,191.5,22.0,3.4,31.05,40.5,90.92,30.51
2018,6,27,19,30,69.0,10.0,3.5,30.6,11.0,24.5,0.0
2018,6,27,19,45,34.5,5.0,3.55,30.15,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,29.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.6,29.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,28.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,28.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.7,28.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,27.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,27.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.7,27.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.7,26.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.65,26.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.6,26.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.6,26.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.55,25.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,25.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.45,25.45,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,25.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.35,25.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.2,24.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.05,24.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.45,23.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,6,28,4,45,0.0,0.0,2.7,23.85,0.0,0.0,0.0
2018,6,28,5,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,6,28,5,15,10.5,2.0,3.0,24.2,2.0,0.0,0.0
2018,6,28,5,30,21.0,4.0,3.2,24.5,4.0,0.0,0.0
2018,6,28,5,45,123.0,17.0,3.4,24.85,26.0,14.51,0.0
2018,6,28,6,0,225.0,30.0,3.6,25.2,48.0,23.34,11.21
2018,6,28,6,15,334.5,39.5,3.65,25.7,89.5,32.09,21.02
2018,6,28,6,30,444.0,49.0,3.7,26.2,131.0,39.19,27.56
2018,6,28,6,45,519.0,54.5,3.8,26.7,181.0,42.79,30.87
2018,6,28,7,0,594.0,60.0,3.9,27.2,231.0,46.48,34.05
2018,6,28,7,15,641.5,64.5,3.9,27.8,284.0,49.2,36.25
2018,6,28,7,30,689.0,69.0,3.9,28.4,337.0,56.52,42.22
2018,6,28,7,45,723.5,71.5,3.9,29.05,390.5,57.75,42.97
2018,6,28,8,0,758.0,74.0,3.9,29.7,444.0,59.01,43.72
2018,6,28,8,15,782.0,76.5,3.85,30.3,496.0,60.1,44.34
2018,6,28,8,30,806.0,79.0,3.8,30.9,548.0,70.41,52.51
2018,6,28,8,45,825.0,80.5,3.8,31.5,597.5,80.32,50.54
2018,6,28,9,0,844.0,82.0,3.8,32.1,647.0,135.03,70.0
2018,6,28,9,15,857.0,84.0,3.75,32.65,692.0,190.92,105.74
2018,6,28,9,30,870.0,86.0,3.7,33.2,737.0,247.62,149.28
2018,6,28,9,45,880.5,87.0,3.7,33.7,777.0,303.53,195.22
2018,6,28,10,0,891.0,88.0,3.7,34.2,817.0,359.46,241.71
2018,6,28,10,15,898.0,89.0,3.7,34.6,850.5,413.84,286.62
2018,6,28,10,30,905.0,90.0,3.7,35.0,884.0,467.37,329.77
2018,6,28,10,45,911.0,90.5,3.7,35.45,912.0,518.97,370.16
2018,6,28,11,0,917.0,91.0,3.7,35.9,940.0,569.15,408.24
2018,6,28,11,15,921.5,91.0,3.75,36.2,960.5,616.43,443.5
2018,6,28,11,30,926.0,91.0,3.8,36.5,981.0,661.72,476.42
2018,6,28,11,45,929.0,90.5,3.85,36.8,993.5,703.42,506.07
2018,6,28,12,0,932.0,90.0,3.9,37.1,1006.0,742.64,533.39
2018,6,28,12,15,932.5,90.0,4.0,37.3,1011.0,777.82,556.51
2018,6,28,12,30,933.0,90.0,4.1,37.5,1016.0,810.24,577.51
2018,6,28,12,45,932.0,90.0,4.15,37.7,1013.0,838.65,595.64
2018,6,28,13,0,931.0,90.0,4.2,37.9,1010.0,864.0,611.77
2018,6,28,13,15,929.0,90.0,4.3,38.0,999.5,885.15,625.68
2018,6,28,13,30,927.0,90.0,4.4,38.1,989.0,902.71,637.37
2018,6,28,13,45,923.0,90.0,4.45,38.15,970.5,914.8,645.56
2018,6,28,14,0,919.0,90.0,4.5,38.2,952.0,923.1,651.45
2018,6,28,14,15,820.5,140.0,4.6,38.15,894.0,888.79,630.45
2018,6,28,14,30,722.0,190.0,4.7,38.1,836.0,871.18,620.47
2018,6,28,14,45,657.0,210.5,4.75,38.05,781.5,834.53,597.38
2018,6,28,15,0,592.0,231.0,4.8,38.0,727.0,794.86,571.09
2018,6,28,15,15,599.0,216.5,4.85,37.85,698.5,784.05,566.06
2018,6,28,15,30,606.0,202.0,4.9,37.7,670.0,770.01,558.7
2018,6,28,15,45,572.5,204.0,4.95,37.5,625.5,734.03,535.61
2018,6,28,16,0,539.0,206.0,5.0,37.3,581.0,689.91,506.87
2018,6,28,16,15,624.0,161.5,5.05,36.95,565.5,709.27,524.4
2018,6,28,16,30,709.0,117.0,5.1,36.6,550.0,711.67,529.27
2018,6,28,16,45,717.5,103.0,5.1,36.25,507.5,677.8,507.98
2018,6,28,17,0,726.0,89.0,5.1,35.9,465.0,643.81,486.46
2018,6,28,17,15,695.5,85.0,5.1,35.9,413.0,590.85,448.92
2018,6,28,17,30,665.0,81.0,5.1,35.9,361.0,540.14,412.02
2018,6,28,17,45,620.5,76.0,5.1,34.95,308.0,478.32,367.3
2018,6,28,18,0,576.0,71.0,5.1,34.0,255.0,418.7,322.5
2018,6,28,18,15,510.0,65.0,5.0,33.4,205.0,349.67,268.24
2018,6,28,18,30,444.0,59.0,4.9,32.8,155.0,285.78,216.33
2018,6,28,18,45,349.0,49.0,4.8,32.2,111.5,211.82,155.82
2018,6,28,19,0,254.0,39.0,4.7,31.6,68.0,146.6,101.18
2018,6,28,19,15,147.5,24.0,4.6,31.15,39.0,79.73,26.83
2018,6,28,19,30,41.0,9.0,4.5,30.7,10.0,17.21,0.0
2018,6,28,19,45,20.5,4.5,4.4,30.2,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,29.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.35,29.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.4,29.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.45,28.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.5,28.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.45,28.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.4,27.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.35,27.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.3,27.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.3,27.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.3,26.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.3,26.55,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.3,26.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.25,26.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.2,25.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,25.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,25.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,25.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,25.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,25.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,25.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,25.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.55,24.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.5,24.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.5,24.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.45,24.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.4,24.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.35,24.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,6,29,4,45,0.0,0.0,3.25,24.55,0.0,0.0,0.0
2018,6,29,5,0,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2018,6,29,5,15,3.0,1.0,3.45,24.8,1.0,0.0,0.0
2018,6,29,5,30,6.0,2.0,3.7,25.1,2.0,0.0,0.0
2018,6,29,5,45,81.5,16.5,3.9,25.35,23.0,14.08,0.0
2018,6,29,6,0,157.0,31.0,4.1,25.6,44.0,23.94,11.42
2018,6,29,6,15,263.0,44.0,4.25,26.1,84.0,33.76,22.33
2018,6,29,6,30,369.0,57.0,4.4,26.6,124.0,43.48,31.11
2018,6,29,6,45,375.5,69.0,4.6,27.1,157.0,51.69,38.35
2018,6,29,7,0,382.0,81.0,4.8,27.6,190.0,59.51,45.03
2018,6,29,7,15,303.0,100.5,4.9,28.2,198.5,71.19,54.74
2018,6,29,7,30,224.0,120.0,5.0,28.8,207.0,86.36,67.16
2018,6,29,7,45,207.0,145.5,5.05,29.35,235.0,101.68,79.49
2018,6,29,8,0,190.0,171.0,5.1,29.9,263.0,123.02,96.56
2018,6,29,8,15,294.0,174.0,5.15,30.45,335.5,118.57,92.34
2018,6,29,8,30,398.0,177.0,5.2,31.0,408.0,111.78,86.28
2018,6,29,8,45,336.5,220.0,5.2,31.5,427.5,147.5,106.85
2018,6,29,9,0,275.0,263.0,5.2,32.0,447.0,192.66,133.87
2018,6,29,9,15,330.0,266.0,5.2,32.5,502.0,225.19,153.51
2018,6,29,9,30,385.0,269.0,5.2,33.0,557.0,255.62,174.2
2018,6,29,9,45,408.0,276.0,5.2,33.5,596.0,294.79,204.23
2018,6,29,10,0,431.0,283.0,5.2,34.0,635.0,336.27,236.44
2018,6,29,10,15,408.5,310.5,5.25,34.45,656.0,376.26,268.27
2018,6,29,10,30,386.0,338.0,5.3,34.9,677.0,413.74,297.33
2018,6,29,10,45,510.5,290.0,5.3,35.3,753.5,467.9,337.27
2018,6,29,11,0,635.0,242.0,5.3,35.7,830.0,528.04,381.82
2018,6,29,11,15,587.5,279.0,5.35,36.0,832.5,562.91,407.48
2018,6,29,11,30,540.0,316.0,5.4,36.3,835.0,597.35,431.83
2018,6,29,11,45,501.0,341.5,5.4,36.6,828.0,620.1,447.49
2018,6,29,12,0,462.0,367.0,5.4,36.9,821.0,638.96,459.96
2018,6,29,12,15,432.0,387.0,5.45,37.05,813.5,656.69,471.91
2018,6,29,12,30,402.0,407.0,5.5,37.2,806.0,671.65,481.71
2018,6,29,12,45,538.5,329.5,5.55,37.4,862.5,739.07,530.72
2018,6,29,13,0,675.0,252.0,5.6,37.6,919.0,806.15,578.98
2018,6,29,13,15,661.5,254.0,5.65,37.65,901.5,817.63,586.83
2018,6,29,13,30,648.0,256.0,5.7,37.7,884.0,825.73,592.65
2018,6,29,13,45,693.5,227.0,5.75,37.75,888.0,854.93,613.95
2018,6,29,14,0,739.0,198.0,5.8,37.8,892.0,872.6,626.68
2018,6,29,14,15,744.5,189.5,5.8,37.75,872.0,878.66,631.39
2018,6,29,14,30,750.0,181.0,5.8,37.7,852.0,881.19,633.94
2018,6,29,14,45,753.0,172.0,5.85,37.65,824.5,877.39,632.66
2018,6,29,15,0,756.0,163.0,5.9,37.6,797.0,869.99,629.13
2018,6,29,15,15,735.0,164.5,5.9,37.35,757.0,847.82,616.07
2018,6,29,15,30,714.0,166.0,5.9,37.1,717.0,829.18,605.46
2018,6,29,15,45,671.0,171.0,5.95,36.9,665.0,786.63,578.54
2018,6,29,16,0,628.0,176.0,6.0,36.7,613.0,742.62,549.72
2018,6,29,16,15,637.5,161.0,6.0,36.35,577.0,720.38,536.76
2018,6,29,16,30,647.0,146.0,6.0,36.0,541.0,694.8,521.15
2018,6,29,16,45,617.0,141.5,6.0,35.6,491.0,646.95,488.75
2018,6,29,17,0,587.0,137.0,6.0,35.2,441.0,598.61,455.38
2018,6,29,17,15,550.0,129.5,6.0,35.2,389.5,542.26,414.66
2018,6,29,17,30,513.0,122.0,6.0,35.2,338.0,480.63,369.26
2018,6,29,17,45,462.5,113.5,5.9,34.2,287.5,418.52,323.41
2018,6,29,18,0,412.0,105.0,5.8,33.2,237.0,359.67,278.59
2018,6,29,18,15,344.5,93.0,5.7,32.65,189.0,292.18,225.24
2018,6,29,18,30,277.0,81.0,5.6,32.1,141.0,230.73,175.44
2018,6,29,18,45,194.5,63.5,5.45,31.55,100.0,156.21,115.06
2018,6,29,19,0,112.0,46.0,5.3,31.0,59.0,99.6,68.47
2018,6,29,19,15,59.5,27.0,5.2,30.6,33.5,49.2,15.12
2018,6,29,19,30,7.0,8.0,5.1,30.2,8.0,8.46,0.0
2018,6,29,19,45,3.5,4.0,5.0,29.8,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.9,29.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.9,29.1,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.9,28.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.9,28.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.85,27.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.8,27.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.8,27.35,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.8,27.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,4.75,26.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,4.7,26.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,4.65,26.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,4.6,26.2,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,4.55,26.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,4.5,25.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,4.45,25.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,4.4,25.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,4.4,25.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,4.35,25.45,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,4.3,25.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,4.3,25.35,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,4.3,25.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,4.25,25.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,4.2,25.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,4.1,25.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,4.0,25.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,3.9,25.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,3.8,25.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,3.75,25.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,3.6,24.95,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,3.5,24.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,3.4,24.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,6,30,4,45,0.0,0.0,3.2,24.75,0.0,0.0,0.0
2018,6,30,5,0,0.0,0.0,3.1,24.7,0.0,0.0,0.0
2018,6,30,5,15,1.0,1.0,3.3,24.95,1.0,0.0,0.0
2018,6,30,5,30,2.0,2.0,3.5,25.2,2.0,0.0,0.0
2018,6,30,5,45,36.0,16.0,3.65,25.4,19.0,13.66,0.0
2018,6,30,6,0,70.0,30.0,3.8,25.6,36.0,23.28,10.75
2018,6,30,6,15,90.0,47.0,4.0,26.05,60.0,36.57,24.63
2018,6,30,6,30,110.0,64.0,4.2,26.5,84.0,49.34,36.04
2018,6,30,6,45,97.0,83.5,4.4,26.95,105.5,63.25,48.15
2018,6,30,7,0,84.0,103.0,4.6,27.4,127.0,76.77,59.66
2018,6,30,7,15,186.5,121.0,4.75,27.95,189.0,86.8,67.93
2018,6,30,7,30,289.0,139.0,4.9,28.5,251.0,99.05,77.84
2018,6,30,7,45,376.5,146.5,5.0,29.05,315.0,99.36,77.66
2018,6,30,8,0,464.0,154.0,5.1,29.6,379.0,103.34,80.48
2018,6,30,8,15,495.5,164.5,5.15,30.15,430.0,108.24,84.01
2018,6,30,8,30,527.0,175.0,5.2,30.7,481.0,112.83,87.26
2018,6,30,8,45,595.5,168.5,5.3,31.25,543.0,112.21,86.25
2018,6,30,9,0,664.0,162.0,5.4,31.8,605.0,154.08,91.26
2018,6,30,9,15,694.5,161.5,5.4,32.35,654.0,202.37,121.48
2018,6,30,9,30,725.0,161.0,5.4,32.9,703.0,253.86,160.05
2018,6,30,9,45,744.5,161.5,5.45,33.4,744.5,311.83,206.53
2018,6,30,10,0,764.0,162.0,5.5,33.9,786.0,364.27,249.55
2018,6,30,10,15,779.0,162.0,5.55,34.35,822.0,415.76,291.74
2018,6,30,10,30,794.0,162.0,5.6,34.8,858.0,467.59,333.35
2018,6,30,10,45,798.0,166.0,5.65,35.25,885.0,517.06,372.28
2018,6,30,11,0,802.0,170.0,5.7,35.7,912.0,565.3,409.21
2018,6,30,11,15,811.5,168.5,5.75,36.05,933.5,611.19,443.72
2018,6,30,11,30,821.0,167.0,5.8,36.4,955.0,655.85,476.54
2018,6,30,11,45,829.5,163.0,5.85,36.75,969.0,696.45,505.87
2018,6,30,12,0,838.0,159.0,5.9,37.1,983.0,727.59,528.34
2018,6,30,12,15,838.0,160.0,5.95,37.3,987.5,760.61,551.73
2018,6,30,12,30,838.0,161.0,6.0,37.5,992.0,802.0,579.94
2018,6,30,12,45,835.5,161.5,6.05,37.7,988.5,829.23,597.8
2018,6,30,13,0,833.0,162.0,6.1,37.9,985.0,853.6,613.79
2018,6,30,13,15,815.5,171.0,6.15,37.95,969.5,869.42,624.53
2018,6,30,13,30,798.0,180.0,6.2,38.0,954.0,881.52,632.91
2018,6,30,13,45,787.0,183.0,6.2,38.05,934.0,890.34,639.0
2018,6,30,14,0,776.0,186.0,6.2,38.1,914.0,895.55,642.82
2018,6,30,14,15,692.5,227.0,6.25,38.05,863.5,875.42,630.08
2018,6,30,14,30,609.0,268.0,6.3,38.0,813.0,843.05,607.57
2018,6,30,14,45,536.5,291.0,6.3,37.95,758.0,798.34,577.02
2018,6,30,15,0,464.0,314.0,6.3,37.9,703.0,754.92,546.99
2018,6,30,15,15,546.5,260.0,6.3,37.7,697.5,774.7,564.53
2018,6,30,15,30,629.0,206.0,6.3,37.5,692.0,795.24,582.28
2018,6,30,15,45,542.5,227.0,6.3,37.3,628.5,725.33,534.03
2018,6,30,16,0,456.0,248.0,6.3,37.1,565.0,663.42,490.71
2018,6,30,16,15,454.0,229.5,6.25,36.75,526.0,632.95,471.36
2018,6,30,16,30,452.0,211.0,6.2,36.4,487.0,600.45,450.18
2018,6,30,16,45,488.0,181.0,6.15,36.05,455.0,583.04,440.32
2018,6,30,17,0,524.0,151.0,6.1,35.7,423.0,560.72,426.53
2018,6,30,17,15,494.5,139.0,6.1,35.7,373.0,507.82,388.21
2018,6,30,17,30,465.0,127.0,6.1,35.7,323.0,455.59,349.63
2018,6,30,17,45,435.5,114.0,5.95,34.7,277.0,403.3,311.23
2018,6,30,18,0,406.0,101.0,5.8,33.7,231.0,352.42,272.59
2018,6,30,18,15,334.5,88.0,5.6,33.1,181.5,282.03,217.05
2018,6,30,18,30,263.0,75.0,5.4,32.5,132.0,218.12,165.47
2018,6,30,18,45,194.0,60.5,5.2,31.9,96.0,152.41,111.98
2018,6,30,19,0,125.0,46.0,5.0,31.3,60.0,104.26,71.71
2018,6,30,19,15,67.0,27.0,4.85,30.8,34.0,55.68,17.95
2018,6,30,19,30,9.0,8.0,4.7,30.3,8.0,8.94,0.0
2018,6,30,19,45,4.5,4.0,4.55,29.85,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.4,29.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.45,29.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.5,28.7,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.5,28.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.5,27.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.5,27.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.5,27.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,26.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,26.45,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,26.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,25.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.4,25.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.35,25.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,25.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,24.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.15,24.7,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.1,24.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.05,24.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.0,24.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.05,24.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.1,24.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.1,24.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.1,24.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.1,24.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.9,23.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.9,23.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.8,23.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.7,23.9,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,3.65,23.9,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,3.6,23.9,0.0,0.0,0.0
2018,7,1,5,15,0.0,0.5,3.75,24.2,0.5,0.0,0.0
2018,7,1,5,30,0.0,1.0,3.9,24.5,1.0,0.0,0.0
2018,7,1,5,45,19.5,16.5,4.0,24.75,18.0,14.08,0.0
2018,7,1,6,0,39.0,32.0,4.1,25.0,35.0,24.85,11.63
2018,7,1,6,15,109.5,54.5,4.25,25.55,72.0,41.37,28.62
2018,7,1,6,30,180.0,77.0,4.4,26.1,109.0,57.17,42.67
2018,7,1,6,45,229.0,91.0,4.55,26.6,146.5,67.35,51.68
2018,7,1,7,0,278.0,105.0,4.7,27.1,184.0,77.27,60.15
2018,7,1,7,15,365.0,117.5,4.7,27.7,244.0,83.43,65.17
2018,7,1,7,30,452.0,130.0,4.7,28.3,304.0,91.25,71.39
2018,7,1,7,45,486.5,138.5,4.7,28.9,352.0,95.62,74.6
2018,7,1,8,0,521.0,147.0,4.7,29.5,400.0,99.78,77.56
2018,7,1,8,15,570.0,150.5,4.7,30.15,456.0,100.96,78.02
2018,7,1,8,30,619.0,154.0,4.7,30.8,512.0,100.47,77.13
2018,7,1,8,45,647.5,157.0,4.75,31.45,561.5,105.63,80.84
2018,7,1,9,0,676.0,160.0,4.8,32.1,611.0,153.38,90.26
2018,7,1,9,15,696.5,163.0,4.8,32.7,656.0,203.21,121.76
2018,7,1,9,30,717.0,166.0,4.8,33.3,701.0,255.1,160.77
2018,7,1,9,45,734.0,168.5,4.8,33.95,742.5,307.52,202.78
2018,7,1,10,0,751.0,171.0,4.8,34.6,784.0,366.11,249.81
2018,7,1,10,15,762.5,173.0,4.85,35.1,818.5,417.06,291.13
2018,7,1,10,30,774.0,175.0,4.9,35.6,853.0,468.04,331.6
2018,7,1,10,45,783.5,176.0,4.95,36.15,881.5,517.09,369.59
2018,7,1,11,0,793.0,177.0,5.0,36.7,910.0,565.46,406.0
2018,7,1,11,15,786.5,186.5,5.0,37.1,927.5,609.91,438.68
2018,7,1,11,30,780.0,196.0,5.0,37.5,945.0,651.9,468.7
2018,7,1,11,45,768.0,208.5,5.05,37.85,954.5,689.91,495.39
2018,7,1,12,0,756.0,221.0,5.1,38.2,964.0,730.0,522.71
2018,7,1,12,15,759.0,220.0,5.1,38.45,969.5,764.31,546.07
2018,7,1,12,30,762.0,219.0,5.1,38.7,975.0,796.54,567.67
2018,7,1,12,45,762.5,218.5,5.1,38.95,973.0,824.95,586.42
2018,7,1,13,0,763.0,218.0,5.1,39.2,971.0,850.69,603.2
2018,7,1,13,15,761.5,216.0,5.05,39.25,961.0,870.36,616.15
2018,7,1,13,30,760.0,214.0,5.0,39.3,951.0,886.69,626.62
2018,7,1,13,45,756.5,211.0,5.0,39.4,933.0,896.86,633.26
2018,7,1,14,0,753.0,208.0,5.0,39.5,915.0,903.5,637.74
2018,7,1,14,15,737.0,211.5,4.95,39.45,887.5,901.53,636.91
2018,7,1,14,30,721.0,215.0,4.9,39.4,860.0,896.12,634.01
2018,7,1,14,45,699.0,219.0,4.9,39.4,825.5,882.41,625.95
2018,7,1,15,0,677.0,223.0,4.9,39.4,791.0,865.59,615.62
2018,7,1,15,15,663.5,218.5,4.9,39.2,753.5,845.3,603.88
2018,7,1,15,30,650.0,214.0,4.9,39.0,716.0,822.18,590.23
2018,7,1,15,45,633.0,207.5,4.85,38.8,673.0,791.45,571.17
2018,7,1,16,0,616.0,201.0,4.8,38.6,630.0,758.42,550.45
2018,7,1,16,15,594.0,193.5,4.8,38.25,583.0,718.26,525.17
2018,7,1,16,30,572.0,186.0,4.8,37.9,536.0,670.37,494.27
2018,7,1,16,45,544.0,177.5,4.75,37.55,486.5,622.62,462.51
2018,7,1,17,0,516.0,169.0,4.7,37.2,437.0,574.65,429.92
2018,7,1,17,15,477.0,159.0,4.7,37.2,385.5,517.67,389.58
2018,7,1,17,30,438.0,149.0,4.7,37.2,334.0,462.12,349.38
2018,7,1,17,45,391.5,135.5,4.55,36.2,283.5,400.25,304.65
2018,7,1,18,0,345.0,122.0,4.4,35.2,233.0,330.6,252.75
2018,7,1,18,15,287.0,105.5,4.2,34.5,186.0,267.72,203.96
2018,7,1,18,30,229.0,89.0,4.0,33.8,139.0,210.24,158.16
2018,7,1,18,45,159.0,68.5,3.75,33.1,98.5,148.83,108.76
2018,7,1,19,0,89.0,48.0,3.5,32.4,58.0,88.55,60.08
