Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,19,15,47.0,27.5,3.5,31.85,32.5,46.48,14.12
2018,7,1,19,30,5.0,7.0,3.5,31.3,7.0,7.15,0.0
2018,7,1,19,45,2.5,3.5,3.5,30.8,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.5,30.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.5,29.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.5,29.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.55,29.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.6,28.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.6,28.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.6,28.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.55,27.75,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.5,27.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.35,25.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.3,25.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.2,25.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.1,25.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,24.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,24.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.5,24.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.35,24.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,23.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.8,23.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,2,5,15,1.5,1.0,1.9,24.15,1.0,0.0,0.0
2018,7,2,5,30,3.0,2.0,2.2,24.5,2.0,0.0,0.0
2018,7,2,5,45,54.0,17.0,2.45,24.85,21.0,14.51,0.0
2018,7,2,6,0,105.0,32.0,2.7,25.2,40.0,24.72,11.26
2018,7,2,6,15,201.0,48.5,2.8,25.7,79.0,36.92,24.91
2018,7,2,6,30,297.0,65.0,2.9,26.2,118.0,48.98,35.76
2018,7,2,6,45,377.5,75.0,3.0,26.65,166.0,56.03,42.08
2018,7,2,7,0,458.0,85.0,3.1,27.1,214.0,62.98,48.06
2018,7,2,7,15,515.0,92.0,3.15,27.75,266.5,69.0,52.98
2018,7,2,7,30,572.0,99.0,3.2,28.4,319.0,72.57,55.7
2018,7,2,7,45,616.0,103.0,3.25,29.0,372.5,73.72,56.32
2018,7,2,8,0,660.0,107.0,3.3,29.6,426.0,74.9,56.94
2018,7,2,8,15,690.0,111.0,3.35,30.25,478.5,75.87,57.36
2018,7,2,8,30,720.0,115.0,3.4,30.9,531.0,76.77,57.72
2018,7,2,8,45,744.0,117.5,3.45,31.6,581.0,90.47,68.47
2018,7,2,9,0,768.0,120.0,3.5,32.3,631.0,142.34,78.64
2018,7,2,9,15,785.5,121.5,3.5,32.9,676.5,195.15,111.75
2018,7,2,9,30,803.0,123.0,3.5,33.5,722.0,249.52,152.81
2018,7,2,9,45,817.0,124.5,3.5,34.1,763.0,304.24,197.03
2018,7,2,10,0,831.0,126.0,3.5,34.7,804.0,364.54,245.79
2018,7,2,10,15,841.0,127.5,3.5,35.2,839.0,417.65,288.93
2018,7,2,10,30,851.0,129.0,3.5,35.7,874.0,470.33,330.71
2018,7,2,10,45,859.5,129.0,3.45,36.2,902.5,520.57,369.45
2018,7,2,11,0,868.0,129.0,3.4,36.7,931.0,569.74,406.17
2018,7,2,11,15,876.0,128.0,3.4,37.05,953.0,616.6,440.52
2018,7,2,11,30,884.0,127.0,3.4,37.4,975.0,661.88,472.82
2018,7,2,11,45,892.0,123.5,3.4,37.8,989.5,703.52,501.77
2018,7,2,12,0,900.0,120.0,3.4,38.2,1004.0,743.16,528.69
2018,7,2,12,15,902.0,120.0,3.4,38.45,1010.0,778.88,552.18
2018,7,2,12,30,904.0,120.0,3.4,38.7,1016.0,812.11,572.89
2018,7,2,12,45,904.5,118.5,3.45,38.95,1013.5,840.43,590.57
2018,7,2,13,0,905.0,117.0,3.5,39.2,1011.0,865.9,606.41
2018,7,2,13,15,903.5,116.0,3.5,39.35,1000.5,886.87,619.41
2018,7,2,13,30,902.0,115.0,3.5,39.5,990.0,904.33,630.23
2018,7,2,13,45,899.0,114.0,3.55,39.6,972.0,916.8,638.42
2018,7,2,14,0,896.0,113.0,3.6,39.7,954.0,925.54,644.38
2018,7,2,14,15,891.5,111.5,3.6,39.7,929.0,928.68,646.95
2018,7,2,14,30,887.0,110.0,3.6,39.7,904.0,928.05,647.3
2018,7,2,14,45,880.5,107.5,3.65,39.7,871.5,920.86,643.95
2018,7,2,15,0,874.0,105.0,3.7,39.7,839.0,910.0,638.4
2018,7,2,15,15,864.5,103.0,3.7,39.55,800.5,893.37,629.41
2018,7,2,15,30,855.0,101.0,3.7,39.4,762.0,873.38,618.35
2018,7,2,15,45,843.0,98.5,3.75,39.25,718.5,847.5,603.72
2018,7,2,16,0,831.0,96.0,3.8,39.1,675.0,818.68,587.12
2018,7,2,16,15,814.5,93.5,3.8,38.8,627.0,783.45,566.29
2018,7,2,16,30,798.0,91.0,3.8,38.5,579.0,753.19,548.6
2018,7,2,16,45,776.5,88.0,3.8,38.2,528.0,708.94,521.12
2018,7,2,17,0,755.0,85.0,3.8,37.9,477.0,663.29,492.25
2018,7,2,17,15,725.5,80.5,3.8,37.9,423.5,609.34,455.52
2018,7,2,17,30,696.0,76.0,3.8,37.9,370.0,555.28,417.26
2018,7,2,17,45,655.5,71.5,3.75,37.0,317.0,496.86,375.89
2018,7,2,18,0,615.0,67.0,3.7,36.1,264.0,438.37,332.82
2018,7,2,18,15,555.5,60.5,3.4,35.3,213.0,370.06,280.2
2018,7,2,18,30,496.0,54.0,3.1,34.5,162.0,306.3,229.22
2018,7,2,18,45,404.0,45.0,2.8,33.7,117.0,231.72,168.89
2018,7,2,19,0,312.0,36.0,2.5,32.9,72.0,166.3,114.13
2018,7,2,19,15,187.0,23.0,2.6,32.45,41.5,90.86,31.31
2018,7,2,19,30,62.0,10.0,2.7,32.0,11.0,23.17,0.0
2018,7,2,19,45,31.0,5.0,2.8,31.55,5.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.9,31.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.95,30.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.0,30.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,30.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,29.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,29.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.15,28.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,28.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,28.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,27.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,27.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,26.9,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,26.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,26.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,26.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,25.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.95,25.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.2,24.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,23.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,23.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,23.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,3,5,15,3.5,1.0,2.0,23.9,1.0,0.0,0.0
2018,7,3,5,30,7.0,2.0,2.3,24.3,2.0,0.0,0.0
2018,7,3,5,45,85.0,16.5,2.6,24.65,22.5,14.08,0.0
2018,7,3,6,0,163.0,31.0,2.9,25.0,43.0,23.98,10.45
2018,7,3,6,15,271.0,43.0,3.0,25.6,82.5,33.08,21.72
2018,7,3,6,30,379.0,55.0,3.1,26.2,122.0,44.19,31.72
2018,7,3,6,45,457.0,62.5,3.25,26.8,171.5,49.05,36.14
2018,7,3,7,0,535.0,70.0,3.4,27.4,221.0,53.92,40.33
2018,7,3,7,15,586.5,76.0,3.4,28.1,274.0,57.36,43.1
2018,7,3,7,30,638.0,82.0,3.4,28.8,327.0,60.75,45.7
2018,7,3,7,45,675.0,86.0,3.45,29.5,380.5,62.47,46.84
2018,7,3,8,0,712.0,90.0,3.5,30.2,434.0,64.17,47.92
2018,7,3,8,15,738.0,93.5,3.5,30.9,486.0,71.44,53.57
2018,7,3,8,30,764.0,97.0,3.5,31.6,538.0,72.65,54.19
2018,7,3,8,45,783.5,100.0,3.5,32.3,587.5,79.22,59.16
2018,7,3,9,0,803.0,103.0,3.5,33.0,637.0,133.38,70.5
2018,7,3,9,15,818.0,105.5,3.45,33.65,682.5,188.55,105.12
2018,7,3,9,30,833.0,108.0,3.4,34.3,728.0,252.33,153.21
2018,7,3,9,45,843.5,110.0,3.3,34.9,768.0,307.23,197.58
2018,7,3,10,0,854.0,112.0,3.2,35.5,808.0,362.21,242.5
2018,7,3,10,15,862.0,114.0,3.15,35.95,842.5,416.09,286.22
2018,7,3,10,30,870.0,116.0,3.1,36.4,877.0,469.3,328.29
2018,7,3,10,45,876.5,117.0,3.05,36.9,905.0,520.18,367.33
2018,7,3,11,0,883.0,118.0,3.0,37.4,933.0,569.78,404.13
2018,7,3,11,15,884.5,120.5,2.95,37.75,953.0,616.05,437.67
2018,7,3,11,30,886.0,123.0,2.9,38.1,973.0,660.18,468.69
2018,7,3,11,45,885.0,126.0,2.85,38.5,985.0,700.72,496.28
2018,7,3,12,0,884.0,129.0,2.8,38.9,997.0,738.66,521.39
2018,7,3,12,15,885.0,129.5,2.8,39.1,1002.5,773.59,544.45
2018,7,3,12,30,886.0,130.0,2.8,39.3,1008.0,806.06,564.54
2018,7,3,12,45,885.0,129.5,2.8,39.55,1005.0,833.67,581.31
2018,7,3,13,0,884.0,129.0,2.8,39.8,1002.0,858.5,596.28
2018,7,3,13,15,881.0,129.0,2.85,39.9,991.0,878.88,609.18
2018,7,3,13,30,878.0,129.0,2.9,40.0,980.0,895.82,620.0
2018,7,3,13,45,874.0,128.0,2.9,40.1,962.0,907.43,627.26
2018,7,3,14,0,870.0,127.0,2.9,40.2,944.0,915.34,632.36
2018,7,3,14,15,859.5,129.0,2.9,40.2,917.5,916.42,633.61
2018,7,3,14,30,849.0,131.0,2.9,40.2,891.0,913.88,632.78
2018,7,3,14,45,834.5,133.0,2.95,40.15,857.0,904.18,628.08
2018,7,3,15,0,820.0,135.0,3.0,40.1,823.0,902.29,628.43
2018,7,3,15,15,809.0,132.5,3.0,39.95,785.0,884.5,618.75
2018,7,3,15,30,798.0,130.0,3.0,39.8,747.0,863.48,607.16
2018,7,3,15,45,784.0,127.0,3.0,39.7,703.5,836.27,591.48
2018,7,3,16,0,770.0,124.0,3.0,39.6,660.0,806.3,573.99
2018,7,3,16,15,751.0,120.5,3.05,39.3,612.5,769.15,552.37
2018,7,3,16,30,732.0,117.0,3.1,39.0,565.0,733.43,531.42
2018,7,3,16,45,707.0,113.0,3.1,38.7,514.0,687.43,502.93
2018,7,3,17,0,682.0,109.0,3.1,38.4,463.0,640.45,472.5
2018,7,3,17,15,649.5,103.5,3.1,38.4,410.5,585.97,435.22
2018,7,3,17,30,617.0,98.0,3.1,38.4,358.0,531.81,397.18
2018,7,3,17,45,571.0,91.5,3.0,37.55,305.5,469.07,352.84
2018,7,3,18,0,525.0,85.0,2.9,36.7,253.0,408.62,308.56
2018,7,3,18,15,460.5,76.0,2.65,35.8,203.0,338.88,255.53
2018,7,3,18,30,396.0,67.0,2.4,34.9,153.0,271.07,202.31
2018,7,3,18,45,300.0,54.5,2.15,34.0,109.0,197.54,143.7
2018,7,3,19,0,204.0,42.0,1.9,33.1,65.0,134.4,92.1
2018,7,3,19,15,115.5,25.5,2.05,32.7,37.0,73.23,24.43
2018,7,3,19,30,27.0,9.0,2.2,32.3,9.0,14.08,0.0
2018,7,3,19,45,13.5,4.5,2.35,31.9,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.65,31.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,30.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,30.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,30.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.1,29.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,29.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,29.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,29.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,28.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.0,28.6,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.9,28.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.85,28.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.8,27.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.75,27.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.65,27.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,26.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,26.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,26.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,25.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,25.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,25.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,25.45,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.6,25.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.5,25.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.3,24.85,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.15,24.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,4,5,15,1.0,0.5,1.15,24.6,0.5,0.0,0.0
2018,7,4,5,30,2.0,1.0,1.4,24.9,1.0,0.0,0.0
2018,7,4,5,45,44.5,15.5,1.6,25.2,18.5,13.23,0.0
2018,7,4,6,0,87.0,30.0,1.8,25.5,36.0,23.24,9.59
2018,7,4,6,15,165.0,47.5,1.85,26.0,72.0,36.45,24.43
2018,7,4,6,30,243.0,65.0,1.9,26.5,108.0,48.74,35.48
2018,7,4,6,45,310.5,79.5,1.95,27.0,154.0,58.84,44.37
2018,7,4,7,0,378.0,94.0,2.0,27.5,200.0,68.66,52.74
2018,7,4,7,15,428.0,104.5,1.9,28.0,249.0,75.27,58.18
2018,7,4,7,30,478.0,115.0,1.8,28.5,298.0,81.67,63.25
2018,7,4,7,45,515.0,124.0,1.75,29.05,348.5,86.7,67.05
2018,7,4,8,0,552.0,133.0,1.7,29.6,399.0,91.92,70.93
2018,7,4,8,15,581.0,140.5,1.55,30.1,449.0,94.32,72.45
2018,7,4,8,30,610.0,148.0,1.4,30.6,499.0,96.51,73.78
2018,7,4,8,45,563.5,176.5,1.25,31.1,523.5,115.24,88.43
2018,7,4,9,0,517.0,205.0,1.1,31.6,548.0,168.9,107.26
2018,7,4,9,15,316.0,251.5,1.0,32.05,466.0,213.34,143.92
2018,7,4,9,30,115.0,298.0,0.9,32.5,384.0,234.53,166.92
2018,7,4,9,45,73.0,281.5,0.8,32.9,337.0,231.98,166.29
2018,7,4,10,0,31.0,265.0,0.7,33.3,290.0,214.44,154.42
2018,7,4,10,15,242.5,284.0,0.9,33.6,495.0,300.3,213.0
2018,7,4,10,30,454.0,303.0,1.1,33.9,700.0,418.85,295.3
2018,7,4,10,45,601.5,245.5,1.35,34.15,789.5,476.56,337.11
2018,7,4,11,0,749.0,188.0,1.6,34.4,879.0,549.64,390.3
2018,7,4,11,15,617.0,269.0,1.75,34.45,847.0,572.64,407.42
2018,7,4,11,30,485.0,350.0,1.9,34.5,815.0,588.04,418.19
2018,7,4,11,45,595.0,291.5,2.1,34.55,870.0,640.65,456.96
2018,7,4,12,0,705.0,233.0,2.3,34.6,925.0,703.56,502.18
2018,7,4,12,15,471.5,301.0,2.45,34.6,765.0,618.09,443.12
2018,7,4,12,30,238.0,369.0,2.6,34.6,605.0,509.35,366.37
2018,7,4,12,45,120.0,246.5,2.7,34.6,365.5,316.17,230.58
2018,7,4,13,0,2.0,124.0,2.8,34.6,126.0,106.05,74.53
2018,7,4,13,15,1.0,112.0,2.85,34.55,113.0,95.14,66.59
2018,7,4,13,30,0.0,100.0,2.9,34.5,100.0,84.12,58.33
2018,7,4,13,45,0.0,92.5,3.0,34.4,92.5,77.74,53.6
2018,7,4,14,0,0.0,85.0,3.1,34.3,85.0,71.34,48.83
2018,7,4,14,15,0.0,80.0,3.1,34.1,80.0,67.04,45.67
2018,7,4,14,30,0.0,75.0,3.1,33.9,75.0,62.75,42.5
2018,7,4,14,45,0.0,70.5,3.15,33.7,70.5,58.91,39.68
2018,7,4,15,0,0.0,66.0,3.2,33.5,66.0,55.09,36.86
2018,7,4,15,15,0.0,60.5,3.25,33.1,60.5,50.44,33.43
2018,7,4,15,30,0.0,55.0,3.3,32.7,55.0,45.8,29.98
2018,7,4,15,45,0.0,49.0,3.3,32.3,49.0,40.75,26.19
2018,7,4,16,0,0.0,43.0,3.3,31.9,43.0,35.71,22.39
2018,7,4,16,15,0.0,43.5,3.3,31.35,43.5,36.1,22.83
2018,7,4,16,30,0.0,44.0,3.3,30.8,44.0,36.48,23.29
2018,7,4,16,45,0.0,59.0,3.3,30.3,59.0,48.94,33.32
2018,7,4,17,0,0.0,74.0,3.3,29.8,74.0,61.42,43.46
2018,7,4,17,15,0.0,73.0,3.3,29.8,73.0,60.56,42.94
2018,7,4,17,30,0.0,72.0,3.3,29.8,72.0,59.71,42.43
2018,7,4,17,45,0.0,73.5,3.25,28.55,73.5,61.09,43.92
2018,7,4,18,0,0.0,75.0,3.2,27.3,75.0,63.16,45.92
2018,7,4,18,15,0.0,65.5,3.1,26.8,65.5,55.28,39.59
2018,7,4,18,30,0.0,56.0,3.0,26.3,56.0,47.55,33.18
2018,7,4,18,45,0.0,41.0,2.9,25.75,41.0,34.41,22.19
2018,7,4,19,0,0.0,26.0,2.8,25.2,26.0,21.47,11.19
2018,7,4,19,15,0.0,15.0,2.75,24.95,15.0,12.37,0.0
2018,7,4,19,30,0.0,4.0,2.7,24.7,4.0,3.41,0.0
2018,7,4,19,45,0.0,2.0,2.65,24.4,2.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,24.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,23.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.7,23.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.8,23.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.85,23.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.95,23.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,3.05,23.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,3.1,23.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,3.1,23.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,3.1,23.15,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,3.1,23.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,3.05,23.05,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,3.0,22.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,3.0,22.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,3.0,22.75,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,3.0,22.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,3.0,22.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,2.95,22.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,2.9,22.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,2.85,22.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,2.8,22.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,2.8,22.15,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,2.8,22.1,0.0,0.0,0.0
2018,7,5,5,15,2.5,1.0,2.85,22.25,1.0,0.0,0.0
2018,7,5,5,30,5.0,2.0,2.9,22.4,2.0,0.0,0.0
2018,7,5,5,45,70.0,15.0,2.95,22.5,20.0,12.8,0.0
2018,7,5,6,0,135.0,28.0,3.0,22.6,38.0,21.64,8.33
2018,7,5,6,15,225.5,42.5,3.0,23.0,75.0,32.56,21.49
2018,7,5,6,30,316.0,57.0,3.0,23.4,112.0,43.27,31.3
2018,7,5,6,45,376.0,67.5,3.05,23.75,156.0,50.7,38.03
2018,7,5,7,0,436.0,78.0,3.1,24.1,200.0,57.96,44.37
2018,7,5,7,15,295.0,104.0,3.05,24.7,194.5,73.67,57.67
2018,7,5,7,30,154.0,130.0,3.0,25.3,189.0,96.27,76.5
2018,7,5,7,45,334.0,128.0,3.0,25.95,281.0,87.04,68.26
2018,7,5,8,0,514.0,126.0,3.0,26.6,373.0,86.58,67.45
2018,7,5,8,15,515.5,142.0,2.95,27.2,414.0,94.96,73.98
2018,7,5,8,30,517.0,158.0,2.9,27.8,455.0,102.77,79.94
2018,7,5,8,45,612.5,143.0,2.85,28.4,526.0,94.22,72.45
2018,7,5,9,0,708.0,128.0,2.8,29.0,597.0,134.11,75.65
2018,7,5,9,15,746.0,124.5,2.85,29.45,650.5,190.28,111.21
2018,7,5,9,30,784.0,121.0,2.9,29.9,704.0,243.13,150.75
2018,7,5,9,45,796.0,124.0,2.95,30.4,744.0,297.35,195.2
2018,7,5,10,0,808.0,127.0,3.0,30.9,784.0,352.03,240.57
2018,7,5,10,15,712.5,175.5,3.05,31.25,773.5,394.97,278.7
2018,7,5,10,30,617.0,224.0,3.1,31.6,763.0,431.27,309.72
2018,7,5,10,45,594.0,241.0,3.1,31.95,774.0,469.67,339.92
2018,7,5,11,0,571.0,258.0,3.1,32.3,785.0,504.81,366.67
2018,7,5,11,15,703.5,199.0,3.1,32.55,863.0,571.09,415.58
2018,7,5,11,30,836.0,140.0,3.1,32.8,941.0,641.13,466.67
2018,7,5,11,45,848.0,135.0,3.15,33.05,957.5,682.69,496.46
2018,7,5,12,0,860.0,130.0,3.2,33.3,974.0,722.66,524.71
2018,7,5,12,15,800.5,164.5,3.15,33.5,953.5,746.22,539.67
2018,7,5,12,30,741.0,199.0,3.1,33.7,933.0,758.13,546.59
2018,7,5,12,45,788.0,171.5,3.1,33.9,950.5,800.42,575.38
2018,7,5,13,0,835.0,144.0,3.1,34.1,968.0,830.25,594.29
2018,7,5,13,15,798.0,162.5,3.1,34.15,943.5,848.56,606.09
2018,7,5,13,30,761.0,181.0,3.1,34.2,919.0,851.81,608.25
2018,7,5,13,45,783.0,165.0,3.1,34.25,912.0,872.5,621.92
2018,7,5,14,0,805.0,149.0,3.1,34.3,905.0,889.56,633.19
2018,7,5,14,15,818.0,139.0,3.05,34.3,889.0,888.87,632.93
2018,7,5,14,30,831.0,129.0,3.0,34.3,873.0,896.81,638.49
2018,7,5,14,45,804.0,139.0,3.0,34.25,837.0,894.9,638.22
2018,7,5,15,0,777.0,149.0,3.0,34.2,801.0,878.86,629.0
2018,7,5,15,15,767.0,145.5,2.9,34.15,764.0,861.52,618.47
2018,7,5,15,30,757.0,142.0,2.8,34.1,727.0,841.04,605.97
2018,7,5,15,45,744.5,137.5,2.75,34.0,685.0,814.38,589.88
2018,7,5,16,0,732.0,133.0,2.7,33.9,643.0,784.99,571.98
2018,7,5,16,15,715.0,128.5,2.65,33.7,597.0,753.49,552.82
2018,7,5,16,30,698.0,124.0,2.6,33.5,551.0,715.82,529.3
2018,7,5,16,45,675.5,118.5,2.55,33.35,501.5,671.1,500.44
2018,7,5,17,0,653.0,113.0,2.5,33.2,452.0,625.32,469.63
2018,7,5,17,15,620.5,107.0,2.5,33.2,400.5,571.31,432.1
2018,7,5,17,30,588.0,101.0,2.5,33.2,349.0,517.68,393.86
2018,7,5,17,45,546.5,93.0,2.05,32.5,298.0,457.2,349.27
2018,7,5,18,0,505.0,85.0,1.6,31.8,247.0,398.71,304.85
2018,7,5,18,15,447.5,75.0,1.4,31.1,198.5,332.4,253.75
2018,7,5,18,30,390.0,65.0,1.2,30.4,150.0,267.02,201.76
2018,7,5,18,45,307.0,52.5,1.0,29.75,108.0,198.85,146.47
2018,7,5,19,0,224.0,40.0,0.8,29.1,66.0,139.65,96.91
2018,7,5,19,15,131.0,24.5,0.8,28.9,38.0,76.89,25.46
2018,7,5,19,30,38.0,9.0,0.8,28.7,10.0,16.77,0.0
2018,7,5,19,45,19.0,4.5,0.8,28.55,5.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,28.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.75,28.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,28.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,28.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,28.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.65,28.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.6,28.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.55,28.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.5,27.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.5,27.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.45,27.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.4,27.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.4,27.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.4,27.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.45,26.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.55,26.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,5,15,2.0,0.5,1.05,23.65,0.5,0.0,0.0
2018,7,6,5,30,4.0,1.0,1.3,24.0,1.0,0.0,0.0
2018,7,6,5,45,51.5,14.0,1.5,24.3,17.5,11.95,0.0
2018,7,6,6,0,99.0,27.0,1.7,24.6,34.0,21.11,7.48
2018,7,6,6,15,175.0,45.0,1.9,25.15,70.5,34.72,23.03
2018,7,6,6,30,251.0,63.0,2.1,25.7,107.0,47.35,34.4
2018,7,6,6,45,313.5,78.5,2.25,26.2,152.5,58.19,43.96
2018,7,6,7,0,376.0,94.0,2.4,26.7,198.0,68.69,52.96
2018,7,6,7,15,425.5,105.5,2.45,27.3,247.5,75.99,58.97
2018,7,6,7,30,475.0,117.0,2.5,27.9,297.0,83.03,64.59
2018,7,6,7,45,513.0,125.5,2.6,28.5,347.5,87.71,68.1
2018,7,6,8,0,551.0,134.0,2.7,29.1,398.0,92.79,71.87
2018,7,6,8,15,580.5,141.5,2.75,29.6,448.5,95.17,73.4
2018,7,6,8,30,610.0,149.0,2.8,30.1,499.0,97.34,74.74
2018,7,6,8,45,633.5,154.5,2.9,30.55,547.0,101.77,77.94
2018,7,6,9,0,657.0,160.0,3.0,31.0,595.0,149.93,89.0
2018,7,6,9,15,676.0,164.0,3.05,31.35,639.5,199.16,119.96
2018,7,6,9,30,695.0,168.0,3.1,31.7,684.0,250.32,158.45
2018,7,6,9,45,710.5,171.0,3.15,32.1,724.0,301.57,199.68
2018,7,6,10,0,726.0,174.0,3.2,32.5,764.0,353.85,242.31
2018,7,6,10,15,739.0,175.0,3.2,32.75,798.5,408.61,286.46
2018,7,6,10,30,752.0,176.0,3.2,33.0,833.0,458.46,326.23
2018,7,6,10,45,704.0,205.0,3.25,33.3,836.0,497.17,357.29
2018,7,6,11,0,656.0,234.0,3.3,33.6,839.0,533.04,384.89
2018,7,6,11,15,629.5,252.0,3.35,33.8,843.5,567.64,410.72
2018,7,6,11,30,603.0,270.0,3.4,34.0,848.0,598.59,433.18
2018,7,6,11,45,466.0,323.0,3.4,34.2,773.5,582.84,421.43
2018,7,6,12,0,329.0,376.0,3.4,34.4,699.0,550.66,397.66
2018,7,6,12,15,430.0,340.0,3.45,34.5,764.5,619.02,446.98
2018,7,6,12,30,531.0,304.0,3.5,34.6,830.0,690.13,497.19
2018,7,6,12,45,630.5,258.0,3.55,34.75,881.0,752.65,541.17
2018,7,6,13,0,730.0,212.0,3.6,34.9,932.0,819.48,587.48
2018,7,6,13,15,745.0,198.0,3.65,34.95,926.5,834.33,597.72
2018,7,6,13,30,760.0,184.0,3.7,35.0,921.0,854.12,611.0
2018,7,6,13,45,783.5,171.0,3.7,35.05,918.0,879.06,627.42
2018,7,6,14,0,807.0,158.0,3.7,35.1,915.0,900.64,641.64
2018,7,6,14,15,801.0,156.0,3.75,35.05,890.5,902.32,643.62
2018,7,6,14,30,795.0,154.0,3.8,35.0,866.0,900.41,643.53
2018,7,6,14,45,787.0,151.5,3.8,34.9,834.5,892.65,639.65
2018,7,6,15,0,779.0,149.0,3.8,34.8,803.0,881.46,633.66
2018,7,6,15,15,766.5,147.0,3.8,34.65,765.5,863.39,623.39
2018,7,6,15,30,754.0,145.0,3.8,34.5,728.0,842.24,611.15
2018,7,6,15,45,709.0,153.5,3.8,34.35,676.5,805.99,588.79
2018,7,6,16,0,664.0,162.0,3.8,34.2,625.0,763.45,562.03
2018,7,6,16,15,543.5,185.5,3.75,34.0,546.5,664.73,494.06
2018,7,6,16,30,423.0,209.0,3.7,33.8,468.0,578.61,433.04
2018,7,6,16,45,451.5,180.5,3.65,33.6,434.5,558.09,420.95
2018,7,6,17,0,480.0,152.0,3.6,33.4,401.0,533.36,405.2
2018,7,6,17,15,457.0,142.5,3.6,33.4,358.5,489.24,373.63
2018,7,6,17,30,434.0,133.0,3.6,33.4,316.0,445.36,341.59
2018,7,6,17,45,339.0,125.0,3.0,32.55,255.5,359.8,277.16
2018,7,6,18,0,244.0,117.0,2.4,31.7,195.0,270.34,208.51
2018,7,6,18,15,194.0,97.5,2.15,31.05,152.0,212.54,163.25
2018,7,6,18,30,144.0,78.0,1.9,30.4,109.0,159.24,120.49
2018,7,6,18,45,111.5,58.5,1.65,29.7,78.5,110.35,80.62
2018,7,6,19,0,79.0,39.0,1.4,29.0,48.0,72.91,49.17
2018,7,6,19,15,45.5,23.0,1.4,28.7,27.5,39.95,10.59
2018,7,6,19,30,12.0,7.0,1.4,28.4,7.0,8.86,0.0
2018,7,6,19,45,6.0,3.5,1.35,28.05,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.3,27.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.3,27.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.25,27.1,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.15,26.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.05,26.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.85,25.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.55,24.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,7,5,15,3.5,1.0,0.7,23.65,1.0,0.0,0.0
2018,7,7,5,30,7.0,2.0,0.9,23.9,2.0,0.0,0.0
2018,7,7,5,45,26.0,11.5,1.05,24.15,13.0,9.82,0.0
2018,7,7,6,0,45.0,21.0,1.2,24.4,24.0,17.09,4.62
2018,7,7,6,15,76.5,36.0,1.25,24.95,47.0,28.02,17.51
2018,7,7,6,30,108.0,51.0,1.3,25.5,70.0,39.15,27.53
2018,7,7,6,45,252.0,64.5,1.3,26.1,128.5,47.77,35.15
2018,7,7,7,0,396.0,78.0,1.3,26.7,187.0,57.68,43.63
2018,7,7,7,15,326.0,87.0,1.4,27.3,190.0,62.42,47.52
2018,7,7,7,30,256.0,96.0,1.5,27.9,193.0,66.64,50.83
2018,7,7,7,45,355.0,116.5,1.6,28.5,273.5,79.92,61.6
2018,7,7,8,0,454.0,137.0,1.7,29.1,354.0,92.76,71.8
2018,7,7,8,15,511.5,138.5,1.85,29.4,410.0,92.83,71.49
2018,7,7,8,30,569.0,140.0,2.0,29.7,466.0,90.7,69.4
2018,7,7,8,45,327.0,206.0,2.15,30.05,397.0,137.46,106.92
2018,7,7,9,0,85.0,272.0,2.3,30.4,328.0,200.28,146.64
2018,7,7,9,15,50.0,199.5,2.45,30.55,233.0,158.94,115.54
2018,7,7,9,30,15.0,127.0,2.6,30.7,138.0,104.32,75.03
2018,7,7,9,45,7.5,104.0,2.75,30.9,109.5,88.44,62.99
2018,7,7,10,0,0.0,81.0,2.9,31.1,81.0,67.61,47.01
2018,7,7,10,15,0.0,84.0,3.0,31.25,84.0,70.19,48.89
2018,7,7,10,30,0.0,87.0,3.1,31.4,87.0,72.68,50.68
2018,7,7,10,45,6.5,156.5,3.2,31.5,162.5,132.59,96.26
2018,7,7,11,0,13.0,226.0,3.3,31.6,238.0,192.74,141.25
2018,7,7,11,15,25.0,303.0,3.4,31.7,326.5,260.44,191.15
2018,7,7,11,30,37.0,380.0,3.5,31.8,415.0,332.48,243.39
2018,7,7,11,45,211.5,364.5,3.55,31.85,571.5,443.07,325.42
2018,7,7,12,0,386.0,349.0,3.6,31.9,728.0,571.83,418.64
2018,7,7,12,15,571.5,273.5,3.65,31.9,838.0,668.14,488.77
2018,7,7,12,30,757.0,198.0,3.7,31.9,948.0,770.67,562.26
2018,7,7,12,45,753.5,199.0,3.75,31.85,944.0,796.05,579.76
2018,7,7,13,0,750.0,200.0,3.8,31.8,940.0,818.83,595.76
2018,7,7,13,15,729.0,212.0,3.8,31.6,925.0,841.29,611.08
2018,7,7,13,30,708.0,224.0,3.8,31.4,910.0,852.91,619.25
2018,7,7,13,45,669.0,248.0,3.75,31.2,886.5,855.77,620.91
2018,7,7,14,0,630.0,272.0,3.7,31.0,863.0,854.53,619.9
2018,7,7,14,15,540.5,315.5,3.65,30.8,813.0,820.25,595.79
2018,7,7,14,30,451.0,359.0,3.6,30.6,763.0,784.46,570.58
2018,7,7,14,45,415.5,356.5,3.55,30.4,718.0,753.03,550.0
2018,7,7,15,0,380.0,354.0,3.5,30.2,673.0,705.7,518.61
2018,7,7,15,15,344.0,348.0,3.4,30.05,626.5,667.04,492.44
2018,7,7,15,30,308.0,342.0,3.3,29.9,580.0,627.54,465.36
2018,7,7,15,45,241.5,330.0,3.25,29.75,510.0,554.87,414.13
2018,7,7,16,0,175.0,318.0,3.2,29.6,440.0,467.23,351.38
2018,7,7,16,15,131.5,290.5,3.05,29.4,378.5,401.04,303.45
2018,7,7,16,30,88.0,263.0,2.9,29.2,317.0,321.15,244.38
2018,7,7,16,45,74.5,235.5,2.75,29.05,278.5,282.02,215.63
2018,7,7,17,0,61.0,208.0,2.6,28.9,240.0,243.31,186.66
2018,7,7,17,15,59.5,186.5,2.6,28.9,214.5,220.04,169.42
2018,7,7,17,30,58.0,165.0,2.6,28.9,189.0,196.62,151.74
2018,7,7,17,45,50.0,142.0,2.05,28.3,160.5,167.44,129.24
2018,7,7,18,0,42.0,119.0,1.5,27.7,132.0,138.69,106.66
2018,7,7,18,15,28.0,95.5,1.35,27.35,103.5,106.74,81.02
2018,7,7,18,30,14.0,72.0,1.2,27.0,75.0,70.67,51.68
2018,7,7,18,45,7.5,53.0,1.05,26.65,54.5,50.3,34.77
2018,7,7,19,0,1.0,34.0,0.9,26.3,34.0,30.17,17.87
2018,7,7,19,15,0.5,19.5,0.85,26.15,19.5,16.77,1.31
2018,7,7,19,30,0.0,5.0,0.8,26.0,5.0,4.27,0.0
2018,7,7,19,45,0.0,2.5,0.8,25.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,0.45,23.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.35,23.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.3,23.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,0.35,23.15,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,8,5,15,2.0,0.5,0.5,23.25,0.5,0.0,0.0
2018,7,8,5,30,4.0,1.0,0.6,23.4,1.0,0.0,0.0
2018,7,8,5,45,58.0,13.5,0.7,23.6,17.5,11.52,0.0
2018,7,8,6,0,112.0,26.0,0.8,23.8,34.0,20.09,5.95
2018,7,8,6,15,198.5,42.0,0.8,24.05,70.5,32.12,20.95
2018,7,8,6,30,285.0,58.0,0.8,24.3,107.0,43.89,31.68
2018,7,8,6,45,338.0,71.5,0.8,24.6,149.5,53.37,40.15
2018,7,8,7,0,391.0,85.0,0.8,24.9,192.0,62.56,48.12
2018,7,8,7,15,457.5,93.0,0.95,25.3,245.5,67.81,52.5
2018,7,8,7,30,524.0,101.0,1.1,25.7,299.0,73.92,57.46
2018,7,8,7,45,561.5,108.0,1.2,26.05,350.0,77.02,59.78
2018,7,8,8,0,599.0,115.0,1.3,26.4,401.0,79.96,61.93
2018,7,8,8,15,628.0,120.5,1.45,26.85,451.5,81.58,62.92
2018,7,8,8,30,657.0,126.0,1.6,27.3,502.0,83.06,63.8
2018,7,8,8,45,680.0,130.5,1.7,27.75,550.5,86.96,66.66
2018,7,8,9,0,703.0,135.0,1.8,28.2,599.0,137.17,78.63
2018,7,8,9,15,712.0,141.5,1.9,28.6,640.5,189.21,111.97
2018,7,8,9,30,721.0,148.0,2.0,29.0,682.0,241.97,152.4
2018,7,8,9,45,711.0,159.5,2.1,29.35,711.0,293.61,195.26
2018,7,8,10,0,701.0,171.0,2.2,29.7,740.0,343.52,237.11
2018,7,8,10,15,661.5,193.5,2.25,30.05,749.0,388.13,274.79
2018,7,8,10,30,622.0,216.0,2.3,30.4,758.0,427.78,307.41
2018,7,8,10,45,714.0,183.5,2.35,30.7,825.5,488.36,353.22
2018,7,8,11,0,806.0,151.0,2.4,31.0,893.0,552.91,401.35
2018,7,8,11,15,808.0,154.5,2.45,31.2,913.0,598.62,435.46
2018,7,8,11,30,810.0,158.0,2.5,31.4,933.0,642.55,467.5
2018,7,8,11,45,671.5,228.5,2.55,31.65,877.5,645.03,468.6
2018,7,8,12,0,533.0,299.0,2.6,31.9,822.0,637.59,462.14
2018,7,8,12,15,470.0,333.0,2.6,32.05,796.0,644.07,465.86
2018,7,8,12,30,407.0,367.0,2.6,32.2,770.0,645.51,465.73
2018,7,8,12,45,503.0,324.5,2.65,32.35,821.5,708.32,510.39
2018,7,8,13,0,599.0,282.0,2.7,32.5,873.0,770.68,553.91
2018,7,8,13,15,575.5,291.0,2.75,32.5,854.0,778.47,558.92
2018,7,8,13,30,552.0,300.0,2.8,32.5,835.0,782.84,562.04
2018,7,8,13,45,646.5,246.5,2.8,32.55,861.5,834.87,598.98
2018,7,8,14,0,741.0,193.0,2.8,32.6,888.0,874.54,626.21
2018,7,8,14,15,754.0,180.0,2.85,32.5,870.5,883.58,632.98
2018,7,8,14,30,767.0,167.0,2.9,32.4,853.0,888.89,637.7
2018,7,8,14,45,653.5,209.0,2.9,32.3,778.5,835.55,603.72
2018,7,8,15,0,540.0,251.0,2.9,32.2,704.0,766.87,557.25
2018,7,8,15,15,533.0,243.5,2.9,32.0,673.5,750.7,548.3
2018,7,8,15,30,526.0,236.0,2.9,31.8,643.0,732.15,537.33
2018,7,8,15,45,459.0,237.5,2.95,31.55,577.5,668.05,494.28
2018,7,8,16,0,392.0,239.0,3.0,31.3,512.0,604.33,450.79
2018,7,8,16,15,251.0,237.5,3.0,31.1,407.5,460.71,347.55
2018,7,8,16,30,110.0,236.0,3.0,30.9,303.0,325.58,246.67
2018,7,8,16,45,218.0,207.0,3.0,30.65,325.0,391.46,299.74
2018,7,8,17,0,326.0,178.0,3.0,30.4,347.0,433.55,334.01
2018,7,8,17,15,176.0,134.5,3.0,30.4,224.5,270.45,209.57
2018,7,8,17,30,26.0,91.0,3.0,30.4,102.0,98.72,73.73
2018,7,8,17,45,13.0,56.5,2.7,29.7,62.0,57.08,40.72
2018,7,8,18,0,0.0,22.0,2.4,29.0,22.0,18.12,9.12
2018,7,8,18,15,0.0,18.5,2.2,28.55,18.5,15.23,6.78
2018,7,8,18,30,0.0,15.0,2.0,28.1,15.0,12.33,4.39
2018,7,8,18,45,0.0,11.5,1.8,27.6,11.5,9.45,1.95
2018,7,8,19,0,0.0,8.0,1.6,27.1,8.0,6.56,0.0
2018,7,8,19,15,0.0,5.0,1.65,26.85,5.0,4.1,0.0
2018,7,8,19,30,0.0,2.0,1.7,26.6,2.0,1.71,0.0
2018,7,8,19,45,0.0,1.0,1.7,26.35,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.7,26.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.7,25.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.7,25.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.7,25.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.7,25.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.7,25.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.7,24.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,24.15,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,24.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.65,23.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.6,23.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.5,23.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.35,23.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,9,5,15,0.5,0.5,1.35,23.5,0.5,0.0,0.0
2018,7,9,5,30,1.0,1.0,1.5,23.7,1.0,0.0,0.0
2018,7,9,5,45,1.0,6.0,1.65,23.85,6.0,5.12,0.0
2018,7,9,6,0,1.0,11.0,1.8,24.0,11.0,9.05,0.0
2018,7,9,6,15,0.5,22.0,1.85,24.2,22.0,18.14,9.35
2018,7,9,6,30,0.0,33.0,1.9,24.4,33.0,27.26,17.55
2018,7,9,6,45,0.0,31.5,2.0,24.65,31.5,25.98,16.71
2018,7,9,7,0,0.0,30.0,2.1,24.9,30.0,24.74,15.72
2018,7,9,7,15,0.0,24.0,2.2,25.1,24.0,19.78,11.43
2018,7,9,7,30,0.0,18.0,2.3,25.3,18.0,14.83,7.13
2018,7,9,7,45,0.0,19.0,2.4,25.55,19.0,15.67,7.8
2018,7,9,8,0,0.0,20.0,2.5,25.8,20.0,16.51,8.46
2018,7,9,8,15,0.0,29.0,2.55,26.0,29.0,23.98,14.74
2018,7,9,8,30,0.0,38.0,2.6,26.2,38.0,31.47,20.97
2018,7,9,8,45,1.0,84.5,2.6,26.35,85.0,70.3,53.32
2018,7,9,9,0,2.0,131.0,2.6,26.5,132.0,107.14,79.67
2018,7,9,9,15,2.0,137.0,2.6,26.65,138.0,112.33,83.39
2018,7,9,9,30,2.0,143.0,2.6,26.8,144.0,117.51,87.15
2018,7,9,9,45,10.5,196.5,2.65,26.95,204.5,161.54,120.65
2018,7,9,10,0,19.0,250.0,2.7,27.1,265.0,206.37,154.32
2018,7,9,10,15,76.0,326.0,2.7,27.15,391.5,279.26,207.86
2018,7,9,10,30,133.0,402.0,2.7,27.2,518.0,359.45,266.38
2018,7,9,10,45,178.5,420.5,2.75,27.3,581.5,407.86,301.6
2018,7,9,11,0,224.0,439.0,2.8,27.4,645.0,461.06,340.33
2018,7,9,11,15,121.5,336.5,2.85,27.45,448.5,342.05,254.57
2018,7,9,11,30,19.0,234.0,2.9,27.5,252.0,205.19,152.46
2018,7,9,11,45,9.5,164.0,2.9,27.55,173.0,143.18,105.56
2018,7,9,12,0,0.0,94.0,2.9,27.6,94.0,78.77,55.88
2018,7,9,12,15,0.0,96.5,2.9,27.65,96.5,80.96,57.6
2018,7,9,12,30,0.0,99.0,2.9,27.7,99.0,83.15,59.27
2018,7,9,12,45,2.5,130.0,2.9,27.7,132.5,111.37,81.11
2018,7,9,13,0,5.0,161.0,2.9,27.7,166.0,139.88,103.01
2018,7,9,13,15,4.0,148.0,2.9,27.75,152.0,128.24,94.06
2018,7,9,13,30,3.0,135.0,2.9,27.8,138.0,116.46,85.05
2018,7,9,13,45,1.5,112.0,2.85,27.85,113.5,95.62,69.0
2018,7,9,14,0,0.0,89.0,2.8,27.9,89.0,74.73,52.84
2018,7,9,14,15,0.0,88.5,2.75,27.9,88.5,74.24,52.53
2018,7,9,14,30,0.0,88.0,2.7,27.9,88.0,73.74,52.21
2018,7,9,14,45,0.0,104.0,2.65,27.9,104.0,87.26,62.8
2018,7,9,15,0,0.0,120.0,2.6,27.9,120.0,100.88,73.47
2018,7,9,15,15,1.0,135.5,2.55,27.9,136.5,115.13,84.68
2018,7,9,15,30,2.0,151.0,2.5,27.9,153.0,129.57,96.05
2018,7,9,15,45,2.0,157.0,2.45,27.85,158.5,134.96,100.45
2018,7,9,16,0,2.0,163.0,2.4,27.8,164.0,140.52,105.03
2018,7,9,16,15,9.5,176.0,2.35,27.75,181.5,158.93,119.87
2018,7,9,16,30,17.0,189.0,2.3,27.7,199.0,177.53,134.86
2018,7,9,16,45,35.0,197.0,2.25,27.65,216.0,211.51,162.05
2018,7,9,17,0,53.0,205.0,2.2,27.6,233.0,234.54,180.67
2018,7,9,17,15,42.0,178.0,2.2,27.6,198.5,198.94,153.37
2018,7,9,17,30,31.0,151.0,2.2,27.6,164.0,163.88,126.24
2018,7,9,17,45,15.5,103.5,1.9,27.2,110.0,98.6,74.56
2018,7,9,18,0,0.0,56.0,1.6,26.8,56.0,46.36,32.32
2018,7,9,18,15,0.0,38.0,1.4,26.4,38.0,31.38,20.15
2018,7,9,18,30,0.0,20.0,1.2,26.0,20.0,16.46,7.86
2018,7,9,18,45,0.0,15.5,1.0,25.55,15.5,12.74,4.7
2018,7,9,19,0,0.0,11.0,0.8,25.1,11.0,9.04,1.44
2018,7,9,19,15,0.0,6.5,0.8,24.9,6.5,5.33,0.0
2018,7,9,19,30,0.0,2.0,0.8,24.7,2.0,1.71,0.0
2018,7,9,19,45,0.0,1.0,0.8,24.5,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.95,23.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,10,5,15,0.5,0.5,0.95,22.5,0.5,0.0,0.0
2018,7,10,5,30,1.0,1.0,1.1,22.9,1.0,0.0,0.0
2018,7,10,5,45,41.5,14.0,1.25,23.25,16.5,11.95,0.0
2018,7,10,6,0,82.0,27.0,1.4,23.6,32.0,20.98,5.16
2018,7,10,6,15,178.0,43.0,1.6,23.95,68.5,32.82,21.42
2018,7,10,6,30,274.0,59.0,1.8,24.3,105.0,44.6,32.22
2018,7,10,6,45,323.0,71.5,1.95,24.6,145.0,53.31,40.08
2018,7,10,7,0,372.0,84.0,2.1,24.9,185.0,61.75,47.44
2018,7,10,7,15,459.5,89.5,2.15,25.35,242.5,65.48,50.53
2018,7,10,7,30,547.0,95.0,2.2,25.8,300.0,69.73,53.93
2018,7,10,7,45,590.0,100.0,2.25,26.3,352.5,71.66,55.26
2018,7,10,8,0,633.0,105.0,2.3,26.8,405.0,73.56,56.53
2018,7,10,8,15,663.0,109.0,2.35,27.35,456.5,74.54,56.99
2018,7,10,8,30,693.0,113.0,2.4,27.9,508.0,75.45,57.39
2018,7,10,8,45,716.5,116.5,2.4,28.5,557.5,78.58,59.61
2018,7,10,9,0,740.0,120.0,2.4,29.1,607.0,137.22,77.4
2018,7,10,9,15,757.0,122.5,2.35,29.6,652.0,189.24,109.85
2018,7,10,9,30,774.0,125.0,2.3,30.1,697.0,242.81,150.45
2018,7,10,9,45,787.0,127.5,2.3,30.6,737.5,296.63,194.25
2018,7,10,10,0,800.0,130.0,2.3,31.1,778.0,351.04,239.05
2018,7,10,10,15,810.0,131.5,2.25,31.5,812.5,403.94,282.26
2018,7,10,10,30,820.0,133.0,2.2,31.9,847.0,459.03,325.83
2018,7,10,10,45,827.0,134.5,2.15,32.25,875.0,508.45,364.17
2018,7,10,11,0,834.0,136.0,2.1,32.6,903.0,556.75,400.45
2018,7,10,11,15,836.0,139.0,2.1,32.85,923.0,601.86,433.69
2018,7,10,11,30,838.0,142.0,2.1,33.1,943.0,645.02,464.61
2018,7,10,11,45,837.5,145.0,2.15,33.4,955.5,684.4,492.32
2018,7,10,12,0,837.0,148.0,2.2,33.7,968.0,721.39,517.78
2018,7,10,12,15,838.0,148.5,2.2,33.85,973.5,755.24,540.74
2018,7,10,12,30,839.0,149.0,2.2,34.0,979.0,786.8,560.98
2018,7,10,12,45,838.5,148.5,2.25,34.15,976.5,814.09,578.4
2018,7,10,13,0,838.0,148.0,2.3,34.3,974.0,838.81,594.18
2018,7,10,13,15,836.0,147.0,2.3,34.3,964.0,858.9,607.03
2018,7,10,13,30,834.0,146.0,2.3,34.3,954.0,875.73,617.88
2018,7,10,13,45,829.5,145.0,2.3,34.35,936.0,886.9,625.1
2018,7,10,14,0,825.0,144.0,2.3,34.4,918.0,894.52,630.22
2018,7,10,14,15,812.0,147.0,2.35,34.35,891.5,906.83,639.13
2018,7,10,14,30,799.0,150.0,2.4,34.3,865.0,903.48,638.21
2018,7,10,14,45,781.0,153.5,2.45,34.25,831.0,892.56,632.71
2018,7,10,15,0,763.0,157.0,2.5,34.2,797.0,878.33,625.21
2018,7,10,15,15,752.0,153.0,2.5,34.1,759.5,859.88,614.82
2018,7,10,15,30,741.0,149.0,2.5,34.0,722.0,838.31,602.46
2018,7,10,15,45,726.0,145.5,2.55,33.85,679.5,815.85,589.98
2018,7,10,16,0,711.0,142.0,2.6,33.7,637.0,785.74,572.36
2018,7,10,16,15,691.5,137.5,2.6,33.45,590.5,748.49,549.74
2018,7,10,16,30,672.0,133.0,2.6,33.2,544.0,709.42,525.63
2018,7,10,16,45,646.5,128.0,2.6,32.95,494.5,663.63,495.99
2018,7,10,17,0,621.0,123.0,2.6,32.7,445.0,617.02,464.84
2018,7,10,17,15,586.0,116.5,2.6,32.7,393.5,561.65,426.16
2018,7,10,17,30,551.0,110.0,2.6,32.7,342.0,506.88,386.93
2018,7,10,17,45,506.0,101.5,2.3,31.85,291.0,444.91,341.71
2018,7,10,18,0,461.0,93.0,2.0,31.0,240.0,380.15,293.07
2018,7,10,18,15,400.5,82.0,1.85,30.3,192.0,314.16,241.86
2018,7,10,18,30,340.0,71.0,1.7,29.6,144.0,253.43,193.08
2018,7,10,18,45,254.5,56.5,1.6,28.85,102.5,184.26,136.87
2018,7,10,19,0,169.0,42.0,1.5,28.1,61.0,124.41,86.82
2018,7,10,19,15,93.5,25.0,1.55,27.85,34.5,61.95,15.7
2018,7,10,19,30,18.0,8.0,1.6,27.6,8.0,11.22,0.0
2018,7,10,19,45,9.0,4.0,1.65,27.3,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.75,26.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.8,26.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.9,26.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.0,26.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.05,26.25,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.15,25.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.25,25.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.35,25.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,25.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.4,24.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,24.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,23.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.55,22.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,7,11,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,11,5,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,11,5,45,42.0,13.0,2.05,23.6,15.5,11.1,0.0
2018,7,11,6,0,84.0,26.0,2.3,23.9,31.0,20.25,3.99
2018,7,11,6,15,183.0,41.5,2.45,24.4,67.5,31.73,20.4
2018,7,11,6,30,282.0,57.0,2.6,24.9,104.0,43.18,30.92
2018,7,11,6,45,362.0,67.5,2.75,25.35,151.0,50.71,37.72
2018,7,11,7,0,442.0,78.0,2.9,25.8,198.0,58.12,44.17
2018,7,11,7,15,498.5,85.5,2.9,26.35,249.0,64.26,49.3
2018,7,11,7,30,555.0,93.0,2.9,26.9,300.0,68.36,52.54
2018,7,11,7,45,597.0,98.0,2.9,27.45,352.5,70.36,53.92
2018,7,11,8,0,639.0,103.0,2.9,28.0,405.0,72.31,55.22
2018,7,11,8,15,669.0,107.5,2.85,28.5,457.0,73.69,56.02
2018,7,11,8,30,699.0,112.0,2.8,29.0,509.0,74.97,56.74
2018,7,11,8,45,722.0,114.5,2.7,29.55,558.0,84.68,64.36
2018,7,11,9,0,745.0,117.0,2.6,30.1,607.0,135.37,75.57
2018,7,11,9,15,762.0,119.5,2.55,30.55,652.0,187.73,108.14
2018,7,11,9,30,779.0,122.0,2.5,31.0,697.0,241.63,148.93
2018,7,11,9,45,792.5,124.0,2.4,31.5,737.5,295.56,192.66
2018,7,11,10,0,806.0,126.0,2.3,32.0,778.0,350.12,237.38
2018,7,11,10,15,815.5,127.5,2.3,32.35,812.5,407.01,283.48
2018,7,11,10,30,825.0,129.0,2.3,32.7,847.0,458.58,324.67
2018,7,11,10,45,832.5,130.0,2.3,33.05,875.0,508.18,363.27
2018,7,11,11,0,840.0,131.0,2.3,33.4,903.0,556.69,399.89
2018,7,11,11,15,845.0,132.5,2.3,33.7,924.5,602.81,433.78
2018,7,11,11,30,850.0,134.0,2.3,34.0,946.0,647.22,465.51
2018,7,11,11,45,853.0,134.5,2.35,34.25,959.5,687.66,494.07
2018,7,11,12,0,856.0,135.0,2.4,34.5,973.0,725.9,520.54
2018,7,11,12,15,857.0,135.0,2.45,34.7,978.5,760.0,543.79
2018,7,11,12,30,858.0,135.0,2.5,34.9,984.0,791.68,563.99
2018,7,11,12,45,858.0,134.5,2.55,35.05,982.0,819.74,581.91
2018,7,11,13,0,858.0,134.0,2.6,35.2,980.0,845.14,598.12
2018,7,11,13,15,856.0,133.5,2.6,35.3,970.0,865.82,611.11
2018,7,11,13,30,854.0,133.0,2.6,35.4,960.0,883.19,622.05
2018,7,11,13,45,850.5,132.0,2.65,35.45,942.5,895.3,630.25
2018,7,11,14,0,847.0,131.0,2.7,35.5,925.0,903.82,636.31
2018,7,11,14,15,840.0,130.0,2.75,35.5,899.5,905.52,638.33
2018,7,11,14,30,833.0,129.0,2.8,35.5,874.0,903.6,638.21
2018,7,11,14,45,823.0,128.5,2.8,35.45,842.0,895.85,634.29
2018,7,11,15,0,813.0,128.0,2.8,35.4,810.0,884.68,628.34
2018,7,11,15,15,802.5,125.5,2.8,35.25,772.5,878.33,625.87
2018,7,11,15,30,792.0,123.0,2.8,35.1,735.0,857.91,614.36
2018,7,11,15,45,779.0,120.0,2.8,35.0,692.5,831.71,599.05
2018,7,11,16,0,766.0,117.0,2.8,34.9,650.0,802.72,581.89
2018,7,11,16,15,748.0,113.5,2.8,34.65,603.0,766.46,560.11
2018,7,11,16,30,730.0,110.0,2.8,34.4,556.0,728.13,536.69
2018,7,11,16,45,706.0,106.0,2.75,34.15,505.5,685.88,510.01
2018,7,11,17,0,682.0,102.0,2.7,33.9,455.0,639.55,479.79
2018,7,11,17,15,650.0,96.5,2.7,33.9,403.0,585.2,442.14
2018,7,11,17,30,618.0,91.0,2.7,33.9,351.0,531.15,403.7
2018,7,11,17,45,573.5,85.5,2.3,32.9,299.5,470.09,359.38
2018,7,11,18,0,529.0,80.0,1.9,31.9,248.0,411.19,315.17
2018,7,11,18,15,466.0,71.5,1.75,31.1,198.5,342.07,262.02
2018,7,11,18,30,403.0,63.0,1.6,30.3,149.0,274.05,207.94
2018,7,11,18,45,310.5,51.5,1.45,29.55,106.5,201.89,149.38
2018,7,11,19,0,218.0,40.0,1.3,28.8,64.0,139.87,97.24
2018,7,11,19,15,124.0,24.5,1.4,28.55,36.5,75.57,18.5
2018,7,11,19,30,30.0,9.0,1.5,28.3,9.0,15.03,0.0
2018,7,11,19,45,15.0,4.5,1.55,28.0,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.6,27.7,0.0,0.0,0.0
