Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,27.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.75,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,26.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,26.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,26.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,26.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.0,26.05,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.0,25.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.05,25.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.1,25.35,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.15,25.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.15,24.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.1,24.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.05,24.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.95,23.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.5,22.95,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,12,5,15,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,7,12,5,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,12,5,45,19.5,11.0,2.1,23.8,12.0,9.39,0.0
2018,7,12,6,0,39.0,22.0,2.3,24.1,24.0,17.63,1.96
2018,7,12,6,15,138.5,39.5,2.45,24.6,60.0,30.63,19.43
2018,7,12,6,30,238.0,57.0,2.6,25.1,96.0,42.99,30.7
2018,7,12,6,45,351.0,65.0,2.75,25.6,147.0,48.86,36.09
2018,7,12,7,0,464.0,73.0,2.9,26.1,198.0,56.22,42.49
2018,7,12,7,15,519.5,80.0,2.85,26.65,249.5,60.22,45.8
2018,7,12,7,30,575.0,87.0,2.8,27.2,301.0,64.14,48.91
2018,7,12,7,45,616.0,91.5,2.75,27.75,353.5,65.99,50.18
2018,7,12,8,0,657.0,96.0,2.7,28.3,406.0,67.81,51.39
2018,7,12,8,15,685.5,100.0,2.65,28.85,457.5,69.06,52.11
2018,7,12,8,30,714.0,104.0,2.6,29.4,509.0,77.06,58.37
2018,7,12,8,45,736.5,107.0,2.6,29.95,558.5,79.67,60.15
2018,7,12,9,0,759.0,110.0,2.6,30.5,608.0,131.58,72.11
2018,7,12,9,15,776.0,112.0,2.65,31.0,653.0,184.45,104.91
2018,7,12,9,30,793.0,114.0,2.7,31.5,698.0,238.84,146.09
2018,7,12,9,45,806.0,116.0,2.7,31.95,739.0,299.68,195.15
2018,7,12,10,0,819.0,118.0,2.7,32.4,780.0,353.85,239.84
2018,7,12,10,15,807.0,131.5,2.75,32.75,808.0,403.0,281.0
2018,7,12,10,30,795.0,145.0,2.8,33.1,836.0,454.94,322.83
2018,7,12,10,45,824.5,133.5,2.8,33.5,871.0,506.97,363.07
2018,7,12,11,0,854.0,122.0,2.8,33.9,906.0,558.07,401.65
2018,7,12,11,15,860.5,121.5,2.85,34.2,927.5,604.27,436.03
2018,7,12,11,30,867.0,121.0,2.9,34.5,949.0,648.82,468.34
2018,7,12,11,45,872.5,120.0,2.9,34.8,963.5,690.49,497.7
2018,7,12,12,0,878.0,119.0,2.9,35.1,978.0,730.07,524.94
2018,7,12,12,15,878.5,119.5,2.95,35.3,983.5,764.87,548.29
2018,7,12,12,30,879.0,120.0,3.0,35.5,989.0,797.12,568.94
2018,7,12,12,45,878.0,120.5,3.0,35.75,987.0,825.58,586.66
2018,7,12,13,0,877.0,121.0,3.0,36.0,985.0,851.24,602.52
2018,7,12,13,15,874.5,120.5,3.05,36.05,974.5,871.67,615.83
2018,7,12,13,30,872.0,120.0,3.1,36.1,964.0,888.69,627.05
2018,7,12,13,45,868.0,119.5,3.1,36.2,946.5,900.81,634.81
2018,7,12,14,0,864.0,119.0,3.1,36.3,929.0,909.3,640.39
2018,7,12,14,15,854.5,120.0,3.1,36.3,903.0,910.49,641.72
2018,7,12,14,30,845.0,121.0,3.1,36.3,877.0,908.05,640.93
2018,7,12,14,45,832.5,122.5,3.1,36.25,844.5,899.81,636.7
2018,7,12,15,0,820.0,124.0,3.1,36.2,812.0,888.2,630.46
2018,7,12,15,15,808.5,122.5,3.15,36.05,774.0,871.28,621.46
2018,7,12,15,30,797.0,121.0,3.2,35.9,736.0,861.31,617.05
2018,7,12,15,45,781.5,118.5,3.2,35.8,692.5,833.35,600.46
2018,7,12,16,0,766.0,116.0,3.2,35.7,649.0,802.69,582.13
2018,7,12,16,15,746.5,113.0,3.2,35.4,601.5,765.71,559.89
2018,7,12,16,30,727.0,110.0,3.2,35.1,554.0,726.73,536.04
2018,7,12,16,45,701.0,106.5,3.2,34.8,503.5,683.59,508.95
2018,7,12,17,0,675.0,103.0,3.2,34.5,453.0,636.5,478.29
2018,7,12,17,15,642.5,98.0,3.2,34.5,401.0,582.59,440.73
2018,7,12,17,30,610.0,93.0,3.2,34.5,349.0,529.01,402.43
2018,7,12,17,45,564.0,86.5,2.85,33.5,297.0,466.17,356.93
2018,7,12,18,0,518.0,80.0,2.5,32.5,245.0,405.68,311.64
2018,7,12,18,15,454.0,72.0,2.35,31.7,196.0,337.01,258.59
2018,7,12,18,30,390.0,64.0,2.2,30.9,147.0,269.76,204.91
2018,7,12,18,45,299.5,52.0,2.05,30.05,105.0,198.44,146.92
2018,7,12,19,0,209.0,40.0,1.9,29.2,63.0,137.07,95.21
2018,7,12,19,15,119.0,24.0,2.05,28.9,35.5,73.53,15.96
2018,7,12,19,30,29.0,8.0,2.2,28.6,8.0,13.96,0.0
2018,7,12,19,45,14.5,4.0,2.35,28.3,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.6,27.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.7,27.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.8,27.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.9,27.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.95,26.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.0,26.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.0,26.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,25.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.85,25.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.8,24.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.75,24.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.7,24.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.65,24.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.55,23.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.45,23.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,13,5,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,7,13,5,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,13,5,45,23.0,10.5,2.45,24.05,12.0,8.96,0.0
2018,7,13,6,0,46.0,21.0,2.7,24.3,24.0,16.91,0.78
2018,7,13,6,15,154.0,37.5,2.9,24.75,60.5,28.65,17.74
2018,7,13,6,30,262.0,54.0,3.1,25.2,97.0,40.91,28.92
2018,7,13,6,45,352.0,64.5,3.3,25.7,145.0,48.52,35.78
2018,7,13,7,0,442.0,75.0,3.5,26.2,193.0,56.05,42.32
2018,7,13,7,15,513.0,80.5,3.5,26.65,247.5,60.6,46.13
2018,7,13,7,30,584.0,86.0,3.5,27.1,302.0,63.54,48.44
2018,7,13,7,45,629.0,89.5,3.45,27.55,356.0,64.77,49.22
2018,7,13,8,0,674.0,93.0,3.4,28.0,410.0,66.05,50.0
2018,7,13,8,15,701.5,96.5,3.3,28.55,461.5,67.07,50.54
2018,7,13,8,30,729.0,100.0,3.2,29.1,513.0,74.55,56.4
2018,7,13,8,45,750.5,103.0,3.15,29.6,562.5,77.08,58.14
2018,7,13,9,0,772.0,106.0,3.1,30.1,612.0,129.79,70.51
2018,7,13,9,15,788.0,108.5,3.0,30.55,657.5,183.68,104.11
2018,7,13,9,30,804.0,111.0,2.9,31.0,703.0,238.97,146.14
2018,7,13,9,45,816.5,113.0,2.8,31.5,743.5,300.46,195.83
2018,7,13,10,0,829.0,115.0,2.7,32.0,784.0,355.11,240.92
2018,7,13,10,15,838.5,116.0,2.65,32.4,819.0,408.06,284.42
2018,7,13,10,30,848.0,117.0,2.6,32.8,854.0,460.55,326.45
2018,7,13,10,45,855.0,118.5,2.6,33.2,882.5,511.49,366.19
2018,7,13,11,0,862.0,120.0,2.6,33.6,911.0,561.27,403.8
2018,7,13,11,15,863.5,123.0,2.6,33.9,931.5,607.55,437.97
2018,7,13,11,30,865.0,126.0,2.6,34.2,952.0,651.77,469.68
2018,7,13,11,45,864.0,129.5,2.6,34.5,964.5,692.45,498.13
2018,7,13,12,0,863.0,133.0,2.6,34.8,977.0,730.62,524.17
2018,7,13,12,15,865.0,132.5,2.65,35.0,983.0,765.45,547.81
2018,7,13,12,30,867.0,132.0,2.7,35.2,989.0,797.89,568.51
2018,7,13,12,45,868.0,130.5,2.75,35.4,987.0,826.28,586.52
2018,7,13,13,0,869.0,129.0,2.8,35.6,985.0,851.96,602.77
2018,7,13,13,15,867.5,128.5,2.85,35.7,975.5,873.29,616.51
2018,7,13,13,30,866.0,128.0,2.9,35.8,966.0,891.28,628.2
2018,7,13,13,45,863.0,126.5,3.0,35.9,948.5,903.53,636.68
2018,7,13,14,0,860.0,125.0,3.1,36.0,931.0,912.14,642.98
2018,7,13,14,15,858.0,121.0,3.2,35.95,906.5,915.66,646.58
2018,7,13,14,30,856.0,117.0,3.3,35.9,882.0,915.41,647.92
2018,7,13,14,45,853.0,112.5,3.35,35.85,851.5,909.99,645.79
2018,7,13,15,0,850.0,108.0,3.4,35.8,821.0,900.85,641.4
2018,7,13,15,15,841.0,106.0,3.5,35.65,783.5,885.18,633.44
2018,7,13,15,30,832.0,104.0,3.6,35.5,746.0,866.19,623.35
2018,7,13,15,45,820.0,101.0,3.65,35.3,703.0,840.33,608.59
2018,7,13,16,0,808.0,98.0,3.7,35.1,660.0,811.57,591.85
2018,7,13,16,15,792.0,95.0,3.75,34.8,612.5,784.73,576.52
2018,7,13,16,30,776.0,92.0,3.8,34.5,565.0,747.29,553.76
2018,7,13,16,45,752.0,89.0,3.8,34.2,514.0,701.63,524.81
2018,7,13,17,0,728.0,86.0,3.8,33.9,463.0,654.78,494.52
2018,7,13,17,15,685.0,85.5,3.8,33.9,408.5,598.78,455.66
2018,7,13,17,30,642.0,85.0,3.8,33.9,354.0,541.89,414.51
2018,7,13,17,45,618.5,75.5,3.5,32.9,304.5,488.05,375.76
2018,7,13,18,0,595.0,66.0,3.2,31.9,255.0,434.51,335.64
2018,7,13,18,15,537.5,59.5,3.05,31.2,205.0,367.44,283.23
2018,7,13,18,30,480.0,53.0,2.9,30.5,155.0,304.76,232.29
2018,7,13,18,45,390.0,43.5,2.7,29.8,111.0,230.17,170.86
2018,7,13,19,0,300.0,34.0,2.5,29.1,67.0,164.72,114.52
2018,7,13,19,15,179.0,21.0,2.55,28.8,38.0,89.07,17.54
2018,7,13,19,30,58.0,8.0,2.6,28.5,9.0,21.16,0.0
2018,7,13,19,45,29.0,4.0,2.65,28.25,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.7,27.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,27.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,27.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,27.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,26.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,26.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,26.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,26.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.0,25.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.0,25.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.85,24.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.75,24.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,24.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,24.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.05,23.9,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.85,23.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.75,23.6,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,14,5,15,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,14,5,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,14,5,45,83.0,11.5,2.55,24.4,16.5,9.82,0.0
2018,7,14,6,0,166.0,23.0,2.8,24.7,33.0,17.93,0.1
2018,7,14,6,15,284.0,34.0,3.0,25.1,71.5,27.79,16.94
2018,7,14,6,30,402.0,45.0,3.2,25.5,110.0,36.25,24.94
2018,7,14,6,45,480.0,52.0,3.4,25.95,158.5,41.07,29.4
2018,7,14,7,0,558.0,59.0,3.6,26.4,207.0,45.9,33.65
2018,7,14,7,15,590.5,66.5,3.65,26.9,255.5,50.66,37.65
2018,7,14,7,30,623.0,74.0,3.7,27.4,304.0,55.2,41.33
2018,7,14,7,45,675.5,75.0,3.75,27.85,361.0,60.25,45.36
2018,7,14,8,0,728.0,76.0,3.8,28.3,418.0,60.44,45.26
2018,7,14,8,15,753.0,79.0,3.75,28.85,470.0,61.79,46.09
2018,7,14,8,30,778.0,82.0,3.7,29.4,522.0,63.07,46.86
2018,7,14,8,45,797.0,84.5,3.7,29.9,571.5,75.34,56.67
2018,7,14,9,0,816.0,87.0,3.7,30.4,621.0,129.68,69.0
2018,7,14,9,15,829.5,89.0,3.6,30.85,666.0,184.71,103.19
2018,7,14,9,30,843.0,91.0,3.5,31.3,711.0,240.67,145.95
2018,7,14,9,45,853.5,93.0,3.45,31.75,751.5,296.54,191.97
2018,7,14,10,0,864.0,95.0,3.4,32.2,792.0,352.52,238.75
2018,7,14,10,15,871.5,96.5,3.35,32.55,826.5,406.89,283.91
2018,7,14,10,30,879.0,98.0,3.3,32.9,861.0,460.55,327.4
2018,7,14,10,45,885.0,99.5,3.3,33.25,889.5,512.54,368.44
2018,7,14,11,0,891.0,101.0,3.3,33.6,918.0,563.21,407.23
2018,7,14,11,15,897.0,100.0,3.3,33.85,939.5,610.43,442.63
2018,7,14,11,30,903.0,99.0,3.3,34.1,961.0,655.86,475.78
2018,7,14,11,45,908.0,98.0,3.35,34.3,975.5,698.62,506.52
2018,7,14,12,0,913.0,97.0,3.4,34.5,990.0,739.14,535.07
2018,7,14,12,15,913.5,97.5,3.45,34.6,995.5,775.12,558.92
2018,7,14,12,30,914.0,98.0,3.5,34.7,1001.0,808.36,580.6
2018,7,14,12,45,913.0,98.0,3.55,34.8,998.5,837.18,599.33
2018,7,14,13,0,912.0,98.0,3.6,34.9,996.0,862.97,616.08
2018,7,14,13,15,910.0,98.0,3.65,34.85,986.0,884.63,630.57
2018,7,14,13,30,908.0,98.0,3.7,34.8,976.0,902.78,642.88
2018,7,14,13,45,893.5,103.5,3.75,34.8,954.5,911.14,648.85
2018,7,14,14,0,879.0,109.0,3.8,34.8,933.0,915.7,652.54
2018,7,14,14,15,869.5,111.0,3.85,34.7,907.0,917.83,655.08
2018,7,14,14,30,860.0,113.0,3.9,34.6,881.0,916.31,655.4
2018,7,14,14,45,856.5,109.5,3.95,34.5,851.0,911.35,653.61
2018,7,14,15,0,853.0,106.0,4.0,34.4,821.0,902.69,649.56
2018,7,14,15,15,843.0,104.0,4.05,34.25,783.0,886.06,640.49
2018,7,14,15,30,833.0,102.0,4.1,34.1,745.0,866.11,629.32
2018,7,14,15,45,819.5,100.0,4.1,33.9,701.5,839.95,613.9
2018,7,14,16,0,806.0,98.0,4.1,33.7,658.0,810.96,596.56
2018,7,14,16,15,788.5,95.5,4.05,33.45,610.5,783.5,580.09
2018,7,14,16,30,771.0,93.0,4.0,33.2,563.0,745.5,556.23
2018,7,14,16,45,748.5,90.0,4.0,33.0,512.5,701.13,527.71
2018,7,14,17,0,726.0,87.0,4.0,32.8,462.0,655.47,497.83
2018,7,14,17,15,696.0,82.5,4.0,32.8,409.5,601.86,460.7
2018,7,14,17,30,666.0,78.0,4.0,32.8,357.0,550.43,423.42
2018,7,14,17,45,623.0,73.0,3.6,32.05,304.5,488.76,377.89
2018,7,14,18,0,580.0,68.0,3.2,31.3,252.0,429.13,332.4
2018,7,14,18,15,517.5,61.0,3.0,30.7,201.5,359.48,277.75
2018,7,14,18,30,455.0,54.0,2.8,30.1,151.0,294.77,225.08
2018,7,14,18,45,360.5,44.5,2.55,29.5,107.5,219.47,163.07
2018,7,14,19,0,266.0,35.0,2.3,28.9,64.0,152.11,105.55
2018,7,14,19,15,147.5,21.5,2.4,28.7,36.0,79.19,12.3
2018,7,14,19,30,29.0,8.0,2.5,28.5,8.0,14.02,0.0
2018,7,14,19,45,14.5,4.0,2.6,28.3,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.7,28.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,27.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,27.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.0,27.65,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.1,27.3,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.1,26.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.1,26.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.1,26.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.1,25.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,25.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,25.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,25.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,24.9,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,24.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.15,24.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.0,24.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.75,23.95,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,15,5,15,0.0,0.0,1.95,24.1,0.0,0.0,0.0
2018,7,15,5,30,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,7,15,5,45,33.0,11.5,2.4,24.5,13.5,9.82,0.0
2018,7,15,6,0,66.0,23.0,2.6,24.7,27.0,17.98,0.0
2018,7,15,6,15,156.5,40.5,2.85,25.1,62.5,31.31,19.72
2018,7,15,6,30,247.0,58.0,3.1,25.5,98.0,43.82,31.28
2018,7,15,6,45,318.5,71.0,3.4,25.85,142.5,53.03,39.56
2018,7,15,7,0,390.0,84.0,3.7,26.2,187.0,62.02,47.39
2018,7,15,7,15,360.5,100.5,3.8,26.6,213.0,72.24,56.01
2018,7,15,7,30,331.0,117.0,3.9,27.0,239.0,81.79,63.87
2018,7,15,7,45,277.5,144.0,4.0,27.35,257.5,101.83,80.35
2018,7,15,8,0,224.0,171.0,4.1,27.7,276.0,116.94,92.46
2018,7,15,8,15,148.5,197.0,4.1,28.05,270.0,137.7,109.04
2018,7,15,8,30,73.0,223.0,4.1,28.4,264.0,159.45,126.18
2018,7,15,8,45,83.5,249.5,4.05,28.75,300.5,175.94,138.84
2018,7,15,9,0,94.0,276.0,4.0,29.1,337.0,202.73,149.53
2018,7,15,9,15,79.0,289.0,3.95,29.4,343.0,219.7,161.56
2018,7,15,9,30,64.0,302.0,3.9,29.7,349.0,234.64,172.9
2018,7,15,9,45,60.5,317.5,3.85,30.05,364.0,252.31,185.97
2018,7,15,10,0,57.0,333.0,3.8,30.4,379.0,269.61,198.72
2018,7,15,10,15,90.5,369.5,3.75,30.75,446.5,315.01,231.36
2018,7,15,10,30,124.0,406.0,3.7,31.1,514.0,358.95,262.86
2018,7,15,10,45,203.0,408.0,3.65,31.4,591.0,412.05,300.95
2018,7,15,11,0,282.0,410.0,3.6,31.7,668.0,468.04,341.23
2018,7,15,11,15,329.5,401.5,3.6,32.0,710.0,510.67,371.99
2018,7,15,11,30,377.0,393.0,3.6,32.3,752.0,556.55,404.84
2018,7,15,11,45,388.5,392.5,3.6,32.55,767.5,586.81,426.21
2018,7,15,12,0,400.0,392.0,3.6,32.8,783.0,618.63,448.4
2018,7,15,12,15,433.5,382.5,3.6,33.05,808.5,659.72,477.01
2018,7,15,12,30,467.0,373.0,3.6,33.3,834.0,701.48,505.72
2018,7,15,12,45,587.0,308.5,3.65,33.55,887.0,764.18,550.52
2018,7,15,13,0,707.0,244.0,3.7,33.8,940.0,834.69,599.74
2018,7,15,13,15,701.0,245.5,3.7,34.0,929.5,853.35,611.54
2018,7,15,13,30,695.0,247.0,3.7,34.2,919.0,868.78,621.49
2018,7,15,13,45,685.5,248.0,3.75,34.4,900.5,877.3,627.16
2018,7,15,14,0,676.0,249.0,3.8,34.6,882.0,882.4,630.68
2018,7,15,14,15,677.0,240.0,3.85,34.7,859.5,884.49,632.94
2018,7,15,14,30,678.0,231.0,3.9,34.8,837.0,883.15,633.06
2018,7,15,14,45,678.5,221.0,3.95,34.95,808.5,876.96,629.99
2018,7,15,15,0,679.0,211.0,4.0,35.1,780.0,867.36,624.75
2018,7,15,15,15,663.5,208.0,4.05,35.0,742.5,846.81,612.64
2018,7,15,15,30,648.0,205.0,4.1,34.9,705.0,823.46,598.63
2018,7,15,15,45,627.5,201.5,4.2,34.85,662.0,792.59,579.51
2018,7,15,16,0,607.0,198.0,4.3,34.8,619.0,759.53,558.69
2018,7,15,16,15,581.5,192.0,4.3,34.55,572.0,717.91,531.83
2018,7,15,16,30,556.0,186.0,4.3,34.3,525.0,668.64,499.38
2018,7,15,16,45,523.0,179.0,4.3,34.1,475.0,618.73,465.55
2018,7,15,17,0,490.0,172.0,4.3,33.9,425.0,568.96,431.11
2018,7,15,17,15,450.0,162.5,4.3,33.9,374.5,512.17,390.45
2018,7,15,17,30,410.0,153.0,4.3,33.9,324.0,456.93,350.03
2018,7,15,17,45,356.0,140.5,3.85,32.9,273.5,379.77,293.08
2018,7,15,18,0,302.0,128.0,3.4,31.9,223.0,320.42,247.89
2018,7,15,18,15,235.0,110.0,3.15,31.15,175.5,252.51,194.72
2018,7,15,18,30,168.0,92.0,2.9,30.4,128.0,191.09,145.49
2018,7,15,18,45,105.0,67.5,2.7,29.65,88.0,122.53,90.19
2018,7,15,19,0,42.0,43.0,2.5,28.9,48.0,61.88,40.91
2018,7,15,19,15,21.5,23.5,2.6,28.65,26.0,30.85,0.29
2018,7,15,19,30,1.0,4.0,2.7,28.4,4.0,3.66,0.0
2018,7,15,19,45,0.5,2.0,2.85,28.1,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,27.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,27.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,27.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,27.15,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.9,26.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.85,26.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,26.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.75,25.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.7,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.65,25.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.55,24.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.45,24.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,24.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,24.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,23.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.95,23.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.9,23.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,23.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,7,16,5,15,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,16,5,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,16,5,45,4.5,8.5,2.55,24.45,9.0,7.26,0.0
2018,7,16,6,0,9.0,17.0,2.8,24.8,18.0,14.07,0.0
2018,7,16,6,15,52.5,43.5,3.05,25.25,51.5,33.33,21.25
2018,7,16,6,30,96.0,70.0,3.3,25.7,85.0,52.08,38.13
2018,7,16,6,45,167.5,91.0,3.55,26.15,130.0,66.64,50.99
2018,7,16,7,0,239.0,112.0,3.8,26.6,175.0,81.19,63.52
2018,7,16,7,15,302.0,127.0,3.85,27.15,225.5,91.6,72.2
2018,7,16,7,30,365.0,142.0,3.9,27.7,276.0,101.74,80.4
2018,7,16,7,45,418.0,151.5,3.95,28.25,328.5,103.93,81.78
2018,7,16,8,0,471.0,161.0,4.0,28.8,381.0,108.68,85.22
2018,7,16,8,15,509.0,168.5,4.05,29.4,432.5,111.76,87.22
2018,7,16,8,30,547.0,176.0,4.1,30.0,484.0,114.65,89.04
2018,7,16,8,45,577.5,181.0,4.1,30.6,533.0,116.98,90.39
2018,7,16,9,0,608.0,186.0,4.1,31.2,582.0,161.97,100.46
2018,7,16,9,15,630.0,190.5,4.1,31.75,627.5,209.47,129.77
2018,7,16,9,30,652.0,195.0,4.1,32.3,673.0,259.42,166.83
2018,7,16,9,45,669.5,198.5,4.05,32.85,714.0,309.72,206.82
2018,7,16,10,0,687.0,202.0,4.0,33.4,755.0,361.43,248.46
2018,7,16,10,15,700.0,205.0,4.0,33.9,790.5,412.24,289.23
2018,7,16,10,30,713.0,208.0,4.0,34.4,826.0,463.44,329.41
2018,7,16,10,45,723.5,210.0,4.0,34.85,855.0,512.86,367.34
2018,7,16,11,0,734.0,212.0,4.0,35.3,884.0,561.91,403.93
2018,7,16,11,15,738.0,215.0,4.0,35.65,904.5,607.32,437.14
2018,7,16,11,30,742.0,218.0,4.0,36.0,925.0,651.36,468.51
2018,7,16,11,45,742.5,222.0,4.0,36.35,938.5,692.29,496.94
2018,7,16,12,0,743.0,226.0,4.0,36.7,952.0,731.3,523.43
2018,7,16,12,15,743.0,227.5,4.05,36.9,957.5,765.87,546.99
2018,7,16,12,30,743.0,229.0,4.1,37.1,963.0,798.24,568.73
2018,7,16,12,45,740.5,230.0,4.15,37.3,960.0,825.78,587.02
2018,7,16,13,0,738.0,231.0,4.2,37.5,957.0,850.57,603.34
2018,7,16,13,15,734.0,231.0,4.25,37.6,947.0,870.14,616.43
2018,7,16,13,30,730.0,231.0,4.3,37.7,937.0,886.43,627.37
2018,7,16,13,45,723.5,230.5,4.3,37.8,919.0,896.62,634.16
2018,7,16,14,0,717.0,230.0,4.3,37.9,901.0,903.33,638.76
2018,7,16,14,15,709.0,227.5,4.3,37.85,876.0,903.3,639.53
2018,7,16,14,30,701.0,225.0,4.3,37.8,851.0,899.81,638.17
2018,7,16,14,45,690.5,221.5,4.35,37.8,819.0,889.68,632.68
2018,7,16,15,0,680.0,218.0,4.4,37.8,787.0,876.31,625.15
2018,7,16,15,15,666.5,213.5,4.35,37.6,749.5,856.1,613.28
2018,7,16,15,30,653.0,209.0,4.3,37.4,712.0,833.01,599.51
2018,7,16,15,45,635.5,203.5,4.3,37.25,669.5,802.71,580.93
2018,7,16,16,0,618.0,198.0,4.3,37.1,627.0,770.07,560.64
2018,7,16,16,15,596.0,191.0,4.25,36.8,580.0,730.11,535.29
2018,7,16,16,30,574.0,184.0,4.2,36.5,533.0,682.07,504.17
2018,7,16,16,45,545.0,175.5,4.2,36.15,483.0,633.06,471.82
2018,7,16,17,0,516.0,167.0,4.2,35.8,433.0,583.87,438.61
2018,7,16,17,15,476.0,157.0,4.2,35.8,381.0,525.5,397.3
2018,7,16,17,30,436.0,147.0,4.2,35.8,329.0,468.63,356.15
2018,7,16,17,45,387.0,134.5,3.6,34.55,278.5,405.47,310.19
2018,7,16,18,0,338.0,122.0,3.0,33.3,228.0,334.62,257.16
2018,7,16,18,15,275.0,105.0,2.85,32.35,180.5,267.95,205.63
2018,7,16,18,30,212.0,88.0,2.7,31.4,133.0,207.28,157.32
2018,7,16,18,45,141.0,66.5,2.55,30.45,92.5,144.01,106.21
2018,7,16,19,0,70.0,45.0,2.4,29.5,52.0,81.67,55.19
2018,7,16,19,15,36.0,25.0,2.5,29.15,28.5,41.31,0.15
2018,7,16,19,30,2.0,5.0,2.6,28.8,5.0,4.77,0.0
2018,7,16,19,45,1.0,2.5,2.7,28.45,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.8,28.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.85,27.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.95,27.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.0,26.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.95,25.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.85,23.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.8,23.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.8,23.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.55,22.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.95,22.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,7,17,5,15,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,7,17,5,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,7,17,5,45,28.5,11.5,2.6,23.4,13.0,9.82,0.0
2018,7,17,6,0,57.0,23.0,2.9,23.9,26.0,17.92,0.0
2018,7,17,6,15,156.5,41.0,3.05,24.5,62.5,31.59,19.83
2018,7,17,6,30,256.0,59.0,3.2,25.1,99.0,44.64,31.97
2018,7,17,6,45,346.0,69.5,3.4,25.75,146.5,52.16,38.81
2018,7,17,7,0,436.0,80.0,3.6,26.4,194.0,59.6,45.28
2018,7,17,7,15,498.0,88.0,3.6,27.05,247.0,66.66,51.19
2018,7,17,7,30,560.0,96.0,3.6,27.7,300.0,71.1,54.69
2018,7,17,7,45,606.0,100.5,3.6,28.4,354.0,72.65,55.66
2018,7,17,8,0,652.0,105.0,3.6,29.1,408.0,74.23,56.59
2018,7,17,8,15,683.5,109.0,3.6,29.75,461.0,75.24,57.05
2018,7,17,8,30,715.0,113.0,3.6,30.4,514.0,76.2,57.46
2018,7,17,8,45,740.0,115.0,3.55,31.1,564.5,84.63,63.95
2018,7,17,9,0,765.0,117.0,3.5,31.8,615.0,136.56,75.6
2018,7,17,9,15,782.5,120.0,3.45,32.4,662.0,190.9,109.11
2018,7,17,9,30,800.0,123.0,3.4,33.0,709.0,246.86,151.18
2018,7,17,9,45,814.0,124.5,3.3,33.6,750.5,302.21,195.86
2018,7,17,10,0,828.0,126.0,3.2,34.2,792.0,358.23,241.61
2018,7,17,10,15,838.0,127.5,3.15,34.7,827.5,416.87,288.78
2018,7,17,10,30,848.0,129.0,3.1,35.2,863.0,470.32,331.05
2018,7,17,10,45,856.0,130.0,3.05,35.65,892.5,521.81,370.7
2018,7,17,11,0,864.0,131.0,3.0,36.1,922.0,572.22,408.26
2018,7,17,11,15,853.5,142.5,2.95,36.45,939.5,617.98,441.42
2018,7,17,11,30,843.0,154.0,2.9,36.8,957.0,660.57,471.3
2018,7,17,11,45,825.5,169.0,2.9,37.15,965.0,704.8,501.25
2018,7,17,12,0,808.0,184.0,2.9,37.5,973.0,741.1,525.23
2018,7,17,12,15,810.5,184.0,2.9,37.75,979.5,777.05,549.06
2018,7,17,12,30,813.0,184.0,2.9,38.0,986.0,810.76,570.99
2018,7,17,12,45,814.0,182.5,2.9,38.2,984.0,839.63,589.1
2018,7,17,13,0,815.0,181.0,2.9,38.4,982.0,865.77,605.11
2018,7,17,13,15,813.5,179.0,2.9,38.5,972.0,886.26,617.81
2018,7,17,13,30,812.0,177.0,2.9,38.6,962.0,903.37,628.46
2018,7,17,13,45,809.5,174.5,2.95,38.7,944.5,915.6,636.48
2018,7,17,14,0,807.0,172.0,3.0,38.8,927.0,924.2,642.37
2018,7,17,14,15,791.0,176.0,3.05,38.8,899.5,922.82,642.42
2018,7,17,14,30,775.0,180.0,3.1,38.8,872.0,917.81,640.38
2018,7,17,14,45,752.5,185.0,3.1,38.75,836.5,904.19,632.85
2018,7,17,15,0,730.0,190.0,3.1,38.7,801.0,895.59,628.65
2018,7,17,15,15,719.0,185.5,3.15,38.55,763.5,877.06,618.73
2018,7,17,15,30,708.0,181.0,3.2,38.4,726.0,855.46,606.91
2018,7,17,15,45,693.5,175.5,3.2,38.25,683.5,826.83,590.24
2018,7,17,16,0,679.0,170.0,3.2,38.1,641.0,795.63,571.83
2018,7,17,16,15,659.0,164.0,3.25,37.8,593.5,756.96,548.76
2018,7,17,16,30,639.0,158.0,3.3,37.5,546.0,716.48,523.73
2018,7,17,16,45,612.5,150.5,3.3,37.2,495.5,667.87,492.37
2018,7,17,17,0,586.0,143.0,3.3,36.9,445.0,618.49,459.79
2018,7,17,17,15,548.0,135.0,3.3,36.9,392.0,553.4,414.76
2018,7,17,17,30,510.0,127.0,3.3,36.9,339.0,497.04,374.72
2018,7,17,17,45,463.0,116.0,2.75,35.5,287.5,433.42,329.17
2018,7,17,18,0,416.0,105.0,2.2,34.1,236.0,372.73,284.23
2018,7,17,18,15,340.5,91.0,2.15,33.1,184.5,297.22,226.78
2018,7,17,18,30,265.0,77.0,2.1,32.1,133.0,228.62,172.82
2018,7,17,18,45,188.0,59.5,2.05,31.15,93.5,154.79,113.73
2018,7,17,19,0,111.0,42.0,2.0,30.2,54.0,99.03,67.25
2018,7,17,19,15,59.0,24.0,2.15,29.9,30.0,50.91,0.0
2018,7,17,19,30,7.0,6.0,2.3,29.6,6.0,6.88,0.0
2018,7,17,19,45,3.5,3.0,2.5,29.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,28.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.15,28.3,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.3,28.1,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.35,27.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.45,27.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.45,26.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.35,26.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.25,25.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.15,25.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.05,24.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.0,24.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.95,24.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.85,24.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.0,23.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,7,18,5,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,18,5,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,18,5,45,25.0,11.0,2.5,24.2,12.5,9.39,0.0
2018,7,18,6,0,50.0,22.0,2.8,24.6,25.0,17.38,0.0
2018,7,18,6,15,141.5,41.0,3.0,25.15,60.5,31.51,19.6
2018,7,18,6,30,233.0,60.0,3.2,25.7,96.0,45.3,32.4
2018,7,18,6,45,320.0,72.5,3.35,26.3,143.5,54.19,40.42
2018,7,18,7,0,407.0,85.0,3.5,26.9,191.0,62.93,48.0
2018,7,18,7,15,469.0,93.5,3.55,27.65,243.0,68.51,52.62
2018,7,18,7,30,531.0,102.0,3.6,28.4,295.0,75.51,58.24
2018,7,18,7,45,577.5,107.5,3.6,29.1,349.0,77.55,59.58
2018,7,18,8,0,624.0,113.0,3.6,29.8,403.0,79.57,60.85
2018,7,18,8,15,656.5,118.0,3.55,30.6,456.0,80.98,61.57
2018,7,18,8,30,689.0,123.0,3.5,31.4,509.0,82.3,62.2
2018,7,18,8,45,715.0,126.0,3.45,32.15,559.5,83.41,62.67
2018,7,18,9,0,741.0,129.0,3.4,32.9,610.0,135.51,75.2
2018,7,18,9,15,759.5,131.5,3.3,33.5,656.5,195.78,113.2
2018,7,18,9,30,778.0,134.0,3.2,34.1,703.0,250.33,153.83
2018,7,18,9,45,793.0,135.5,3.1,34.7,744.5,304.78,197.4
2018,7,18,10,0,808.0,137.0,3.0,35.3,786.0,360.06,242.13
2018,7,18,10,15,819.0,138.0,2.9,35.75,821.5,414.04,285.53
2018,7,18,10,30,830.0,139.0,2.8,36.2,857.0,467.87,327.65
2018,7,18,10,45,838.5,139.5,2.7,36.65,886.0,520.43,367.5
2018,7,18,11,0,847.0,140.0,2.6,37.1,915.0,570.04,403.94
2018,7,18,11,15,856.5,138.5,2.55,37.45,938.0,617.59,438.1
2018,7,18,11,30,866.0,137.0,2.5,37.8,961.0,663.76,470.26
2018,7,18,11,45,874.5,133.0,2.5,38.15,976.0,705.8,499.06
2018,7,18,12,0,883.0,129.0,2.5,38.5,991.0,745.93,525.89
2018,7,18,12,15,884.5,129.5,2.5,38.75,997.5,782.19,549.22
2018,7,18,12,30,886.0,130.0,2.5,39.0,1004.0,815.94,569.83
2018,7,18,12,45,885.5,129.5,2.45,39.2,1001.5,844.68,586.93
2018,7,18,13,0,885.0,129.0,2.4,39.4,999.0,870.55,602.15
2018,7,18,13,15,883.0,128.0,2.45,39.5,988.5,891.55,615.33
2018,7,18,13,30,881.0,127.0,2.5,39.6,978.0,909.11,626.47
2018,7,18,13,45,877.0,126.0,2.55,39.7,960.0,921.25,634.37
2018,7,18,14,0,873.0,125.0,2.6,39.8,942.0,929.68,640.12
2018,7,18,14,15,867.5,123.5,2.6,39.8,916.5,932.53,642.45
2018,7,18,14,30,862.0,122.0,2.6,39.8,891.0,931.62,642.64
2018,7,18,14,45,854.5,120.5,2.65,39.85,859.0,925.16,639.79
2018,7,18,15,0,847.0,119.0,2.7,39.9,827.0,915.09,634.85
2018,7,18,15,15,837.0,116.0,2.75,39.75,788.0,897.72,625.97
2018,7,18,15,30,827.0,113.0,2.8,39.6,749.0,876.99,615.03
2018,7,18,15,45,813.5,110.5,2.85,39.45,705.5,859.94,606.45
2018,7,18,16,0,800.0,108.0,2.9,39.3,662.0,830.23,589.68
2018,7,18,16,15,782.0,104.5,2.9,39.0,613.5,792.94,567.97
2018,7,18,16,30,764.0,101.0,2.9,38.7,565.0,753.47,544.57
2018,7,18,16,45,741.0,97.0,2.95,38.45,513.5,707.62,516.61
2018,7,18,17,0,718.0,93.0,3.0,38.2,462.0,660.49,487.22
2018,7,18,17,15,686.0,88.5,3.0,38.2,409.0,608.18,452.19
2018,7,18,17,30,654.0,84.0,3.0,38.2,356.0,553.5,414.0
2018,7,18,17,45,610.0,78.5,2.65,36.95,303.0,490.78,369.91
2018,7,18,18,0,566.0,73.0,2.3,35.7,250.0,430.16,325.65
2018,7,18,18,15,478.0,67.0,2.25,34.7,196.0,348.31,263.97
2018,7,18,18,30,390.0,61.0,2.2,33.7,142.0,269.84,202.74
2018,7,18,18,45,285.0,48.5,2.15,32.7,98.5,191.18,139.91
2018,7,18,19,0,180.0,36.0,2.1,31.7,55.0,124.18,84.18
2018,7,18,19,15,100.5,21.5,2.4,31.4,31.0,64.96,0.0
2018,7,18,19,30,21.0,7.0,2.7,31.1,7.0,11.27,0.0
2018,7,18,19,45,10.5,3.5,2.95,30.85,3.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.2,30.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.4,30.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.8,29.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,4.0,29.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,4.0,28.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,4.0,28.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,4.0,28.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.95,27.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.9,27.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.8,27.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.6,26.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.5,26.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.3,26.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.2,26.05,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.05,25.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.75,25.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.7,25.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.7,25.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.65,25.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,25.05,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,24.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,24.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,24.8,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,2.6,24.75,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,19,5,15,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,7,19,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,19,5,45,30.5,10.5,3.05,25.1,12.0,8.96,0.0
2018,7,19,6,0,61.0,21.0,3.2,25.2,24.0,16.44,0.0
2018,7,19,6,15,156.0,38.5,3.3,25.6,59.0,29.8,18.08
2018,7,19,6,30,251.0,56.0,3.4,26.0,94.0,42.44,29.95
2018,7,19,6,45,336.0,67.0,3.5,26.4,140.5,50.34,37.13
2018,7,19,7,0,421.0,78.0,3.6,26.8,187.0,58.12,43.94
2018,7,19,7,15,480.0,86.0,3.55,27.35,238.0,65.04,49.76
2018,7,19,7,30,539.0,94.0,3.5,27.9,289.0,69.48,53.29
2018,7,19,7,45,582.0,100.0,3.45,28.45,342.0,72.12,55.21
2018,7,19,8,0,625.0,106.0,3.4,29.0,395.0,74.69,57.01
2018,7,19,8,15,655.5,110.5,3.35,29.7,446.5,75.95,57.65
2018,7,19,8,30,686.0,115.0,3.3,30.4,498.0,77.13,58.22
2018,7,19,8,45,709.0,118.5,3.25,31.05,547.5,78.69,59.12
2018,7,19,9,0,732.0,122.0,3.2,31.7,597.0,137.51,77.43
2018,7,19,9,15,749.0,125.5,3.1,32.35,642.5,190.25,109.96
2018,7,19,9,30,766.0,129.0,3.0,33.0,688.0,244.6,150.71
2018,7,19,9,45,778.5,132.0,2.95,33.7,729.0,298.77,194.26
2018,7,19,10,0,791.0,135.0,2.9,34.4,770.0,353.52,238.73
2018,7,19,10,15,801.5,136.5,2.75,34.9,805.0,406.75,281.56
2018,7,19,10,30,812.0,138.0,2.6,35.4,840.0,459.82,323.04
2018,7,19,10,45,819.0,140.0,2.5,35.95,868.5,511.82,362.37
2018,7,19,11,0,826.0,142.0,2.4,36.5,897.0,560.75,398.16
2018,7,19,11,15,833.0,142.0,2.4,36.85,919.0,606.96,431.57
2018,7,19,11,30,840.0,142.0,2.4,37.2,941.0,651.66,462.97
2018,7,19,11,45,845.5,141.5,2.35,37.55,956.0,693.26,491.22
2018,7,19,12,0,851.0,141.0,2.3,37.9,971.0,732.89,517.4
2018,7,19,12,15,852.5,141.0,2.35,38.1,977.0,767.78,540.65
2018,7,19,12,30,854.0,141.0,2.4,38.3,983.0,800.27,560.99
2018,7,19,12,45,854.5,140.5,2.45,38.55,981.5,829.1,578.82
2018,7,19,13,0,855.0,140.0,2.5,38.8,980.0,855.25,594.93
2018,7,19,13,15,853.0,139.0,2.6,38.9,970.0,875.83,608.3
2018,7,19,13,30,851.0,138.0,2.7,39.0,960.0,893.08,619.69
2018,7,19,13,45,847.5,137.0,2.8,39.05,942.5,905.48,628.29
2018,7,19,14,0,844.0,136.0,2.9,39.1,925.0,914.28,634.78
2018,7,19,14,15,833.5,137.5,2.95,39.15,899.0,915.28,636.19
2018,7,19,14,30,823.0,139.0,3.0,39.2,873.0,912.69,635.52
2018,7,19,14,45,808.0,141.0,3.05,39.2,839.5,915.11,638.28
2018,7,19,15,0,793.0,143.0,3.1,39.2,806.0,902.02,631.35
2018,7,19,15,15,782.0,140.0,3.15,39.05,768.0,884.17,621.97
2018,7,19,15,30,771.0,137.0,3.2,38.9,730.0,863.12,610.57
2018,7,19,15,45,757.0,133.5,3.25,38.8,687.0,835.84,595.0
2018,7,19,16,0,743.0,130.0,3.3,38.7,644.0,805.82,577.57
2018,7,19,16,15,724.0,126.0,3.35,38.45,596.5,772.77,558.35
2018,7,19,16,30,705.0,122.0,3.4,38.2,549.0,733.51,534.71
2018,7,19,16,45,680.5,116.5,3.4,37.95,498.5,686.57,505.27
2018,7,19,17,0,656.0,111.0,3.4,37.7,448.0,638.66,474.17
2018,7,19,17,15,621.5,105.5,3.4,37.7,395.5,583.01,435.84
2018,7,19,17,30,587.0,100.0,3.4,37.7,343.0,527.86,396.89
2018,7,19,17,45,541.5,92.0,2.9,36.45,291.0,464.01,351.35
2018,7,19,18,0,496.0,84.0,2.4,35.2,239.0,402.52,305.94
2018,7,19,18,15,431.5,74.0,2.4,34.35,189.5,326.9,248.6
2018,7,19,18,30,367.0,64.0,2.4,33.5,140.0,263.14,198.1
2018,7,19,18,45,273.5,51.5,2.35,32.65,98.5,190.56,139.59
2018,7,19,19,0,180.0,39.0,2.3,31.8,57.0,128.51,87.06
2018,7,19,19,15,99.0,23.0,2.5,31.5,32.0,62.02,0.0
2018,7,19,19,30,18.0,7.0,2.7,31.2,7.0,10.53,0.0
2018,7,19,19,45,9.0,3.5,2.9,30.85,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.25,30.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.4,29.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.55,29.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.7,29.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.7,29.05,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.7,28.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.7,28.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.65,27.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.55,27.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.5,26.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.3,26.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.2,26.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.0,25.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.8,25.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.65,25.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,24.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,24.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.25,23.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,7,20,5,15,0.0,0.0,2.45,23.8,0.0,0.0,0.0
2018,7,20,5,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,7,20,5,45,36.0,10.5,3.0,24.35,12.0,8.96,0.0
2018,7,20,6,0,72.0,21.0,3.3,24.6,24.0,16.43,0.0
2018,7,20,6,15,182.5,37.5,3.45,25.15,61.0,28.83,17.23
2018,7,20,6,30,293.0,54.0,3.6,25.7,98.0,41.17,28.89
2018,7,20,6,45,387.0,63.5,3.7,26.25,147.0,48.13,35.27
2018,7,20,7,0,481.0,73.0,3.8,26.8,196.0,56.87,42.88
2018,7,20,7,15,542.0,79.5,3.8,27.55,249.5,60.51,45.88
2018,7,20,7,30,603.0,86.0,3.8,28.3,303.0,64.13,48.71
2018,7,20,7,45,648.0,89.5,3.85,29.05,358.0,65.35,49.43
2018,7,20,8,0,693.0,93.0,3.9,29.8,413.0,66.64,50.14
2018,7,20,8,15,723.0,96.5,3.85,30.6,466.5,67.71,50.66
2018,7,20,8,30,753.0,100.0,3.8,31.4,520.0,75.29,56.49
2018,7,20,8,45,776.0,103.0,3.8,32.2,571.5,77.23,57.67
2018,7,20,9,0,799.0,106.0,3.8,33.0,623.0,132.08,70.68
2018,7,20,9,15,815.5,108.0,3.75,33.75,670.0,187.81,104.89
2018,7,20,9,30,832.0,110.0,3.7,34.5,717.0,252.09,153.08
2018,7,20,9,45,844.0,112.0,3.65,35.2,758.5,308.41,198.46
2018,7,20,10,0,856.0,114.0,3.6,35.9,800.0,365.01,244.62
2018,7,20,10,15,865.5,115.5,3.55,36.45,836.0,420.35,289.41
2018,7,20,10,30,875.0,117.0,3.5,37.0,872.0,475.21,332.63
2018,7,20,10,45,881.0,118.0,3.45,37.5,900.5,527.26,372.6
2018,7,20,11,0,887.0,119.0,3.4,38.0,929.0,577.98,410.25
2018,7,20,11,15,888.0,122.0,3.4,38.35,949.5,625.69,444.95
2018,7,20,11,30,889.0,125.0,3.4,38.7,970.0,671.23,477.11
2018,7,20,11,45,887.5,128.0,3.4,39.05,982.5,712.73,505.69
2018,7,20,12,0,886.0,131.0,3.4,39.4,995.0,751.6,531.79
2018,7,20,12,15,887.0,131.0,3.4,39.65,1000.5,787.36,555.04
2018,7,20,12,30,888.0,131.0,3.4,39.9,1006.0,820.54,575.54
2018,7,20,12,45,887.5,130.5,3.45,40.1,1003.5,849.46,593.58
2018,7,20,13,0,887.0,130.0,3.5,40.3,1001.0,875.47,609.77
2018,7,20,13,15,885.0,129.0,3.55,40.4,990.5,896.6,623.16
2018,7,20,13,30,883.0,128.0,3.6,40.5,980.0,914.26,634.45
2018,7,20,13,45,879.5,127.0,3.65,40.55,962.0,926.96,642.86
2018,7,20,14,0,876.0,126.0,3.7,40.6,944.0,935.94,649.08
2018,7,20,14,15,869.0,125.0,3.75,40.6,918.0,937.92,651.2
2018,7,20,14,30,862.0,124.0,3.8,40.6,892.0,936.15,651.13
2018,7,20,14,45,852.5,122.5,3.85,40.55,858.5,927.87,647.23
2018,7,20,15,0,843.0,121.0,3.9,40.5,825.0,915.99,641.2
2018,7,20,15,15,833.0,118.5,3.95,40.35,786.5,899.18,632.38
2018,7,20,15,30,823.0,116.0,4.0,40.2,748.0,879.04,621.48
2018,7,20,15,45,810.0,112.5,4.0,40.05,704.0,861.65,612.17
2018,7,20,16,0,797.0,109.0,4.0,39.9,660.0,831.28,594.39
2018,7,20,16,15,779.0,106.0,4.05,39.6,612.0,794.56,572.9
2018,7,20,16,30,761.0,103.0,4.1,39.3,564.0,755.64,549.67
2018,7,20,16,45,737.5,99.0,4.1,39.0,512.5,709.39,520.9
2018,7,20,17,0,714.0,95.0,4.1,38.7,461.0,664.71,492.71
2018,7,20,17,15,681.5,90.5,4.1,38.7,407.5,609.47,455.21
2018,7,20,17,30,649.0,86.0,4.1,38.7,354.0,554.48,416.41
2018,7,20,17,45,605.0,80.0,3.85,37.6,301.0,491.21,371.71
2018,7,20,18,0,561.0,74.0,3.6,36.5,248.0,430.05,326.82
2018,7,20,18,15,455.0,68.0,3.45,35.6,191.0,338.6,257.17
2018,7,20,18,30,349.0,62.0,3.3,34.7,134.0,252.79,189.89
2018,7,20,18,45,235.0,49.0,3.15,33.8,91.0,171.76,125.2
2018,7,20,19,0,121.0,36.0,3.0,32.9,48.0,95.16,62.95
2018,7,20,19,15,68.5,21.0,3.05,32.45,27.0,49.79,0.0
2018,7,20,19,30,16.0,6.0,3.1,32.0,6.0,9.18,0.0
2018,7,20,19,45,8.0,3.0,3.1,31.6,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.1,31.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.1,30.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,30.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,30.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,29.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.2,29.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,29.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.35,28.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.4,28.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.4,27.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.4,27.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.4,27.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.4,27.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,26.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.35,26.65,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.3,26.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.25,26.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,25.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,25.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,25.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.7,24.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.5,24.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.25,24.1,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,1.7,23.65,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,21,5,15,0.0,0.0,1.9,23.85,0.0,0.0,0.0
2018,7,21,5,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,21,5,45,49.5,9.5,2.5,24.55,12.0,8.11,0.0
2018,7,21,6,0,99.0,19.0,2.8,24.9,24.0,14.78,0.0
2018,7,21,6,15,220.5,33.5,2.95,25.45,61.5,25.92,14.79
2018,7,21,6,30,342.0,48.0,3.1,26.0,99.0,36.95,25.31
2018,7,21,6,45,431.5,56.0,3.25,26.6,148.0,44.44,32.09
2018,7,21,7,0,521.0,64.0,3.4,27.2,197.0,49.89,36.89
2018,7,21,7,15,566.0,71.5,3.4,27.9,247.5,54.54,40.77
2018,7,21,7,30,611.0,79.0,3.4,28.6,298.0,59.04,44.37
2018,7,21,7,45,665.5,81.0,3.4,29.35,356.0,59.57,44.52
2018,7,21,8,0,720.0,83.0,3.4,30.1,414.0,65.77,49.36
2018,7,21,8,15,747.5,86.5,3.4,30.9,467.5,67.28,50.23
2018,7,21,8,30,775.0,90.0,3.4,31.7,521.0,68.72,51.04
2018,7,21,8,45,796.0,92.0,3.45,32.5,571.5,70.37,52.01
2018,7,21,9,0,817.0,94.0,3.5,33.3,622.0,125.6,65.0
2018,7,21,9,15,826.5,99.0,3.5,34.0,667.5,191.57,107.17
2018,7,21,9,30,836.0,104.0,3.5,34.7,713.0,249.22,150.64
2018,7,21,9,45,740.0,159.0,3.5,35.4,721.5,302.89,197.47
2018,7,21,10,0,644.0,214.0,3.5,36.1,730.0,357.95,244.08
2018,7,21,10,15,594.0,251.0,3.5,36.65,743.5,406.79,283.39
2018,7,21,10,30,544.0,288.0,3.5,37.2,757.0,451.75,318.19
2018,7,21,10,45,626.5,253.5,3.5,37.7,811.5,500.08,353.8
2018,7,21,11,0,709.0,219.0,3.5,38.2,866.0,557.06,395.09
2018,7,21,11,15,788.0,178.0,3.55,38.55,913.0,611.91,434.88
2018,7,21,11,30,867.0,137.0,3.6,38.9,960.0,667.0,474.4
2018,7,21,11,45,891.5,122.5,3.65,39.25,980.0,712.28,506.05
2018,7,21,12,0,916.0,108.0,3.7,39.6,1000.0,756.41,536.34
2018,7,21,12,15,917.0,108.0,3.7,39.8,1006.0,793.07,559.65
2018,7,21,12,30,918.0,108.0,3.7,40.0,1012.0,826.99,580.8
2018,7,21,12,45,917.0,107.5,3.75,40.2,1009.0,856.03,598.95
2018,7,21,13,0,916.0,107.0,3.8,40.4,1006.0,881.97,615.12
2018,7,21,13,15,914.0,107.0,3.85,40.5,996.0,904.15,629.19
2018,7,21,13,30,912.0,107.0,3.9,40.6,986.0,922.8,641.11
2018,7,21,13,45,907.5,106.5,3.9,40.65,967.5,935.04,648.97
2018,7,21,14,0,903.0,106.0,3.9,40.7,949.0,943.47,654.58
2018,7,21,14,15,812.5,155.0,3.9,40.65,898.0,927.74,645.43
2018,7,21,14,30,722.0,204.0,3.9,40.6,847.0,904.96,632.02
2018,7,21,14,45,688.0,212.0,3.9,40.55,806.5,884.15,619.93
2018,7,21,15,0,654.0,220.0,3.9,40.5,766.0,860.23,605.43
2018,7,21,15,15,729.0,174.0,3.9,40.35,755.5,879.34,619.8
2018,7,21,15,30,804.0,128.0,3.9,40.2,745.0,886.17,625.76
