Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,15,45,791.0,124.5,3.85,40.05,701.5,859.12,609.83
2018,7,21,16,0,778.0,121.0,3.8,39.9,658.0,829.18,592.19
2018,7,21,16,15,686.0,141.5,3.8,39.6,589.5,760.37,549.19
2018,7,21,16,30,594.0,162.0,3.8,39.3,521.0,688.2,502.08
2018,7,21,16,45,607.0,142.5,3.75,38.95,480.5,659.43,485.02
2018,7,21,17,0,620.0,123.0,3.7,38.6,440.0,627.03,464.81
2018,7,21,17,15,569.5,117.5,3.7,38.6,383.0,561.02,418.87
2018,7,21,17,30,519.0,112.0,3.7,38.6,326.0,496.81,373.19
2018,7,21,17,45,496.0,99.0,3.25,37.5,279.0,437.98,331.48
2018,7,21,18,0,473.0,86.0,2.8,36.4,232.0,386.94,293.8
2018,7,21,18,15,401.0,74.5,2.55,35.35,181.0,312.73,237.2
2018,7,21,18,30,329.0,63.0,2.3,34.3,130.0,245.04,183.82
2018,7,21,18,45,263.5,50.0,2.05,33.2,93.5,185.56,135.38
2018,7,21,19,0,198.0,37.0,1.8,32.1,57.0,133.58,89.62
2018,7,21,19,15,107.0,21.0,1.9,31.75,31.0,66.27,0.0
2018,7,21,19,30,16.0,5.0,2.0,31.4,5.0,8.34,0.0
2018,7,21,19,45,8.0,2.5,2.1,31.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.2,30.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,30.45,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,30.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.65,29.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,29.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.9,29.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.0,29.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.1,28.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.25,28.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.3,27.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.35,27.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.4,27.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.4,27.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.4,26.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.4,26.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.4,26.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.4,26.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.4,25.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.35,25.25,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.3,25.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.25,24.95,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,24.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.15,24.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.85,24.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.55,23.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,22,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2018,7,22,5,30,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,7,22,5,45,24.0,9.5,2.9,24.6,10.5,8.11,0.0
2018,7,22,6,0,48.0,19.0,3.1,24.9,21.0,14.92,0.0
2018,7,22,6,15,138.5,37.5,3.25,25.55,55.5,28.96,17.03
2018,7,22,6,30,229.0,56.0,3.4,26.2,90.0,42.41,29.8
2018,7,22,6,45,316.5,69.0,3.55,26.85,137.0,51.73,38.19
2018,7,22,7,0,404.0,82.0,3.7,27.5,184.0,60.89,46.13
2018,7,22,7,15,466.0,90.5,3.7,28.3,236.0,66.52,50.8
2018,7,22,7,30,528.0,99.0,3.7,29.1,288.0,73.46,56.37
2018,7,22,7,45,574.0,105.5,3.7,29.9,342.0,76.31,58.38
2018,7,22,8,0,620.0,112.0,3.7,30.7,396.0,79.08,60.25
2018,7,22,8,15,591.0,133.5,3.6,31.6,431.5,91.08,69.61
2018,7,22,8,30,562.0,155.0,3.5,32.5,467.0,102.16,78.05
2018,7,22,8,45,566.0,171.0,3.4,33.4,511.0,110.35,84.03
2018,7,22,9,0,570.0,187.0,3.3,34.3,555.0,160.59,99.24
2018,7,22,9,15,671.0,161.0,3.2,34.95,625.5,196.83,116.83
2018,7,22,9,30,772.0,135.0,3.1,35.6,696.0,251.07,153.73
2018,7,22,9,45,781.0,140.0,3.0,36.3,736.5,306.38,197.75
2018,7,22,10,0,790.0,145.0,2.9,37.0,777.0,361.89,242.27
2018,7,22,10,15,806.5,144.0,2.85,37.5,814.5,415.84,285.1
2018,7,22,10,30,823.0,143.0,2.8,38.0,852.0,470.26,327.18
2018,7,22,10,45,831.0,144.5,2.75,38.5,881.5,522.58,366.54
2018,7,22,11,0,839.0,146.0,2.7,39.0,911.0,572.88,403.17
2018,7,22,11,15,838.5,151.0,2.7,39.4,931.0,619.1,436.13
2018,7,22,11,30,838.0,156.0,2.7,39.8,951.0,667.78,469.56
2018,7,22,11,45,833.5,162.0,2.7,40.15,963.0,709.49,497.57
2018,7,22,12,0,829.0,168.0,2.7,40.5,975.0,748.58,523.17
2018,7,22,12,15,812.5,181.5,2.75,40.75,976.5,781.99,544.79
2018,7,22,12,30,796.0,195.0,2.8,41.0,978.0,811.99,563.85
2018,7,22,12,45,781.0,204.0,2.85,41.3,971.0,836.22,578.95
2018,7,22,13,0,766.0,213.0,2.9,41.6,964.0,857.14,591.67
2018,7,22,13,15,708.5,247.0,3.0,41.7,936.0,869.3,598.62
2018,7,22,13,30,651.0,281.0,3.1,41.8,908.0,867.71,597.03
2018,7,22,13,45,736.5,220.5,3.2,41.9,917.5,906.47,624.16
2018,7,22,14,0,822.0,160.0,3.3,42.0,927.0,933.15,641.32
2018,7,22,14,15,818.0,156.5,3.35,41.95,902.0,935.72,643.82
2018,7,22,14,30,814.0,153.0,3.4,41.9,877.0,934.55,644.3
2018,7,22,14,45,808.0,149.0,3.45,41.9,845.5,927.32,641.0
2018,7,22,15,0,802.0,145.0,3.5,41.9,814.0,916.47,635.58
2018,7,22,15,15,790.5,142.5,3.55,41.7,775.5,898.58,626.37
2018,7,22,15,30,779.0,140.0,3.6,41.5,737.0,877.43,615.14
2018,7,22,15,45,764.0,136.5,3.65,41.35,693.0,849.05,599.13
2018,7,22,16,0,749.0,133.0,3.7,41.2,649.0,817.92,581.25
2018,7,22,16,15,598.0,168.0,3.7,40.85,561.0,715.21,515.19
2018,7,22,16,30,447.0,203.0,3.7,40.5,473.0,604.37,439.69
2018,7,22,16,45,417.0,188.5,3.7,40.15,422.0,551.98,405.38
2018,7,22,17,0,387.0,174.0,3.7,39.8,371.0,499.85,370.18
2018,7,22,17,15,428.5,147.5,3.7,39.8,342.5,486.48,362.52
2018,7,22,17,30,470.0,121.0,3.7,39.8,314.0,467.77,350.35
2018,7,22,17,45,464.0,104.5,3.25,38.65,271.5,425.02,320.3
2018,7,22,18,0,458.0,88.0,2.8,37.5,229.0,381.33,288.32
2018,7,22,18,15,409.5,77.0,2.55,36.4,184.0,320.85,242.23
2018,7,22,18,30,361.0,66.0,2.3,35.3,139.0,264.5,197.53
2018,7,22,18,45,266.0,51.5,2.05,34.25,96.5,188.99,137.22
2018,7,22,19,0,171.0,37.0,1.8,33.2,54.0,124.18,82.36
2018,7,22,19,15,92.0,21.0,1.85,32.8,29.5,57.33,0.0
2018,7,22,19,30,13.0,5.0,1.9,32.4,5.0,7.59,0.0
2018,7,22,19,45,6.5,2.5,2.0,32.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,31.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.25,31.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,31.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,30.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,30.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.05,29.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,29.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,29.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.2,28.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.2,28.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.2,28.05,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.2,27.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.1,26.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,26.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.05,26.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.0,25.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.0,25.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.9,25.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.75,25.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,25.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.25,24.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.2,24.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,23,5,15,0.0,0.0,2.2,24.75,0.0,0.0,0.0
2018,7,23,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2018,7,23,5,45,30.0,9.0,2.55,25.25,10.5,7.68,0.0
2018,7,23,6,0,60.0,18.0,2.7,25.5,21.0,15.36,0.0
2018,7,23,6,15,157.5,35.5,2.85,26.15,55.5,27.28,15.51
2018,7,23,6,30,255.0,53.0,3.0,26.8,90.0,40.31,27.95
2018,7,23,6,45,340.0,65.0,3.15,27.4,137.0,48.99,35.78
2018,7,23,7,0,425.0,77.0,3.3,28.0,184.0,57.53,43.19
2018,7,23,7,15,484.5,85.5,3.35,28.95,236.0,64.98,49.36
2018,7,23,7,30,544.0,94.0,3.4,29.9,288.0,69.82,53.13
2018,7,23,7,45,587.0,100.5,3.4,30.85,341.5,72.82,55.25
2018,7,23,8,0,630.0,107.0,3.4,31.8,395.0,75.72,57.2
2018,7,23,8,15,660.5,112.0,3.25,32.85,447.5,77.29,57.99
2018,7,23,8,30,691.0,117.0,3.1,33.9,500.0,78.75,58.68
2018,7,23,8,45,714.0,122.0,2.95,34.9,551.0,81.51,60.41
2018,7,23,9,0,737.0,127.0,2.8,35.9,602.0,134.87,73.72
2018,7,23,9,15,749.5,132.5,2.55,36.7,646.5,196.37,112.37
2018,7,23,9,30,762.0,138.0,2.3,37.5,691.0,251.58,152.91
2018,7,23,9,45,778.5,139.5,2.05,38.25,733.5,305.86,195.14
2018,7,23,10,0,795.0,141.0,1.8,39.0,776.0,361.19,238.32
2018,7,23,10,15,804.5,144.0,1.6,39.5,812.0,415.74,280.43
2018,7,23,10,30,814.0,147.0,1.4,40.0,848.0,470.05,320.81
2018,7,23,10,45,821.0,149.5,1.2,40.55,877.0,522.27,357.92
2018,7,23,11,0,828.0,152.0,1.0,41.1,906.0,573.5,392.46
2018,7,23,11,15,831.5,154.5,0.9,41.45,927.5,621.47,424.22
2018,7,23,11,30,835.0,157.0,0.8,41.8,949.0,667.69,453.53
2018,7,23,11,45,828.5,163.5,0.7,42.2,959.5,708.39,477.99
2018,7,23,12,0,822.0,170.0,0.6,42.6,970.0,746.31,499.75
2018,7,23,12,15,697.5,253.0,0.6,42.85,934.5,759.69,505.33
2018,7,23,12,30,573.0,336.0,0.6,43.1,899.0,762.54,504.32
2018,7,23,12,45,675.5,268.5,0.6,43.35,931.5,812.98,536.5
2018,7,23,13,0,778.0,201.0,0.6,43.6,964.0,858.7,564.64
2018,7,23,13,15,737.5,222.5,0.65,43.75,939.5,874.02,573.48
2018,7,23,13,30,697.0,244.0,0.7,43.9,915.0,877.36,575.35
2018,7,23,13,45,757.5,202.5,0.7,44.0,919.5,901.27,590.01
2018,7,23,14,0,818.0,161.0,0.7,44.1,924.0,931.83,607.45
2018,7,23,14,15,811.5,159.5,0.75,44.1,898.5,934.02,609.83
2018,7,23,14,30,805.0,158.0,0.8,44.1,873.0,932.51,610.56
2018,7,23,14,45,796.0,155.0,0.85,44.1,840.5,923.55,607.14
2018,7,23,15,0,787.0,152.0,0.9,44.1,808.0,911.03,601.8
2018,7,23,15,15,775.5,149.0,0.95,44.0,769.5,892.79,593.44
2018,7,23,15,30,764.0,146.0,1.0,43.9,731.0,871.33,583.2
2018,7,23,15,45,746.0,142.5,1.1,43.8,685.5,840.49,567.94
2018,7,23,16,0,728.0,139.0,1.2,43.7,640.0,812.24,554.02
2018,7,23,16,15,635.0,158.5,1.25,43.4,572.0,737.82,510.85
2018,7,23,16,30,542.0,178.0,1.3,43.1,504.0,656.66,460.63
2018,7,23,16,45,509.0,169.0,1.4,42.85,453.0,604.57,429.27
2018,7,23,17,0,476.0,160.0,1.5,42.6,402.0,552.7,396.75
2018,7,23,17,15,492.0,137.0,1.5,42.6,362.0,521.17,377.02
2018,7,23,17,30,508.0,114.0,1.5,42.6,322.0,486.27,354.14
2018,7,23,17,45,490.0,100.0,1.4,41.25,276.5,436.99,321.35
2018,7,23,18,0,472.0,86.0,1.3,39.9,231.0,387.88,287.16
2018,7,23,18,15,390.0,76.0,1.35,38.85,179.5,309.99,230.0
2018,7,23,18,30,308.0,66.0,1.4,37.8,128.0,239.73,176.35
2018,7,23,18,45,226.5,50.5,1.5,36.75,88.5,171.52,122.78
2018,7,23,19,0,145.0,35.0,1.6,35.7,49.0,112.51,73.07
2018,7,23,19,15,78.0,19.5,1.8,35.35,26.5,50.89,0.0
2018,7,23,19,30,11.0,4.0,2.0,35.0,4.0,3.41,0.0
2018,7,23,19,45,5.5,2.0,2.2,34.7,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.4,34.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.35,34.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.3,33.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.3,33.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.3,33.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.15,32.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.0,32.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.85,31.85,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.7,31.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.5,31.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.3,30.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.15,30.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.0,30.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.95,30.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.9,29.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.8,29.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.7,29.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.7,29.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.7,29.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.7,29.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.7,29.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.75,28.95,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,28.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.8,28.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,28.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.85,28.45,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,28.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.95,28.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.0,28.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.05,27.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,27.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.15,27.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.2,27.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.2,27.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,1.25,27.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.3,27.3,0.0,0.0,0.0
2018,7,24,5,15,0.0,0.0,1.6,27.55,0.0,0.0,0.0
2018,7,24,5,30,0.0,0.0,1.9,27.8,0.0,0.0,0.0
2018,7,24,5,45,1.0,5.0,2.2,28.0,5.0,0.0,0.0
2018,7,24,6,0,2.0,10.0,2.5,28.2,10.0,8.54,0.0
2018,7,24,6,15,10.0,25.5,2.7,28.65,27.0,20.96,10.33
2018,7,24,6,30,18.0,41.0,2.9,29.1,44.0,33.17,21.75
2018,7,24,6,45,24.0,62.0,3.1,29.6,67.0,48.96,35.39
2018,7,24,7,0,30.0,83.0,3.3,30.1,90.0,64.44,48.56
2018,7,24,7,15,17.5,82.0,3.45,30.65,86.5,65.0,49.01
2018,7,24,7,30,5.0,81.0,3.6,31.2,83.0,66.33,49.94
2018,7,24,7,45,144.5,116.0,3.7,31.8,181.5,87.69,67.3
2018,7,24,8,0,284.0,151.0,3.8,32.4,280.0,105.86,81.73
2018,7,24,8,15,338.0,176.0,3.9,32.95,349.0,120.97,93.45
2018,7,24,8,30,392.0,201.0,4.0,33.5,418.0,127.8,98.36
2018,7,24,8,45,394.0,223.5,4.05,34.0,459.5,139.23,106.92
2018,7,24,9,0,396.0,246.0,4.1,34.5,501.0,183.48,122.1
2018,7,24,9,15,519.0,214.0,4.2,34.95,574.0,211.87,134.41
2018,7,24,9,30,642.0,182.0,4.3,35.4,647.0,251.15,159.28
2018,7,24,9,45,695.0,167.5,4.35,35.85,698.5,298.31,195.75
2018,7,24,10,0,748.0,153.0,4.4,36.3,750.0,355.25,240.56
2018,7,24,10,15,760.5,154.5,4.45,36.65,785.5,407.31,282.71
2018,7,24,10,30,773.0,156.0,4.5,37.0,821.0,459.53,324.09
2018,7,24,10,45,783.5,156.0,4.55,37.35,850.0,509.55,362.87
2018,7,24,11,0,794.0,156.0,4.6,37.7,879.0,558.99,400.15
2018,7,24,11,15,792.0,162.5,4.65,38.0,898.5,605.22,434.19
2018,7,24,11,30,790.0,169.0,4.7,38.3,918.0,649.38,465.87
2018,7,24,11,45,783.5,176.5,4.75,38.55,928.5,689.07,493.78
2018,7,24,12,0,777.0,184.0,4.8,38.8,939.0,726.12,519.3
2018,7,24,12,15,780.0,184.0,4.8,39.0,946.0,761.72,543.52
2018,7,24,12,30,783.0,184.0,4.8,39.2,953.0,795.17,565.97
2018,7,24,12,45,783.5,183.0,4.85,39.4,951.5,823.41,584.34
2018,7,24,13,0,784.0,182.0,4.9,39.6,950.0,848.95,600.72
2018,7,24,13,15,783.0,179.5,4.9,39.65,940.0,868.88,613.59
2018,7,24,13,30,782.0,177.0,4.9,39.7,930.0,885.54,624.43
2018,7,24,13,45,779.0,175.0,4.9,39.75,913.0,897.41,632.27
2018,7,24,14,0,776.0,173.0,4.9,39.8,896.0,905.77,637.98
2018,7,24,14,15,763.5,174.5,4.85,39.7,869.5,905.05,638.16
2018,7,24,14,30,751.0,176.0,4.8,39.6,843.0,900.79,636.26
2018,7,24,14,45,731.0,178.0,4.75,39.55,807.5,886.54,627.89
2018,7,24,15,0,711.0,180.0,4.7,39.5,772.0,876.78,622.58
2018,7,24,15,15,715.0,169.0,4.6,39.3,740.0,865.19,616.35
2018,7,24,15,30,719.0,158.0,4.5,39.1,708.0,850.06,607.91
2018,7,24,15,45,703.5,154.0,4.45,38.9,665.5,821.64,590.96
2018,7,24,16,0,688.0,150.0,4.4,38.7,623.0,790.7,572.34
2018,7,24,16,15,584.5,173.5,4.3,38.4,554.5,711.63,520.0
2018,7,24,16,30,481.0,197.0,4.2,38.1,486.0,627.87,462.43
2018,7,24,16,45,419.0,192.5,4.1,37.85,427.5,559.52,415.38
2018,7,24,17,0,357.0,188.0,4.0,37.6,369.0,478.03,358.08
2018,7,24,17,15,302.5,172.5,4.0,37.6,313.5,410.04,309.08
2018,7,24,17,30,248.0,157.0,4.0,37.6,258.0,345.43,261.41
2018,7,24,17,45,245.5,133.5,3.75,36.8,221.0,308.25,234.68
2018,7,24,18,0,243.0,110.0,3.5,36.0,184.0,270.32,206.32
2018,7,24,18,15,216.0,89.5,3.1,35.3,145.5,222.29,168.77
2018,7,24,18,30,189.0,69.0,2.7,34.6,107.0,176.28,131.73
2018,7,24,18,45,155.0,51.5,2.3,33.95,76.0,133.52,96.3
2018,7,24,19,0,121.0,34.0,1.9,33.3,45.0,94.3,60.79
2018,7,24,19,15,65.5,19.0,1.9,32.95,24.5,36.64,0.0
2018,7,24,19,30,10.0,4.0,1.9,32.6,4.0,3.41,0.0
2018,7,24,19,45,5.0,2.0,1.9,32.25,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.9,31.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.85,31.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,31.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,31.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,30.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.65,30.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.6,30.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.5,30.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.4,29.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.35,29.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.3,29.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.2,29.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.1,28.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.05,28.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.0,28.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.0,28.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.95,27.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.9,27.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.75,27.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.7,26.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.65,26.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.55,26.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.35,26.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.3,25.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.3,25.8,0.0,0.0,0.0
2018,7,25,5,15,0.0,0.0,0.45,26.1,0.0,0.0,0.0
2018,7,25,5,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,25,5,45,36.5,8.0,0.75,26.65,9.5,0.0,0.0
2018,7,25,6,0,73.0,16.0,0.9,26.9,19.0,13.66,0.0
2018,7,25,6,15,152.0,31.5,0.85,27.65,49.5,24.25,12.77
2018,7,25,6,30,231.0,47.0,0.8,28.4,80.0,35.79,23.99
2018,7,25,6,45,253.0,65.0,0.7,29.15,115.5,48.54,35.1
2018,7,25,7,0,275.0,83.0,0.6,29.9,151.0,60.74,45.47
2018,7,25,7,15,360.5,93.5,0.85,30.55,206.0,67.75,51.27
2018,7,25,7,30,446.0,104.0,1.1,31.2,261.0,74.65,56.78
2018,7,25,7,45,494.5,112.5,1.3,31.85,314.5,79.68,60.59
2018,7,25,8,0,543.0,121.0,1.5,32.5,368.0,84.82,64.4
2018,7,25,8,15,562.0,134.0,1.65,33.0,417.5,91.28,69.26
2018,7,25,8,30,581.0,147.0,1.8,33.5,467.0,97.23,73.65
2018,7,25,8,45,629.5,145.0,1.9,33.95,522.5,95.06,71.5
2018,7,25,9,0,678.0,143.0,2.0,34.4,578.0,141.02,80.58
2018,7,25,9,15,641.5,170.0,2.0,34.75,606.5,199.81,120.05
2018,7,25,9,30,605.0,197.0,2.0,35.1,635.0,254.33,162.29
2018,7,25,9,45,491.5,262.5,2.0,35.45,632.0,310.64,209.68
2018,7,25,10,0,378.0,328.0,2.0,35.8,629.0,358.06,248.86
2018,7,25,10,15,358.5,354.5,2.0,36.15,650.5,396.63,278.13
2018,7,25,10,30,339.0,381.0,2.0,36.5,672.0,433.13,305.05
2018,7,25,10,45,421.5,352.5,2.0,36.85,727.0,475.4,335.12
2018,7,25,11,0,504.0,324.0,2.0,37.2,782.0,529.15,373.01
2018,7,25,11,15,572.0,291.0,2.05,37.45,823.0,573.42,404.65
2018,7,25,11,30,640.0,258.0,2.1,37.7,864.0,625.23,441.03
2018,7,25,11,45,699.5,229.5,2.1,38.0,901.0,677.79,476.91
2018,7,25,12,0,759.0,201.0,2.1,38.3,938.0,727.74,510.59
2018,7,25,12,15,681.0,251.0,2.1,38.45,915.5,747.98,522.22
2018,7,25,12,30,603.0,301.0,2.1,38.6,893.0,756.31,526.09
2018,7,25,12,45,578.0,308.5,2.15,38.8,875.0,767.64,533.29
2018,7,25,13,0,553.0,316.0,2.2,39.0,857.0,778.25,539.82
2018,7,25,13,15,582.5,296.5,2.2,39.05,861.0,805.45,558.12
2018,7,25,13,30,612.0,277.0,2.2,39.1,865.0,833.1,576.45
2018,7,25,13,45,716.0,217.0,2.2,39.15,892.5,888.6,613.55
2018,7,25,14,0,820.0,157.0,2.2,39.2,920.0,932.78,640.69
2018,7,25,14,15,805.0,159.0,2.25,39.2,891.0,930.39,639.93
2018,7,25,14,30,790.0,161.0,2.3,39.2,862.0,924.31,637.43
2018,7,25,14,45,784.5,157.0,2.3,39.15,831.0,917.65,634.4
2018,7,25,15,0,779.0,153.0,2.3,39.1,800.0,907.43,629.28
2018,7,25,15,15,790.0,140.0,2.3,38.95,769.5,899.75,626.15
2018,7,25,15,30,801.0,127.0,2.3,38.8,739.0,887.95,620.52
2018,7,25,15,45,771.5,129.5,2.35,38.65,690.0,852.43,600.37
2018,7,25,16,0,742.0,132.0,2.4,38.5,641.0,814.64,578.69
2018,7,25,16,15,742.5,121.0,2.35,38.25,598.5,786.3,562.49
2018,7,25,16,30,743.0,110.0,2.3,38.0,556.0,754.72,543.97
2018,7,25,16,45,720.5,105.0,2.3,37.75,504.5,711.83,518.0
2018,7,25,17,0,698.0,100.0,2.3,37.5,453.0,664.27,488.44
2018,7,25,17,15,664.5,94.5,2.3,37.5,399.5,607.35,450.53
2018,7,25,17,30,631.0,89.0,2.3,37.5,346.0,550.81,411.39
2018,7,25,17,45,587.5,82.0,2.1,36.65,293.0,487.0,366.44
2018,7,25,18,0,544.0,75.0,1.9,35.8,240.0,425.32,321.31
2018,7,25,18,15,448.5,67.0,1.65,34.9,184.5,337.34,254.74
2018,7,25,18,30,353.0,59.0,1.4,34.0,129.0,254.08,189.83
2018,7,25,18,45,229.5,45.0,1.15,33.05,85.0,166.93,120.88
2018,7,25,19,0,106.0,31.0,0.9,32.1,41.0,84.63,53.75
2018,7,25,19,15,57.5,17.0,0.95,31.75,22.0,32.48,0.0
2018,7,25,19,30,9.0,3.0,1.0,31.4,3.0,0.0,0.0
2018,7,25,19,45,4.5,1.5,1.0,31.0,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.0,30.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.05,30.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.1,30.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.15,29.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.2,29.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.25,29.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.3,29.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.5,28.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.6,28.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,28.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,28.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.0,27.75,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.2,27.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.3,27.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.25,26.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.2,26.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.2,26.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.15,25.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.1,25.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.75,24.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.55,24.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,7,26,5,15,0.0,0.0,1.75,24.2,0.0,0.0,0.0
2018,7,26,5,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,26,5,45,17.5,7.0,2.3,25.05,7.5,0.0,0.0
2018,7,26,6,0,35.0,14.0,2.6,25.5,15.0,11.95,0.0
2018,7,26,6,15,91.5,31.5,2.55,26.35,42.5,24.51,12.83
2018,7,26,6,30,148.0,49.0,2.5,27.2,70.0,37.64,25.6
2018,7,26,6,45,321.5,57.5,2.5,28.05,129.0,43.5,31.02
2018,7,26,7,0,495.0,66.0,2.5,28.9,188.0,51.61,38.03
2018,7,26,7,15,552.5,73.0,2.4,29.8,241.0,55.85,41.52
2018,7,26,7,30,610.0,80.0,2.3,30.7,294.0,60.02,44.79
2018,7,26,7,45,646.0,86.0,2.2,31.6,347.5,63.12,47.04
2018,7,26,8,0,682.0,92.0,2.1,32.5,401.0,66.09,49.12
2018,7,26,8,15,711.5,97.0,2.15,33.1,455.0,68.16,50.48
2018,7,26,8,30,741.0,102.0,2.2,33.7,509.0,76.82,57.16
2018,7,26,8,45,631.0,150.5,2.2,34.3,521.0,99.03,74.62
2018,7,26,9,0,521.0,199.0,2.2,34.9,533.0,165.89,104.26
2018,7,26,9,15,404.5,259.0,2.25,35.3,530.0,224.13,147.36
2018,7,26,9,30,288.0,319.0,2.3,35.7,527.0,275.43,189.29
2018,7,26,9,45,283.0,342.0,2.3,36.1,556.5,312.89,217.34
2018,7,26,10,0,278.0,365.0,2.3,36.5,586.0,349.97,245.09
2018,7,26,10,15,306.0,375.0,2.25,36.8,629.0,390.72,274.51
2018,7,26,10,30,334.0,385.0,2.2,37.1,672.0,434.28,305.62
2018,7,26,10,45,348.5,393.5,2.15,37.4,702.0,472.72,332.86
2018,7,26,11,0,363.0,402.0,2.1,37.7,732.0,512.14,360.24
2018,7,26,11,15,311.0,431.0,2.05,37.95,718.5,528.01,370.8
2018,7,26,11,30,259.0,460.0,2.0,38.2,705.0,539.03,377.54
2018,7,26,11,45,274.0,464.5,2.0,38.4,727.5,572.7,400.13
2018,7,26,12,0,289.0,469.0,2.0,38.6,750.0,607.02,422.73
2018,7,26,12,15,291.0,471.5,2.05,38.8,756.0,630.21,437.9
2018,7,26,12,30,293.0,474.0,2.1,39.0,762.0,652.66,452.52
2018,7,26,12,45,306.5,467.5,2.2,39.15,768.0,676.0,468.31
2018,7,26,13,0,320.0,461.0,2.3,39.3,774.0,698.46,483.49
2018,7,26,13,15,374.0,427.5,2.35,39.35,789.5,731.14,506.33
2018,7,26,13,30,428.0,394.0,2.4,39.4,805.0,773.25,534.88
2018,7,26,13,45,522.5,340.0,2.5,39.5,832.5,824.63,570.48
2018,7,26,14,0,617.0,286.0,2.6,39.6,860.0,875.08,605.24
2018,7,26,14,15,674.5,246.5,2.7,39.55,858.0,902.27,624.99
2018,7,26,14,30,732.0,207.0,2.8,39.5,856.0,924.44,640.94
2018,7,26,14,45,681.0,223.5,2.9,39.4,809.5,895.79,624.62
2018,7,26,15,0,630.0,240.0,3.0,39.3,763.0,863.77,605.36
2018,7,26,15,15,686.5,200.0,3.0,39.15,745.0,873.8,614.66
2018,7,26,15,30,743.0,160.0,3.0,39.0,727.0,876.94,618.28
2018,7,26,15,45,742.5,151.0,3.05,38.8,688.5,856.06,607.11
2018,7,26,16,0,742.0,142.0,3.1,38.6,650.0,831.86,593.94
2018,7,26,16,15,721.5,137.0,3.1,38.3,601.0,791.86,570.28
2018,7,26,16,30,701.0,132.0,3.1,38.0,552.0,749.94,545.09
2018,7,26,16,45,673.5,126.5,3.1,37.7,499.5,700.29,514.23
2018,7,26,17,0,646.0,121.0,3.1,37.4,447.0,649.81,481.57
2018,7,26,17,15,609.0,114.5,3.1,37.4,393.5,590.95,441.27
2018,7,26,17,30,572.0,108.0,3.1,37.4,340.0,532.75,400.36
2018,7,26,17,45,521.5,99.5,2.75,36.45,286.5,464.98,351.89
2018,7,26,18,0,471.0,91.0,2.4,35.5,233.0,395.43,300.51
2018,7,26,18,15,390.0,78.5,2.1,34.55,180.0,314.93,239.03
2018,7,26,18,30,309.0,66.0,1.8,33.6,127.0,241.95,181.45
2018,7,26,18,45,218.0,50.0,1.5,32.6,86.5,168.84,122.71
2018,7,26,19,0,127.0,34.0,1.2,31.6,46.0,97.82,62.41
2018,7,26,19,15,67.5,19.0,1.2,31.25,25.0,37.37,0.0
2018,7,26,19,30,8.0,4.0,1.2,30.9,4.0,0.0,0.0
2018,7,26,19,45,4.0,2.0,1.25,30.55,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.3,30.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.3,29.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.35,29.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,29.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.45,29.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.55,28.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.6,28.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.65,28.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,28.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,27.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.9,27.6,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,27.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,27.2,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,26.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,26.3,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,26.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,25.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.25,25.4,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.0,24.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.8,24.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.35,23.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,27,5,15,0.0,0.0,1.55,23.6,0.0,0.0,0.0
2018,7,27,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,27,5,45,23.5,7.5,2.1,24.45,8.5,0.0,0.0
2018,7,27,6,0,47.0,15.0,2.4,24.9,17.0,12.8,0.0
2018,7,27,6,15,130.5,33.5,2.35,25.75,49.5,25.99,13.75
2018,7,27,6,30,214.0,52.0,2.3,26.6,82.0,39.47,27.15
2018,7,27,6,45,293.0,67.5,2.2,27.45,128.0,50.63,37.08
2018,7,27,7,0,372.0,83.0,2.1,28.3,174.0,61.5,46.44
2018,7,27,7,15,431.0,94.5,1.9,29.3,225.5,69.12,52.74
2018,7,27,7,30,490.0,106.0,1.7,30.3,277.0,76.52,58.6
2018,7,27,7,45,534.5,114.5,1.45,31.3,330.5,81.54,62.29
2018,7,27,8,0,579.0,123.0,1.2,32.3,384.0,86.94,66.18
2018,7,27,8,15,612.5,129.5,1.35,32.9,437.0,89.02,67.44
2018,7,27,8,30,646.0,136.0,1.5,33.5,490.0,90.94,68.57
2018,7,27,8,45,673.0,140.5,1.65,34.1,541.0,93.7,70.36
2018,7,27,9,0,700.0,145.0,1.8,34.7,592.0,145.01,82.61
2018,7,27,9,15,716.0,150.5,2.0,35.15,638.0,198.56,115.9
2018,7,27,9,30,732.0,156.0,2.2,35.6,684.0,253.71,156.95
2018,7,27,9,45,748.5,158.5,2.35,36.05,726.5,308.31,200.2
2018,7,27,10,0,765.0,161.0,2.5,36.5,769.0,368.76,248.18
2018,7,27,10,15,782.0,160.5,2.65,36.85,807.0,422.37,290.91
2018,7,27,10,30,799.0,160.0,2.8,37.2,845.0,476.6,333.23
2018,7,27,10,45,809.5,160.5,2.95,37.6,875.0,528.68,372.95
2018,7,27,11,0,820.0,161.0,3.1,38.0,905.0,580.14,411.12
2018,7,27,11,15,831.0,159.0,3.25,38.25,929.0,629.08,446.88
2018,7,27,11,30,842.0,157.0,3.4,38.5,953.0,676.9,481.04
2018,7,27,11,45,853.0,152.0,3.5,38.8,969.0,714.96,507.93
2018,7,27,12,0,864.0,147.0,3.6,39.1,985.0,756.25,536.31
2018,7,27,12,15,866.5,146.5,3.7,39.25,991.5,792.6,560.75
2018,7,27,12,30,869.0,146.0,3.8,39.4,998.0,826.51,582.51
2018,7,27,12,45,870.5,144.5,3.9,39.55,996.5,856.26,601.54
2018,7,27,13,0,872.0,143.0,4.0,39.7,995.0,883.19,618.78
2018,7,27,13,15,870.5,142.0,4.1,39.75,985.0,904.82,632.95
2018,7,27,13,30,869.0,141.0,4.2,39.8,975.0,923.05,645.06
2018,7,27,13,45,866.5,139.0,4.25,39.9,957.5,935.92,653.5
2018,7,27,14,0,864.0,137.0,4.3,40.0,940.0,945.08,659.73
2018,7,27,14,15,858.5,135.5,4.3,39.9,914.5,948.14,662.57
2018,7,27,14,30,853.0,134.0,4.3,39.8,889.0,947.44,663.19
2018,7,27,14,45,845.0,132.0,4.35,39.75,856.5,940.19,659.91
2018,7,27,15,0,837.0,130.0,4.4,39.7,824.0,929.31,654.46
2018,7,27,15,15,827.0,127.0,4.4,39.5,785.0,923.3,652.44
2018,7,27,15,30,817.0,124.0,4.4,39.3,746.0,902.27,640.81
2018,7,27,15,45,803.5,120.5,4.4,39.1,701.5,874.3,624.76
2018,7,27,16,0,790.0,117.0,4.4,38.9,657.0,843.4,606.74
2018,7,27,16,15,771.5,113.0,4.35,38.6,608.0,804.99,583.64
2018,7,27,16,30,753.0,109.0,4.3,38.3,559.0,764.38,558.85
2018,7,27,16,45,729.5,104.5,4.3,37.95,507.0,720.82,531.95
2018,7,27,17,0,706.0,100.0,4.3,37.6,455.0,672.63,501.33
2018,7,27,17,15,672.5,94.5,4.3,37.6,401.0,615.24,462.22
2018,7,27,17,30,639.0,89.0,4.3,37.6,347.0,558.19,421.77
2018,7,27,17,45,593.0,82.0,4.0,36.65,293.0,492.25,374.56
2018,7,27,18,0,547.0,75.0,3.7,35.7,239.0,428.65,327.3
2018,7,27,18,15,481.0,65.5,3.3,34.85,188.0,354.4,269.9
2018,7,27,18,30,415.0,56.0,2.9,34.0,137.0,285.53,214.64
2018,7,27,18,45,316.5,44.5,2.5,33.15,94.5,204.62,148.97
2018,7,27,19,0,218.0,33.0,2.1,32.3,52.0,139.24,89.16
2018,7,27,19,15,120.0,18.5,2.25,31.95,28.0,53.49,0.0
2018,7,27,19,30,22.0,4.0,2.4,31.6,4.0,0.0,0.0
2018,7,27,19,45,11.0,2.0,2.5,31.3,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,30.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.0,30.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.1,30.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.15,29.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.25,29.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.25,28.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.2,28.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,28.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.2,27.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.1,27.65,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.0,27.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.95,27.2,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,26.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.7,26.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.65,26.4,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.6,26.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.5,26.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.05,25.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.8,25.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.55,24.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.3,24.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.1,24.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,28,5,15,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,28,5,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,28,5,45,43.0,8.0,1.6,24.45,9.5,0.0,0.0
2018,7,28,6,0,86.0,16.0,1.8,24.7,19.0,13.66,0.0
2018,7,28,6,15,201.0,30.5,1.85,25.35,53.5,23.65,11.79
2018,7,28,6,30,316.0,45.0,1.9,26.0,88.0,34.69,23.23
2018,7,28,6,45,405.5,54.5,1.95,26.65,136.0,43.45,31.16
2018,7,28,7,0,495.0,64.0,2.0,27.3,184.0,50.09,37.0
2018,7,28,7,15,555.0,70.5,1.95,28.15,237.5,54.03,40.29
2018,7,28,7,30,615.0,77.0,1.9,29.0,291.0,57.93,43.37
2018,7,28,7,45,658.5,81.0,1.85,29.8,346.0,59.78,44.64
2018,7,28,8,0,702.0,85.0,1.8,30.6,401.0,61.65,45.86
2018,7,28,8,15,731.5,89.0,1.9,31.3,455.0,69.15,51.71
2018,7,28,8,30,761.0,93.0,2.0,32.0,509.0,70.88,52.75
2018,7,28,8,45,783.0,95.5,2.05,32.65,560.5,74.33,55.2
2018,7,28,9,0,805.0,98.0,2.1,33.3,612.0,129.78,68.01
2018,7,28,9,15,820.5,101.0,2.1,33.8,659.0,187.0,103.74
2018,7,28,9,30,836.0,104.0,2.1,34.3,706.0,252.64,153.16
2018,7,28,9,45,848.0,105.5,2.1,34.8,748.0,309.43,198.93
2018,7,28,10,0,860.0,107.0,2.1,35.3,790.0,366.5,245.37
2018,7,28,10,15,868.5,109.0,2.15,35.7,826.0,422.61,290.64
2018,7,28,10,30,877.0,111.0,2.2,36.1,862.0,478.14,334.26
2018,7,28,10,45,884.0,112.0,2.2,36.55,891.5,531.36,374.67
2018,7,28,11,0,891.0,113.0,2.2,37.0,921.0,583.35,412.83
2018,7,28,11,15,893.0,115.5,2.2,37.35,942.0,632.03,447.62
2018,7,28,11,30,895.0,118.0,2.2,37.7,963.0,678.59,479.89
2018,7,28,11,45,895.5,120.0,2.25,38.0,976.5,721.47,509.2
2018,7,28,12,0,896.0,122.0,2.3,38.3,990.0,761.81,536.17
2018,7,28,12,15,896.5,122.0,2.35,38.55,995.5,797.95,558.9
2018,7,28,12,30,897.0,122.0,2.4,38.8,1001.0,831.35,579.48
2018,7,28,12,45,896.0,122.0,2.45,39.0,998.5,860.69,597.56
2018,7,28,13,0,895.0,122.0,2.5,39.2,996.0,886.98,613.72
2018,7,28,13,15,892.0,121.5,2.6,39.3,985.0,907.81,627.15
2018,7,28,13,30,889.0,121.0,2.7,39.4,974.0,925.1,638.5
2018,7,28,13,45,884.0,121.0,2.75,39.5,955.5,937.35,646.48
2018,7,28,14,0,879.0,121.0,2.8,39.6,937.0,945.85,652.28
2018,7,28,14,15,867.5,123.0,2.85,39.6,909.5,946.38,653.59
2018,7,28,14,30,856.0,125.0,2.9,39.6,882.0,943.19,652.77
2018,7,28,14,45,840.5,127.0,2.95,39.6,847.0,932.6,647.49
2018,7,28,15,0,825.0,129.0,3.0,39.6,812.0,918.57,640.19
2018,7,28,15,15,813.0,127.0,3.05,39.45,773.0,911.8,637.97
2018,7,28,15,30,801.0,125.0,3.1,39.3,734.0,890.16,626.35
2018,7,28,15,45,785.5,122.5,3.15,39.15,690.0,861.7,610.43
2018,7,28,16,0,770.0,120.0,3.2,39.0,646.0,830.46,592.64
2018,7,28,16,15,749.5,116.5,3.25,38.7,596.5,791.31,569.81
2018,7,28,16,30,729.0,113.0,3.3,38.4,547.0,753.96,547.89
2018,7,28,16,45,702.5,108.5,3.3,38.15,495.0,705.27,517.54
2018,7,28,17,0,676.0,104.0,3.3,37.9,443.0,655.67,486.02
2018,7,28,17,15,641.0,98.5,3.3,37.9,390.0,598.24,446.93
2018,7,28,17,30,606.0,93.0,3.3,37.9,337.0,541.33,406.91
2018,7,28,17,45,548.0,86.5,3.2,37.05,281.5,469.63,355.85
2018,7,28,18,0,490.0,80.0,3.1,36.2,226.0,401.37,305.43
2018,7,28,18,15,411.0,70.5,2.75,35.45,175.5,317.99,241.37
2018,7,28,18,30,332.0,61.0,2.4,34.7,125.0,248.24,185.77
2018,7,28,18,45,217.0,45.0,2.05,33.9,81.5,163.19,117.83
2018,7,28,19,0,102.0,29.0,1.7,33.1,38.0,81.64,49.7
2018,7,28,19,15,55.0,16.0,1.85,32.85,20.5,30.98,0.0
2018,7,28,19,30,8.0,3.0,2.0,32.6,3.0,0.0,0.0
2018,7,28,19,45,4.0,1.5,2.1,32.35,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,32.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.35,31.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,31.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.7,31.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.0,31.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.2,30.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.35,30.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,29.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.4,29.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,29.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,29.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,28.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.5,28.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,27.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.35,27.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.3,27.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.2,27.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,26.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,26.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,26.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.6,26.05,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,25.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.4,25.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,25.45,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.05,25.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.95,24.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,7,29,5,15,0.0,0.0,2.1,24.9,0.0,0.0,0.0
2018,7,29,5,30,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,7,29,5,45,21.0,7.0,2.5,25.3,7.5,0.0,0.0
2018,7,29,6,0,42.0,14.0,2.7,25.5,15.0,11.95,0.0
2018,7,29,6,15,131.5,31.5,2.85,26.1,47.0,24.53,12.07
2018,7,29,6,30,221.0,49.0,3.0,26.7,79.0,37.3,25.26
2018,7,29,6,45,307.5,62.5,3.1,27.35,125.0,47.11,34.1
2018,7,29,7,0,394.0,76.0,3.2,28.0,171.0,56.73,42.47
2018,7,29,7,15,456.0,85.5,3.15,28.8,222.5,63.15,47.85
2018,7,29,7,30,518.0,95.0,3.1,29.6,274.0,70.79,54.03
2018,7,29,7,45,563.5,102.0,3.1,30.45,328.0,74.1,56.43
2018,7,29,8,0,609.0,109.0,3.1,31.3,382.0,77.3,58.65
2018,7,29,8,15,641.5,114.0,2.95,32.05,434.5,78.78,59.45
2018,7,29,8,30,674.0,119.0,2.8,32.8,487.0,80.19,60.16
2018,7,29,8,45,698.5,124.0,2.7,33.5,538.0,84.5,63.23
2018,7,29,9,0,723.0,129.0,2.6,34.2,589.0,137.54,76.3
2018,7,29,9,15,740.5,133.0,2.5,34.75,635.5,198.41,115.2
2018,7,29,9,30,758.0,137.0,2.4,35.3,682.0,253.53,156.29
2018,7,29,9,45,772.0,139.5,2.3,35.85,723.5,308.11,199.68
2018,7,29,10,0,786.0,142.0,2.2,36.4,765.0,363.47,243.96
2018,7,29,10,15,796.5,144.0,2.2,36.85,800.5,417.64,286.97
2018,7,29,10,30,807.0,146.0,2.2,37.3,836.0,471.68,328.7
2018,7,29,10,45,815.0,147.5,2.2,37.75,865.5,523.72,367.74
2018,7,29,11,0,823.0,149.0,2.2,38.2,895.0,574.87,404.85
2018,7,29,11,15,825.5,152.5,2.25,38.5,916.0,623.18,439.29
2018,7,29,11,30,828.0,156.0,2.3,38.8,937.0,669.69,471.55
2018,7,29,11,45,828.0,158.5,2.3,39.15,950.0,711.7,499.69
2018,7,29,12,0,828.0,161.0,2.3,39.5,963.0,751.38,525.6
2018,7,29,12,15,829.0,162.5,2.35,39.7,969.5,788.57,550.01
2018,7,29,12,30,830.0,164.0,2.4,39.9,976.0,823.27,571.8
2018,7,29,12,45,829.5,163.0,2.45,40.1,973.5,851.9,589.38
2018,7,29,13,0,829.0,162.0,2.5,40.3,971.0,877.55,605.1
2018,7,29,13,15,826.5,161.0,2.55,40.35,960.5,898.22,618.16
2018,7,29,13,30,824.0,160.0,2.6,40.4,950.0,915.44,629.19
2018,7,29,13,45,819.0,159.5,2.7,40.5,932.0,927.25,637.25
2018,7,29,14,0,814.0,159.0,2.8,40.6,914.0,935.4,643.2
2018,7,29,14,15,810.0,155.5,2.85,40.6,889.0,937.86,645.68
2018,7,29,14,30,806.0,152.0,2.9,40.6,864.0,936.6,646.03
2018,7,29,14,45,800.5,147.0,2.95,40.55,832.0,928.7,642.55
2018,7,29,15,0,795.0,142.0,3.0,40.5,800.0,917.15,636.94
2018,7,29,15,15,783.5,139.5,3.05,40.35,761.5,899.08,627.59
2018,7,29,15,30,772.0,137.0,3.1,40.2,723.0,877.77,616.24
2018,7,29,15,45,757.0,133.0,3.15,40.05,679.0,848.65,599.87
2018,7,29,16,0,742.0,129.0,3.2,39.9,635.0,816.79,581.64
2018,7,29,16,15,722.0,125.0,3.2,39.6,586.5,782.69,561.89
2018,7,29,16,30,702.0,121.0,3.2,39.3,538.0,742.12,537.58
2018,7,29,16,45,675.5,115.5,3.25,39.05,486.5,693.05,507.22
2018,7,29,17,0,649.0,110.0,3.3,38.8,435.0,643.13,475.51
2018,7,29,17,15,613.0,104.0,3.3,38.8,382.0,585.3,435.95
2018,7,29,17,30,577.0,98.0,3.3,38.8,329.0,528.12,395.78
2018,7,29,17,45,527.5,90.0,3.15,37.95,276.5,461.23,348.26
2018,7,29,18,0,478.0,82.0,3.0,37.1,224.0,397.09,300.97
2018,7,29,18,15,407.5,71.5,2.7,36.35,174.5,318.0,240.41
2018,7,29,18,30,337.0,61.0,2.4,35.6,125.0,251.27,187.28
2018,7,29,18,45,241.0,46.5,2.05,34.85,84.5,175.97,126.6
2018,7,29,19,0,145.0,32.0,1.7,34.1,44.0,110.94,67.72
2018,7,29,19,15,75.5,17.0,1.85,33.8,23.0,38.34,0.0
2018,7,29,19,30,6.0,2.0,2.0,33.5,2.0,0.0,0.0
2018,7,29,19,45,3.0,1.0,2.15,33.25,1.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,33.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.5,32.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.7,32.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.9,32.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,32.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.15,31.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,31.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.3,31.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,31.1,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.4,30.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,30.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.45,30.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,29.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.5,29.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.5,28.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.5,28.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.45,28.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,28.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,27.85,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,27.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.2,27.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,27.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,26.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,26.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,26.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.6,26.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.5,26.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.4,25.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.3,25.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.2,25.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.0,25.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,25.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.0,2.0,25.15,0.0,0.0,0.0
2018,7,30,5,30,0.0,0.0,2.2,25.3,0.0,0.0,0.0
2018,7,30,5,45,26.0,6.5,2.35,25.5,7.5,0.0,0.0
2018,7,30,6,0,52.0,13.0,2.5,25.7,15.0,11.1,0.0
2018,7,30,6,15,151.5,30.0,2.7,26.25,47.5,23.17,10.77
2018,7,30,6,30,251.0,47.0,2.9,26.8,80.0,35.95,24.09
2018,7,30,6,45,338.5,58.5,3.1,27.35,126.0,44.39,31.8
2018,7,30,7,0,426.0,70.0,3.3,27.9,172.0,52.7,39.09
2018,7,30,7,15,487.0,78.5,3.3,28.7,224.0,59.89,45.13
2018,7,30,7,30,548.0,87.0,3.3,29.5,276.0,64.95,49.17
2018,7,30,7,45,592.0,93.5,3.3,30.25,330.0,68.18,51.57
2018,7,30,8,0,636.0,100.0,3.3,31.0,384.0,71.3,53.79
2018,7,30,8,15,662.0,106.0,3.15,31.75,435.5,73.68,55.36
2018,7,30,8,30,688.0,112.0,3.0,32.5,487.0,75.9,56.76
2018,7,30,8,45,709.0,117.0,2.85,33.25,536.5,80.8,60.32
2018,7,30,9,0,730.0,122.0,2.7,34.0,586.0,134.2,73.5
2018,7,30,9,15,674.5,154.5,2.45,34.55,609.0,196.98,116.88
2018,7,30,9,30,619.0,187.0,2.2,35.1,632.0,253.46,161.52
2018,7,30,9,45,504.0,246.5,1.95,35.7,623.0,306.51,206.43
2018,7,30,10,0,389.0,306.0,1.7,36.3,614.0,344.42,238.41
2018,7,30,10,15,337.5,336.5,1.5,36.7,612.5,379.3,265.15
2018,7,30,10,30,286.0,367.0,1.3,37.1,611.0,403.14,282.72
2018,7,30,10,45,295.5,391.5,1.15,37.5,651.5,447.81,313.19
2018,7,30,11,0,305.0,416.0,1.0,37.9,692.0,493.62,343.28
2018,7,30,11,15,392.5,389.0,1.05,38.25,753.5,547.06,379.63
2018,7,30,11,30,480.0,362.0,1.1,38.6,815.0,610.34,422.02
2018,7,30,11,45,448.5,383.0,1.2,38.9,811.0,633.84,437.2
2018,7,30,12,0,417.0,404.0,1.3,39.2,807.0,653.98,450.13
2018,7,30,12,15,376.0,429.5,1.4,39.35,795.0,664.98,457.09
2018,7,30,12,30,335.0,455.0,1.5,39.5,783.0,674.49,462.88
2018,7,30,12,45,338.0,451.5,1.65,39.65,781.5,692.64,475.51
2018,7,30,13,0,341.0,448.0,1.8,39.8,780.0,709.3,487.08
2018,7,30,13,15,438.5,386.5,1.9,39.85,809.0,765.31,525.79
2018,7,30,13,30,536.0,325.0,2.0,39.9,838.0,814.27,559.74
2018,7,30,13,45,608.0,278.0,2.05,40.0,849.5,852.89,586.0
2018,7,30,14,0,680.0,231.0,2.1,40.1,861.0,889.09,610.79
2018,7,30,14,15,709.5,208.0,2.15,40.0,849.0,904.02,621.23
2018,7,30,14,30,739.0,185.0,2.2,39.9,837.0,906.91,624.35
2018,7,30,14,45,604.0,241.0,2.25,39.85,760.5,845.75,586.37
2018,7,30,15,0,469.0,297.0,2.3,39.8,684.0,768.89,536.37
2018,7,30,15,15,515.5,262.5,2.3,39.65,669.0,776.33,544.49
2018,7,30,15,30,562.0,228.0,2.3,39.5,654.0,779.2,549.16
2018,7,30,15,45,617.0,193.5,2.3,39.3,635.0,793.21,561.16
2018,7,30,16,0,672.0,159.0,2.3,39.1,616.0,794.21,564.07
2018,7,30,16,15,641.5,157.5,2.35,38.8,567.0,750.8,538.37
2018,7,30,16,30,611.0,156.0,2.4,38.5,518.0,706.1,511.17
2018,7,30,16,45,525.5,161.5,2.45,38.2,452.0,616.49,451.86
2018,7,30,17,0,440.0,167.0,2.5,37.9,386.0,539.32,399.3
2018,7,30,17,15,438.0,148.0,2.5,37.9,344.5,500.56,373.4
2018,7,30,17,30,436.0,129.0,2.5,37.9,303.0,460.26,345.43
2018,7,30,17,45,391.5,117.5,2.45,37.1,255.5,399.93,302.31
2018,7,30,18,0,347.0,106.0,2.4,36.3,208.0,342.57,259.87
2018,7,30,18,15,274.5,90.5,2.25,35.85,160.5,258.42,195.31
2018,7,30,18,30,202.0,75.0,2.1,35.4,113.0,193.91,144.07
2018,7,30,18,45,133.5,53.0,1.9,34.95,74.5,130.01,92.63
2018,7,30,19,0,65.0,31.0,1.7,34.5,36.0,64.42,36.52
2018,7,30,19,15,33.5,16.0,1.8,34.3,18.5,24.25,0.0
2018,7,30,19,30,2.0,1.0,1.9,34.1,1.0,0.0,0.0
2018,7,30,19,45,1.0,0.5,1.95,33.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,33.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.0,33.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.0,33.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.0,32.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.0,32.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.0,32.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.0,32.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.0,31.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.0,31.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.05,31.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.1,31.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.15,30.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.2,30.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.25,30.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.3,30.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.5,29.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.5,29.65,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.55,29.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,29.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.6,28.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,28.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,28.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,28.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.4,28.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,28.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.15,27.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.0,27.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.9,27.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.8,27.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.65,27.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.5,27.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.45,27.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.4,26.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.4,26.8,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.0,1.55,26.8,0.0,0.0,0.0
2018,7,31,5,30,0.0,0.0,1.7,26.8,0.0,0.0,0.0
2018,7,31,5,45,0.5,3.5,1.9,26.85,3.5,0.0,0.0
2018,7,31,6,0,1.0,7.0,2.1,26.9,7.0,5.97,0.0
2018,7,31,6,15,0.5,21.0,2.25,27.1,21.0,17.35,6.33
2018,7,31,6,30,0.0,35.0,2.4,27.3,35.0,28.64,17.99
2018,7,31,6,45,0.0,52.0,2.55,27.5,52.0,42.08,29.83
2018,7,31,7,0,0.0,69.0,2.7,27.7,69.0,55.44,41.43
2018,7,31,7,15,14.5,95.0,2.8,28.1,100.0,75.08,58.04
2018,7,31,7,30,29.0,121.0,2.9,28.5,131.0,91.55,71.68
2018,7,31,7,45,30.5,140.0,3.0,28.9,152.0,104.95,82.49
2018,7,31,8,0,32.0,159.0,3.1,29.3,173.0,118.07,92.87
2018,7,31,8,15,23.5,165.5,3.1,29.65,176.5,129.0,101.31
2018,7,31,8,30,15.0,172.0,3.1,30.0,180.0,134.57,105.29
2018,7,31,8,45,31.5,212.0,3.05,30.35,231.0,153.68,120.14
2018,7,31,9,0,48.0,252.0,3.0,30.7,282.0,185.46,136.89
2018,7,31,9,15,56.0,270.0,2.9,31.15,308.0,205.66,150.7
2018,7,31,9,30,64.0,288.0,2.8,31.6,334.0,226.99,165.73
2018,7,31,9,45,105.0,325.0,2.75,32.0,405.5,263.93,191.47
2018,7,31,10,0,146.0,362.0,2.7,32.4,477.0,313.9,227.04
2018,7,31,10,15,177.0,382.5,2.65,32.7,529.0,354.71,256.29
2018,7,31,10,30,208.0,403.0,2.6,33.0,581.0,399.25,288.13
2018,7,31,10,45,135.0,403.5,2.55,33.25,520.5,381.14,275.76
2018,7,31,11,0,62.0,404.0,2.5,33.5,460.0,356.67,258.1
2018,7,31,11,15,82.0,425.0,2.55,33.7,501.0,392.72,283.73
2018,7,31,11,30,102.0,446.0,2.6,33.9,542.0,431.1,310.61
2018,7,31,11,45,139.0,465.5,2.6,34.05,598.5,483.8,347.45
