Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,0,176.0,485.0,2.6,34.2,655.0,539.67,385.98
2018,7,31,12,15,166.5,486.5,2.7,34.35,648.0,547.72,391.23
2018,7,31,12,30,157.0,488.0,2.8,34.5,641.0,554.44,395.78
2018,7,31,12,45,136.0,485.0,2.85,34.65,617.5,546.25,389.8
2018,7,31,13,0,115.0,482.0,2.9,34.8,594.0,535.9,382.37
2018,7,31,13,15,152.0,473.0,2.95,35.05,619.5,569.79,406.47
2018,7,31,13,30,189.0,464.0,3.0,35.3,645.0,604.03,430.49
2018,7,31,13,45,194.0,457.0,3.1,35.5,639.5,610.47,435.17
2018,7,31,14,0,199.0,450.0,3.2,35.7,634.0,615.79,439.3
2018,7,31,14,15,190.0,436.5,3.2,35.85,608.5,600.41,429.05
2018,7,31,14,30,181.0,423.0,3.2,36.0,583.0,583.62,417.96
2018,7,31,14,45,187.0,403.5,3.2,36.15,563.0,573.81,412.12
2018,7,31,15,0,193.0,384.0,3.2,36.3,543.0,562.66,405.36
2018,7,31,15,15,191.5,357.0,3.2,36.25,508.5,535.4,387.79
2018,7,31,15,30,190.0,330.0,3.2,36.2,474.0,506.8,369.24
2018,7,31,15,45,235.0,296.5,3.2,36.2,463.5,530.04,387.74
2018,7,31,16,0,280.0,263.0,3.2,36.2,453.0,531.86,391.36
2018,7,31,16,15,388.0,215.0,3.2,36.05,456.5,586.77,433.62
2018,7,31,16,30,496.0,167.0,3.2,35.9,460.0,614.94,457.08
2018,7,31,16,45,358.0,175.0,3.2,35.75,376.0,498.39,373.56
2018,7,31,17,0,220.0,183.0,3.2,35.6,292.0,373.38,281.97
2018,7,31,17,15,235.5,157.0,3.2,35.6,261.5,348.81,265.44
2018,7,31,17,30,251.0,131.0,3.2,35.6,231.0,321.79,246.25
2018,7,31,17,45,210.0,112.5,2.8,34.75,187.0,265.07,203.49
2018,7,31,18,0,169.0,94.0,2.4,33.9,143.0,211.43,162.09
2018,7,31,18,15,243.5,74.5,2.1,32.95,128.5,222.2,170.31
2018,7,31,18,30,318.0,55.0,1.8,32.0,114.0,235.82,178.14
2018,7,31,18,45,237.5,42.0,1.5,31.05,78.0,169.79,123.47
2018,7,31,19,0,157.0,29.0,1.2,30.1,42.0,110.89,65.54
2018,7,31,19,15,82.5,15.5,1.25,29.75,22.0,39.39,0.0
2018,7,31,19,30,8.0,2.0,1.3,29.4,2.0,0.0,0.0
2018,7,31,19,45,4.0,1.0,1.3,29.05,1.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.3,28.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.3,28.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.3,28.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.25,27.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.15,27.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.05,26.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.95,26.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,25.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.75,25.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.65,25.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.55,24.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,1,5,15,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,8,1,5,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,1,5,45,47.0,6.5,1.9,23.25,7.5,0.0,0.0
2018,8,1,6,0,94.0,13.0,2.2,23.6,15.0,11.1,0.0
2018,8,1,6,15,220.0,26.0,2.35,24.35,49.5,21.47,8.95
2018,8,1,6,30,346.0,39.0,2.5,25.1,84.0,31.81,20.79
2018,8,1,6,45,432.5,49.0,2.6,25.9,132.5,39.18,27.58
2018,8,1,7,0,519.0,59.0,2.7,26.7,181.0,46.41,33.95
2018,8,1,7,15,576.0,65.5,2.7,27.55,234.5,50.52,37.42
2018,8,1,7,30,633.0,72.0,2.7,28.4,288.0,54.57,40.67
2018,8,1,7,45,673.0,77.0,2.65,29.25,343.5,57.28,42.68
2018,8,1,8,0,713.0,82.0,2.6,30.1,399.0,65.39,49.1
2018,8,1,8,15,741.5,86.0,2.55,30.7,453.0,67.28,50.33
2018,8,1,8,30,770.0,90.0,2.5,31.3,507.0,69.09,51.48
2018,8,1,8,45,791.5,93.0,2.45,31.85,559.0,74.85,55.86
2018,8,1,9,0,813.0,96.0,2.4,32.4,611.0,131.48,68.86
2018,8,1,9,15,830.0,98.5,2.5,32.85,659.5,197.19,111.58
2018,8,1,9,30,847.0,101.0,2.6,33.3,708.0,255.88,156.32
2018,8,1,9,45,860.0,103.0,2.65,33.75,751.0,314.27,203.89
2018,8,1,10,0,873.0,105.0,2.7,34.2,794.0,373.06,252.21
2018,8,1,10,15,882.5,106.5,2.8,34.55,831.0,430.28,298.9
2018,8,1,10,30,892.0,108.0,2.9,34.9,868.0,486.98,344.03
2018,8,1,10,45,899.5,108.5,2.95,35.25,898.0,541.18,385.95
2018,8,1,11,0,907.0,109.0,3.0,35.6,928.0,594.15,425.67
2018,8,1,11,15,912.0,109.5,3.1,35.9,950.5,644.15,462.4
2018,8,1,11,30,917.0,110.0,3.2,36.2,973.0,692.23,496.82
2018,8,1,11,45,920.5,110.5,3.3,36.5,988.0,737.16,528.28
2018,8,1,12,0,924.0,111.0,3.4,36.8,1003.0,779.69,557.17
2018,8,1,12,15,925.5,111.0,3.45,37.0,1009.5,817.72,581.38
2018,8,1,12,30,927.0,111.0,3.5,37.2,1016.0,852.95,603.64
2018,8,1,12,45,908.5,121.5,3.55,37.35,1007.0,877.36,619.0
2018,8,1,13,0,890.0,132.0,3.6,37.5,998.0,897.83,631.92
2018,8,1,13,15,908.0,120.0,3.65,37.6,995.5,927.44,650.86
2018,8,1,13,30,926.0,108.0,3.7,37.7,993.0,953.64,667.58
2018,8,1,13,45,923.0,107.5,3.75,37.75,975.0,967.56,676.79
2018,8,1,14,0,920.0,107.0,3.8,37.8,957.0,977.61,683.75
2018,8,1,14,15,915.0,105.5,3.85,37.8,931.0,980.87,686.74
2018,8,1,14,30,910.0,104.0,3.9,37.8,905.0,980.15,687.4
2018,8,1,14,45,903.0,102.0,3.9,37.75,871.5,973.09,684.08
2018,8,1,15,0,896.0,100.0,3.9,37.7,838.0,962.17,678.47
2018,8,1,15,15,886.5,99.0,3.95,37.55,799.0,946.24,670.35
2018,8,1,15,30,877.0,98.0,4.0,37.4,760.0,926.78,660.04
2018,8,1,15,45,863.5,96.0,4.0,37.25,714.5,899.23,644.26
2018,8,1,16,0,850.0,94.0,4.0,37.1,669.0,868.65,626.47
2018,8,1,16,15,833.0,91.5,3.95,36.8,619.5,831.69,604.51
2018,8,1,16,30,816.0,89.0,3.9,36.5,570.0,800.44,586.2
2018,8,1,16,45,792.0,86.0,3.9,36.2,516.5,752.37,556.37
2018,8,1,17,0,768.0,83.0,3.9,35.9,463.0,702.94,525.08
2018,8,1,17,15,736.5,78.5,3.9,35.9,407.5,645.31,486.64
2018,8,1,17,30,705.0,74.0,3.9,35.9,352.0,587.63,446.41
2018,8,1,17,45,661.0,68.5,3.5,34.85,297.0,524.07,400.71
2018,8,1,18,0,617.0,63.0,3.1,33.8,242.0,460.01,352.83
2018,8,1,18,15,539.5,56.0,2.75,32.75,188.0,378.63,289.88
2018,8,1,18,30,462.0,49.0,2.4,31.7,134.0,303.76,229.54
2018,8,1,18,45,356.0,38.0,2.1,30.65,90.0,219.48,160.25
2018,8,1,19,0,250.0,27.0,1.8,29.6,46.0,143.53,83.22
2018,8,1,19,15,134.5,15.0,1.85,29.2,24.0,55.55,0.0
2018,8,1,19,30,19.0,3.0,1.9,28.8,2.0,0.0,0.0
2018,8,1,19,45,9.5,1.5,1.95,28.45,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.0,28.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.0,27.85,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.0,27.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.05,27.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.05,26.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.0,26.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.0,25.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.85,25.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.7,25.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.5,24.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.4,24.45,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.2,23.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.15,23.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,8,2,5,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,2,5,45,35.5,6.0,1.2,22.65,7.0,0.0,0.0
2018,8,2,6,0,71.0,12.0,1.3,23.1,14.0,10.24,0.0
2018,8,2,6,15,178.0,28.0,1.35,23.75,47.0,21.73,8.72
2018,8,2,6,30,285.0,44.0,1.4,24.4,80.0,33.87,22.55
2018,8,2,6,45,367.0,56.5,1.5,25.1,127.0,43.12,31.02
2018,8,2,7,0,449.0,69.0,1.6,25.8,174.0,54.26,40.75
2018,8,2,7,15,506.0,78.5,1.65,26.75,226.5,60.26,45.82
2018,8,2,7,30,563.0,88.0,1.7,27.7,279.0,66.08,50.5
2018,8,2,7,45,603.5,95.0,1.75,28.7,333.0,69.62,53.11
2018,8,2,8,0,644.0,102.0,1.8,29.7,387.0,73.01,55.5
2018,8,2,8,15,672.5,108.0,1.75,30.25,440.0,75.39,57.1
2018,8,2,8,30,701.0,114.0,1.7,30.8,493.0,77.6,58.55
2018,8,2,8,45,680.5,133.0,1.65,31.35,531.0,92.04,69.92
2018,8,2,9,0,660.0,152.0,1.6,31.9,569.0,149.78,87.98
2018,8,2,9,15,486.5,230.0,1.5,32.3,550.5,221.73,143.79
2018,8,2,9,30,313.0,308.0,1.4,32.7,532.0,277.1,191.34
2018,8,2,9,45,283.0,332.0,1.3,33.1,544.0,310.08,217.07
2018,8,2,10,0,253.0,356.0,1.2,33.5,556.0,339.71,239.95
2018,8,2,10,15,257.0,379.5,1.15,33.8,590.5,379.04,268.47
2018,8,2,10,30,261.0,403.0,1.1,34.1,625.0,419.05,296.77
2018,8,2,10,45,307.5,402.0,1.05,34.4,672.5,463.68,327.6
2018,8,2,11,0,354.0,401.0,1.0,34.7,720.0,512.38,360.76
2018,8,2,11,15,312.0,424.5,1.0,34.9,711.0,529.78,372.33
2018,8,2,11,30,270.0,448.0,1.0,35.1,702.0,543.09,380.82
2018,8,2,11,45,221.5,459.5,1.05,35.25,670.0,537.89,377.13
2018,8,2,12,0,173.0,471.0,1.1,35.4,638.0,527.63,369.87
2018,8,2,12,15,364.5,394.5,1.2,35.55,749.0,630.1,441.91
2018,8,2,12,30,556.0,318.0,1.3,35.7,860.0,746.78,520.65
2018,8,2,12,45,645.5,273.5,1.4,35.85,901.5,806.96,560.57
2018,8,2,13,0,735.0,229.0,1.5,36.0,943.0,870.15,602.46
2018,8,2,13,15,733.5,225.5,1.6,36.1,932.0,888.84,614.87
2018,8,2,13,30,732.0,222.0,1.7,36.2,921.0,904.19,625.34
2018,8,2,13,45,729.5,218.0,1.8,36.35,903.0,914.68,632.77
2018,8,2,14,0,727.0,214.0,1.9,36.5,885.0,921.64,638.16
2018,8,2,14,15,726.5,206.5,1.95,36.55,861.0,923.49,640.28
2018,8,2,14,30,726.0,199.0,2.0,36.6,837.0,921.73,640.34
2018,8,2,14,45,726.0,189.0,2.05,36.7,806.5,914.29,636.88
2018,8,2,15,0,726.0,179.0,2.1,36.8,776.0,903.23,631.32
2018,8,2,15,15,717.0,173.0,2.2,36.8,738.5,884.44,621.69
2018,8,2,15,30,708.0,167.0,2.3,36.8,701.0,862.5,610.07
2018,8,2,15,45,681.5,165.5,2.35,36.8,653.5,826.53,588.96
2018,8,2,16,0,655.0,164.0,2.4,36.8,606.0,788.46,566.34
2018,8,2,16,15,650.0,152.5,2.45,36.6,563.0,756.52,547.97
2018,8,2,16,30,645.0,141.0,2.5,36.4,520.0,721.97,527.54
2018,8,2,16,45,619.5,133.5,2.55,36.2,469.5,672.9,496.62
2018,8,2,17,0,594.0,126.0,2.6,36.0,419.0,623.02,464.04
2018,8,2,17,15,557.5,118.0,2.6,36.0,366.5,564.16,423.55
2018,8,2,17,30,521.0,110.0,2.6,36.0,314.0,499.26,377.75
2018,8,2,17,45,468.0,100.0,2.3,35.15,261.5,431.08,328.35
2018,8,2,18,0,415.0,90.0,2.0,34.3,209.0,366.53,279.94
2018,8,2,18,15,315.0,76.0,1.8,33.4,155.0,276.12,210.38
2018,8,2,18,30,215.0,62.0,1.6,32.5,101.0,184.73,138.44
2018,8,2,18,45,158.0,44.5,1.45,31.65,68.0,130.16,93.43
2018,8,2,19,0,101.0,27.0,1.3,30.8,35.0,78.6,41.7
2018,8,2,19,15,53.5,14.0,1.4,30.5,18.0,28.99,0.0
2018,8,2,19,30,6.0,1.0,1.5,30.2,1.0,0.0,0.0
2018,8,2,19,45,3.0,0.5,1.6,29.95,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.7,29.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.8,29.45,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.9,29.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.2,28.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.3,28.6,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.4,28.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.55,28.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,27.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.8,27.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.0,27.3,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,27.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,26.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,26.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,26.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,26.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,26.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.05,25.7,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,25.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.7,25.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.15,24.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,3,5,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,3,5,45,29.0,6.0,1.25,23.8,6.5,0.0,0.0
2018,8,3,6,0,58.0,12.0,1.4,24.1,13.0,10.24,0.0
2018,8,3,6,15,159.0,27.5,1.5,24.95,44.5,21.31,7.85
2018,8,3,6,30,260.0,43.0,1.6,25.8,76.0,33.05,21.66
2018,8,3,6,45,345.5,56.0,1.75,26.65,122.5,42.66,30.38
2018,8,3,7,0,431.0,69.0,1.9,27.5,169.0,52.09,38.61
2018,8,3,7,15,490.0,78.0,1.95,28.3,221.0,59.8,45.12
2018,8,3,7,30,549.0,87.0,2.0,29.1,273.0,65.23,49.49
2018,8,3,7,45,592.0,94.5,2.1,29.85,327.5,69.18,52.49
2018,8,3,8,0,635.0,102.0,2.2,30.6,382.0,72.96,55.26
2018,8,3,8,15,667.0,107.0,2.2,31.15,435.5,74.69,56.33
2018,8,3,8,30,699.0,112.0,2.2,31.7,489.0,76.32,57.31
2018,8,3,8,45,722.5,116.5,2.2,32.25,540.0,83.12,62.47
2018,8,3,9,0,746.0,121.0,2.2,32.8,591.0,144.56,80.74
2018,8,3,9,15,764.5,124.0,2.25,33.25,638.5,199.24,115.5
2018,8,3,9,30,783.0,127.0,2.3,33.7,686.0,255.74,158.36
2018,8,3,9,45,798.0,129.5,2.35,34.15,729.0,312.49,204.12
2018,8,3,10,0,813.0,132.0,2.4,34.6,772.0,370.09,250.88
2018,8,3,10,15,824.5,133.0,2.5,35.0,808.5,425.8,295.78
2018,8,3,10,30,836.0,134.0,2.6,35.4,845.0,483.07,340.6
2018,8,3,10,45,845.5,135.5,2.7,35.75,876.0,536.42,381.51
2018,8,3,11,0,855.0,137.0,2.8,36.1,907.0,588.87,420.58
2018,8,3,11,15,860.0,138.5,2.95,36.4,929.5,637.48,456.18
2018,8,3,11,30,865.0,140.0,3.1,36.7,952.0,684.32,489.69
2018,8,3,11,45,868.0,141.5,3.2,37.0,967.0,727.82,520.01
2018,8,3,12,0,871.0,143.0,3.3,37.3,982.0,769.08,548.19
2018,8,3,12,15,874.0,142.0,3.4,37.5,988.5,806.03,572.45
2018,8,3,12,30,877.0,141.0,3.5,37.7,995.0,840.47,594.45
2018,8,3,12,45,879.0,139.5,3.55,37.85,994.0,871.0,613.77
2018,8,3,13,0,881.0,138.0,3.6,38.0,993.0,898.61,631.2
2018,8,3,13,15,879.5,137.0,3.7,38.1,983.0,920.38,645.36
2018,8,3,13,30,878.0,136.0,3.8,38.2,973.0,938.68,657.42
2018,8,3,13,45,876.0,134.5,3.85,38.3,956.0,952.45,666.45
2018,8,3,14,0,874.0,133.0,3.9,38.4,939.0,962.48,673.27
2018,8,3,14,15,869.0,131.0,3.9,38.35,913.0,965.42,675.9
2018,8,3,14,30,864.0,129.0,3.9,38.3,887.0,964.51,676.29
2018,8,3,14,45,856.5,126.5,3.95,38.25,854.0,956.94,672.9
2018,8,3,15,0,849.0,124.0,4.0,38.2,821.0,945.65,667.29
2018,8,3,15,15,828.5,125.0,4.0,38.05,777.5,933.54,661.3
2018,8,3,15,30,808.0,126.0,4.0,37.9,734.0,906.77,645.94
2018,8,3,15,45,730.0,144.5,3.95,37.75,668.0,849.03,610.08
2018,8,3,16,0,652.0,163.0,3.9,37.6,602.0,786.04,570.35
2018,8,3,16,15,706.5,134.5,3.85,37.3,577.0,786.77,573.43
2018,8,3,16,30,761.0,106.0,3.8,37.0,552.0,776.61,568.92
2018,8,3,16,45,675.5,113.0,3.75,36.7,481.0,696.04,516.21
2018,8,3,17,0,590.0,120.0,3.7,36.4,410.0,614.47,460.98
2018,8,3,17,15,593.0,106.0,3.7,36.4,367.5,577.93,436.48
2018,8,3,17,30,596.0,92.0,3.7,36.4,325.0,538.92,409.17
2018,8,3,17,45,567.5,82.5,3.35,35.5,276.0,482.51,368.49
2018,8,3,18,0,539.0,73.0,3.0,34.6,227.0,426.97,326.81
2018,8,3,18,15,448.5,64.5,2.7,33.7,173.5,340.08,259.61
2018,8,3,18,30,358.0,56.0,2.4,32.8,120.0,258.44,194.43
2018,8,3,18,45,250.5,42.0,2.1,31.95,79.0,177.24,128.03
2018,8,3,19,0,143.0,28.0,1.8,31.1,38.0,103.51,53.37
2018,8,3,19,15,76.0,15.0,1.95,30.8,20.0,37.06,0.0
2018,8,3,19,30,9.0,2.0,2.1,30.5,2.0,0.0,0.0
2018,8,3,19,45,4.5,1.0,2.25,30.25,1.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.65,29.8,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.9,29.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.1,29.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.3,29.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.6,28.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.75,28.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.9,28.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.9,27.9,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.9,27.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.85,27.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.6,26.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.4,26.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.15,26.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.9,26.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,24.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,24.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.25,24.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.85,23.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,4,5,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,4,5,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,4,5,45,35.5,6.5,1.35,23.65,7.0,0.0,0.0
2018,8,4,6,0,71.0,13.0,1.6,23.9,14.0,11.1,0.0
2018,8,4,6,15,194.5,27.0,1.8,24.5,47.0,21.01,7.09
2018,8,4,6,30,318.0,41.0,2.0,25.1,80.0,33.69,22.21
2018,8,4,6,45,414.5,50.0,2.15,25.7,128.5,40.11,28.34
2018,8,4,7,0,511.0,59.0,2.3,26.3,177.0,46.52,34.07
2018,8,4,7,15,572.5,65.5,2.45,27.0,231.0,50.63,37.6
2018,8,4,7,30,634.0,72.0,2.6,27.7,285.0,54.71,40.93
2018,8,4,7,45,558.0,91.0,2.75,28.4,303.5,66.26,50.4
2018,8,4,8,0,482.0,110.0,2.9,29.1,322.0,77.04,59.04
2018,8,4,8,15,585.5,108.5,3.0,29.75,400.0,74.62,56.63
2018,8,4,8,30,689.0,107.0,3.1,30.4,478.0,72.97,54.9
2018,8,4,8,45,741.5,103.0,3.2,31.05,538.5,82.44,62.28
2018,8,4,9,0,794.0,99.0,3.3,31.7,599.0,134.13,71.39
2018,8,4,9,15,807.5,103.0,3.35,32.25,645.5,191.72,108.81
2018,8,4,9,30,821.0,107.0,3.4,32.8,692.0,250.45,154.2
2018,8,4,9,45,820.5,114.5,3.45,33.3,729.5,308.78,202.43
2018,8,4,10,0,820.0,122.0,3.5,33.8,767.0,366.18,250.11
2018,8,4,10,15,849.5,115.5,3.55,34.25,811.0,427.32,299.16
2018,8,4,10,30,879.0,109.0,3.6,34.7,855.0,485.64,345.21
2018,8,4,10,45,883.5,111.0,3.65,35.15,883.5,538.99,386.61
2018,8,4,11,0,888.0,113.0,3.7,35.6,912.0,590.85,425.61
2018,8,4,11,15,815.0,157.5,3.75,35.9,905.0,629.25,453.57
2018,8,4,11,30,742.0,202.0,3.8,36.2,898.0,658.56,474.08
2018,8,4,11,45,724.0,213.5,3.85,36.5,901.5,695.97,499.94
2018,8,4,12,0,706.0,225.0,3.9,36.8,905.0,727.79,521.43
2018,8,4,12,15,588.0,292.5,3.95,36.95,861.0,724.37,517.31
2018,8,4,12,30,470.0,360.0,4.0,37.1,817.0,715.35,509.03
2018,8,4,12,45,611.0,282.5,4.05,37.3,875.5,788.72,561.22
2018,8,4,13,0,752.0,205.0,4.1,37.5,934.0,858.55,609.65
2018,8,4,13,15,777.0,188.0,4.1,37.55,934.5,888.75,628.86
2018,8,4,13,30,802.0,171.0,4.1,37.6,935.0,915.94,646.35
2018,8,4,13,45,773.0,181.5,4.15,37.6,906.0,915.46,646.55
2018,8,4,14,0,744.0,192.0,4.2,37.6,877.0,910.87,644.4
2018,8,4,14,15,702.0,206.0,4.3,37.5,837.5,903.02,640.76
2018,8,4,14,30,660.0,220.0,4.4,37.4,798.0,883.05,629.34
2018,8,4,14,45,647.5,215.5,4.5,37.25,764.5,869.56,622.31
2018,8,4,15,0,635.0,211.0,4.6,37.1,731.0,852.94,613.17
2018,8,4,15,15,514.0,242.0,4.7,36.9,649.5,760.16,550.89
2018,8,4,15,30,393.0,273.0,4.8,36.7,568.0,675.16,492.52
2018,8,4,15,45,333.5,275.5,4.9,36.45,515.0,600.76,442.3
2018,8,4,16,0,274.0,278.0,5.0,36.2,462.0,546.1,404.42
2018,8,4,16,15,162.5,211.0,5.1,35.95,318.0,355.61,267.03
2018,8,4,16,30,51.0,144.0,5.2,35.7,174.0,174.95,130.52
2018,8,4,16,45,61.5,142.5,5.3,35.4,175.0,181.35,136.5
2018,8,4,17,0,72.0,141.0,5.4,35.1,176.0,187.21,141.86
2018,8,4,17,15,237.0,132.0,5.4,35.1,227.5,323.64,249.95
2018,8,4,17,30,402.0,123.0,5.4,35.1,279.0,434.21,335.42
2018,8,4,17,45,398.0,106.0,5.45,34.25,240.0,394.72,306.4
2018,8,4,18,0,394.0,89.0,5.5,33.4,201.0,354.32,275.68
2018,8,4,18,15,307.0,74.0,5.45,32.9,149.5,270.61,209.01
2018,8,4,18,30,220.0,59.0,5.4,32.4,98.0,195.35,147.68
2018,8,4,18,45,151.0,42.5,5.3,31.9,65.0,125.52,89.94
2018,8,4,19,0,82.0,26.0,5.2,31.4,32.0,70.02,32.08
2018,8,4,19,15,41.5,13.5,5.15,31.05,16.5,24.79,0.0
2018,8,4,19,30,1.0,1.0,5.1,30.7,1.0,0.0,0.0
2018,8,4,19,45,0.5,0.5,5.0,30.35,0.5,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.9,30.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.85,29.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.8,29.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.7,29.1,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.6,28.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.45,28.55,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,28.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,28.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,27.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.95,27.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.65,27.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.4,26.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,26.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.2,26.7,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.05,26.45,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,26.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,25.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,25.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,25.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,25.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.4,25.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.2,24.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.15,24.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,8,5,5,15,0.0,0.0,2.15,24.4,0.0,0.0,0.0
2018,8,5,5,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,8,5,5,45,10.5,5.5,2.45,24.65,5.5,0.0,0.0
2018,8,5,6,0,21.0,11.0,2.6,24.8,11.0,9.39,0.0
2018,8,5,6,15,106.0,29.0,2.8,25.25,40.5,22.48,7.2
2018,8,5,6,30,191.0,47.0,3.0,25.7,70.0,35.82,23.83
2018,8,5,6,45,198.5,56.0,3.25,26.15,91.0,43.12,30.78
2018,8,5,7,0,206.0,65.0,3.5,26.6,112.0,49.78,36.78
2018,8,5,7,15,112.0,88.5,3.6,27.1,115.0,67.74,52.09
2018,8,5,7,30,18.0,112.0,3.7,27.6,118.0,88.04,69.05
2018,8,5,7,45,142.0,129.5,3.85,28.15,191.0,95.93,75.31
2018,8,5,8,0,266.0,147.0,4.0,28.7,264.0,103.36,81.04
2018,8,5,8,15,442.0,134.5,4.05,29.15,359.0,90.67,70.09
2018,8,5,8,30,618.0,122.0,4.1,29.6,454.0,81.81,62.4
2018,8,5,8,45,629.0,132.5,4.15,30.05,499.5,92.44,70.77
2018,8,5,9,0,640.0,143.0,4.2,30.5,545.0,144.26,84.88
2018,8,5,9,15,710.0,130.5,4.2,30.9,609.0,190.92,112.96
2018,8,5,9,30,780.0,118.0,4.2,31.3,673.0,250.57,157.14
2018,8,5,9,45,781.0,125.0,4.2,31.7,709.5,306.65,203.9
2018,8,5,10,0,782.0,132.0,4.2,32.1,746.0,362.0,250.33
2018,8,5,10,15,790.5,134.5,4.2,32.45,780.5,416.01,294.89
2018,8,5,10,30,799.0,137.0,4.2,32.8,815.0,469.66,338.06
2018,8,5,10,45,739.0,172.0,4.25,33.1,816.0,512.99,372.67
2018,8,5,11,0,679.0,207.0,4.3,33.4,817.0,548.42,400.03
2018,8,5,11,15,669.5,220.5,4.35,33.65,834.5,592.41,432.54
2018,8,5,11,30,660.0,234.0,4.4,33.9,852.0,634.15,462.56
2018,8,5,11,45,687.5,226.0,4.45,34.1,879.0,682.2,496.93
2018,8,5,12,0,715.0,218.0,4.5,34.3,906.0,730.3,530.74
2018,8,5,12,15,723.5,214.0,4.55,34.4,914.0,766.62,556.1
2018,8,5,12,30,732.0,210.0,4.6,34.5,922.0,801.01,579.9
2018,8,5,12,45,673.0,239.0,4.65,34.6,892.5,805.48,582.03
2018,8,5,13,0,614.0,268.0,4.7,34.7,863.0,804.25,580.34
2018,8,5,13,15,546.0,298.0,4.7,34.8,823.0,790.37,569.79
2018,8,5,13,30,478.0,328.0,4.7,34.9,783.0,772.49,556.45
2018,8,5,13,45,443.0,350.5,4.7,34.95,765.5,774.07,556.93
2018,8,5,14,0,408.0,373.0,4.7,35.0,748.0,772.56,555.25
2018,8,5,14,15,343.5,391.0,4.7,35.0,700.5,722.64,520.95
2018,8,5,14,30,279.0,409.0,4.7,35.0,653.0,684.7,494.36
2018,8,5,14,45,333.5,368.0,4.7,34.95,648.5,699.84,507.63
2018,8,5,15,0,388.0,327.0,4.7,34.9,644.0,728.81,529.83
2018,8,5,15,15,355.5,325.5,4.65,34.8,605.0,679.51,496.67
2018,8,5,15,30,323.0,324.0,4.6,34.7,566.0,646.28,474.3
2018,8,5,15,45,324.5,298.5,4.6,34.55,528.5,618.09,456.62
2018,8,5,16,0,326.0,273.0,4.6,34.4,491.0,587.96,437.37
2018,8,5,16,15,387.0,227.0,4.55,34.2,466.5,603.29,451.48
2018,8,5,16,30,448.0,181.0,4.5,34.0,442.0,595.24,449.14
2018,8,5,16,45,553.5,141.5,4.4,33.8,432.5,631.56,478.6
2018,8,5,17,0,659.0,102.0,4.3,33.6,423.0,649.17,493.96
2018,8,5,17,15,623.0,96.0,4.3,33.6,369.5,590.36,452.47
2018,8,5,17,30,587.0,90.0,4.3,33.6,316.0,532.23,410.25
2018,8,5,17,45,465.0,87.0,4.05,32.95,248.0,423.23,328.54
2018,8,5,18,0,343.0,84.0,3.8,32.3,180.0,318.8,247.93
2018,8,5,18,15,286.5,67.0,3.45,31.85,135.0,251.55,194.23
2018,8,5,18,30,230.0,50.0,3.1,31.4,90.0,189.34,143.09
2018,8,5,18,45,171.0,36.5,2.75,30.9,60.5,136.48,98.03
2018,8,5,19,0,112.0,23.0,2.4,30.4,31.0,84.23,35.92
2018,8,5,19,15,56.0,11.5,2.35,30.15,15.5,27.76,0.0
2018,8,5,19,30,0.0,0.0,2.3,29.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.2,29.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.1,29.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.15,29.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.2,28.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.2,28.7,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.2,28.3,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,28.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.2,27.9,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,27.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,27.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,27.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,26.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.7,26.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,26.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.5,26.2,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.15,25.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,25.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.05,25.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,6,5,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,8,6,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,8,6,5,45,0.0,2.0,1.15,24.2,2.0,0.0,0.0
2018,8,6,6,0,0.0,4.0,1.3,24.4,4.0,3.41,0.0
2018,8,6,6,15,49.5,17.5,1.4,24.95,23.5,14.01,1.86
2018,8,6,6,30,99.0,31.0,1.5,25.5,43.0,24.48,14.51
2018,8,6,6,45,285.5,42.0,1.65,26.05,101.5,32.14,21.56
2018,8,6,7,0,472.0,53.0,1.8,26.6,160.0,41.49,29.76
2018,8,6,7,15,544.5,59.5,1.85,27.3,216.0,45.84,33.49
2018,8,6,7,30,617.0,66.0,1.9,28.0,272.0,50.17,37.05
2018,8,6,7,45,662.0,69.0,1.95,28.65,326.5,56.3,41.99
2018,8,6,8,0,707.0,72.0,2.0,29.3,381.0,57.97,43.1
2018,8,6,8,15,734.5,75.5,2.0,29.95,434.0,59.78,44.31
2018,8,6,8,30,762.0,79.0,2.0,30.6,487.0,61.52,45.43
2018,8,6,8,45,783.0,81.5,2.05,31.2,537.5,70.37,43.84
2018,8,6,9,0,804.0,84.0,2.1,31.8,588.0,134.88,71.2
2018,8,6,9,15,723.0,112.5,2.1,32.3,592.5,187.39,108.72
2018,8,6,9,30,642.0,141.0,2.1,32.8,597.0,232.56,147.24
2018,8,6,9,45,676.0,146.0,2.15,33.3,652.5,288.9,191.62
2018,8,6,10,0,710.0,151.0,2.2,33.8,708.0,352.98,241.96
2018,8,6,10,15,779.5,129.0,2.25,34.25,767.0,408.77,285.5
2018,8,6,10,30,849.0,107.0,2.3,34.7,826.0,473.26,334.78
2018,8,6,10,45,824.0,125.5,2.35,35.1,844.0,522.39,372.64
2018,8,6,11,0,799.0,144.0,2.4,35.5,862.0,568.54,406.93
2018,8,6,11,15,713.5,192.0,2.45,35.8,845.0,598.3,428.35
2018,8,6,11,30,628.0,240.0,2.5,36.1,828.0,619.36,442.71
2018,8,6,11,45,595.0,264.0,2.55,36.45,828.0,649.29,462.82
2018,8,6,12,0,562.0,288.0,2.6,36.8,828.0,675.09,479.55
2018,8,6,12,15,710.0,208.0,2.7,36.95,894.5,752.61,534.22
2018,8,6,12,30,858.0,128.0,2.8,37.1,961.0,819.74,579.3
2018,8,6,12,45,795.0,165.5,2.85,37.3,936.0,838.8,590.86
2018,8,6,13,0,732.0,203.0,2.9,37.5,911.0,842.85,593.22
2018,8,6,13,15,530.0,304.5,2.95,37.6,814.0,783.48,551.16
2018,8,6,13,30,328.0,406.0,3.0,37.7,717.0,695.66,489.65
2018,8,6,13,45,295.5,409.5,3.1,37.8,685.5,679.65,479.52
2018,8,6,14,0,263.0,413.0,3.2,37.9,654.0,661.27,467.3
2018,8,6,14,15,354.5,359.5,3.25,37.8,675.0,703.17,499.0
2018,8,6,14,30,446.0,306.0,3.3,37.7,696.0,760.4,540.0
2018,8,6,14,45,637.0,210.0,3.4,37.65,743.0,857.05,609.06
2018,8,6,15,0,828.0,114.0,3.5,37.6,790.0,920.27,650.83
2018,8,6,15,15,704.0,150.5,3.6,37.4,705.0,847.75,605.77
2018,8,6,15,30,580.0,187.0,3.7,37.2,620.0,770.4,557.02
2018,8,6,15,45,521.0,199.5,3.75,37.0,570.5,712.55,519.39
2018,8,6,16,0,462.0,212.0,3.8,36.8,521.0,663.9,486.96
2018,8,6,16,15,397.5,215.5,3.9,36.4,466.5,601.31,444.82
2018,8,6,16,30,333.0,219.0,4.0,36.0,412.0,523.0,390.82
2018,8,6,16,45,429.0,172.5,4.1,35.65,396.0,557.96,420.13
2018,8,6,17,0,525.0,126.0,4.2,35.3,380.0,573.85,435.34
2018,8,6,17,15,575.0,102.0,4.2,35.3,349.0,563.1,429.3
2018,8,6,17,30,625.0,78.0,4.2,35.3,318.0,545.11,417.48
2018,8,6,17,45,582.5,71.0,4.3,34.4,266.0,481.17,371.29
2018,8,6,18,0,540.0,64.0,4.4,33.5,214.0,419.42,324.77
2018,8,6,18,15,467.5,55.5,4.35,33.0,164.5,342.26,263.6
2018,8,6,18,30,395.0,47.0,4.3,32.5,115.0,271.39,205.2
2018,8,6,18,45,282.0,35.5,4.25,32.0,75.0,186.75,134.48
2018,8,6,19,0,169.0,24.0,4.2,31.5,35.0,106.95,40.59
2018,8,6,19,15,84.5,12.0,4.15,31.15,17.5,37.37,0.0
2018,8,6,19,30,0.0,0.0,4.1,30.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.05,30.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.05,29.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,29.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.1,29.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.1,28.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.05,28.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.0,28.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.95,28.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,27.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,27.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.6,27.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,27.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.45,26.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.4,26.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.3,26.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.2,26.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,26.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.95,25.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.9,25.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.85,25.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.8,25.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.6,25.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.45,25.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,24.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,24.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,24.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,8,7,5,15,0.0,0.0,2.3,24.65,0.0,0.0,0.0
2018,8,7,5,30,0.0,0.0,2.4,24.8,0.0,0.0,0.0
2018,8,7,5,45,18.0,4.5,2.45,24.95,5.0,0.0,0.0
2018,8,7,6,0,36.0,9.0,2.5,25.1,10.0,7.68,0.0
2018,8,7,6,15,142.0,25.0,2.65,25.6,40.0,19.4,3.85
2018,8,7,6,30,248.0,41.0,2.8,26.1,70.0,31.55,20.18
2018,8,7,6,45,282.0,52.0,2.95,26.6,102.0,39.47,27.62
2018,8,7,7,0,316.0,63.0,3.1,27.1,134.0,47.11,34.42
2018,8,7,7,15,315.5,77.0,3.15,27.7,164.5,56.29,42.27
2018,8,7,7,30,315.0,91.0,3.2,28.3,195.0,64.97,49.47
2018,8,7,7,45,451.0,93.0,3.2,28.9,272.5,66.71,50.68
2018,8,7,8,0,587.0,95.0,3.2,29.5,350.0,67.62,51.13
2018,8,7,8,15,577.5,109.5,3.15,30.15,388.5,75.41,57.22
2018,8,7,8,30,568.0,124.0,3.1,30.8,427.0,82.53,62.68
2018,8,7,8,45,674.5,109.5,3.1,31.4,505.0,80.38,52.05
2018,8,7,9,0,781.0,95.0,3.1,32.0,583.0,132.78,70.22
2018,8,7,9,15,796.5,97.5,3.05,32.5,629.5,189.03,107.08
2018,8,7,9,30,812.0,100.0,3.0,33.0,676.0,253.4,156.79
2018,8,7,9,45,692.0,153.5,3.0,33.55,665.5,299.72,199.53
2018,8,7,10,0,572.0,207.0,3.0,34.1,655.0,343.38,238.54
2018,8,7,10,15,337.0,277.5,3.0,34.5,544.5,340.22,242.94
2018,8,7,10,30,102.0,348.0,3.0,34.9,434.0,316.64,228.8
2018,8,7,10,45,182.5,359.5,3.0,35.35,520.5,377.15,271.97
2018,8,7,11,0,263.0,371.0,3.0,35.8,607.0,443.86,319.14
2018,8,7,11,15,174.0,368.5,3.05,36.1,526.0,408.46,293.85
2018,8,7,11,30,85.0,366.0,3.1,36.4,445.0,359.08,258.11
2018,8,7,11,45,64.0,365.5,3.1,36.7,425.5,351.36,252.2
2018,8,7,12,0,43.0,365.0,3.1,37.0,406.0,341.53,244.56
2018,8,7,12,15,98.0,415.0,3.15,37.1,509.5,439.3,313.92
2018,8,7,12,30,153.0,465.0,3.2,37.2,613.0,537.01,381.45
2018,8,7,12,45,286.0,427.0,3.25,37.35,703.5,636.4,451.19
2018,8,7,13,0,419.0,389.0,3.3,37.5,794.0,743.46,524.49
2018,8,7,13,15,496.5,336.5,3.35,37.55,811.0,784.1,553.11
2018,8,7,13,30,574.0,284.0,3.4,37.6,828.0,824.27,581.75
2018,8,7,13,45,692.0,216.5,3.45,37.65,860.0,886.83,625.22
2018,8,7,14,0,810.0,149.0,3.5,37.7,892.0,937.25,657.6
2018,8,7,14,15,779.5,160.0,3.5,37.6,858.0,928.48,652.64
2018,8,7,14,30,749.0,171.0,3.5,37.5,824.0,915.86,645.76
2018,8,7,14,45,691.0,188.5,3.55,37.45,773.0,888.35,629.56
2018,8,7,15,0,633.0,206.0,3.6,37.4,722.0,850.44,606.63
2018,8,7,15,15,538.0,221.0,3.65,37.25,644.0,772.16,555.38
2018,8,7,15,30,443.0,236.0,3.7,37.1,566.0,686.94,498.52
2018,8,7,15,45,562.5,189.0,3.7,36.95,581.0,749.25,545.31
2018,8,7,16,0,682.0,142.0,3.7,36.8,596.0,795.11,578.42
2018,8,7,16,15,679.0,131.0,3.7,36.55,553.5,764.16,559.59
2018,8,7,16,30,676.0,120.0,3.7,36.3,511.0,730.39,539.13
2018,8,7,16,45,648.0,114.5,3.7,36.1,459.5,680.17,506.87
2018,8,7,17,0,620.0,109.0,3.7,35.9,408.0,629.3,473.53
2018,8,7,17,15,541.5,109.0,3.7,35.9,346.5,547.25,415.13
2018,8,7,17,30,463.0,109.0,3.7,35.9,285.0,462.43,353.31
2018,8,7,17,45,419.0,95.0,3.65,35.2,234.5,397.52,305.79
2018,8,7,18,0,375.0,81.0,3.6,34.5,184.0,335.51,258.59
2018,8,7,18,15,337.0,69.0,3.4,34.1,145.5,282.67,216.18
2018,8,7,18,30,299.0,57.0,3.2,33.7,107.0,233.32,174.83
2018,8,7,18,45,197.5,40.5,3.0,33.25,68.5,154.8,109.83
2018,8,7,19,0,96.0,24.0,2.8,32.8,30.0,72.35,20.45
2018,8,7,19,15,48.0,12.0,2.85,32.55,15.0,25.68,0.0
2018,8,7,19,30,0.0,0.0,2.9,32.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.95,32.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,31.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.0,31.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.0,31.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.05,31.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,30.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.2,30.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.3,30.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.4,30.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,29.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.7,29.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.8,28.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.9,28.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.9,28.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.9,28.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.95,27.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,4.0,27.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,4.0,27.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,4.0,27.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,4.0,26.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.95,26.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.85,26.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.8,26.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.55,25.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.5,25.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.4,25.7,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.25,25.55,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,3.1,25.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.85,25.35,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,25.3,0.0,0.0,0.0
2018,8,8,5,15,0.0,0.0,2.8,25.45,0.0,0.0,0.0
2018,8,8,5,30,0.0,0.0,2.9,25.6,0.0,0.0,0.0
2018,8,8,5,45,17.5,5.0,2.95,25.7,5.0,0.0,0.0
2018,8,8,6,0,35.0,10.0,3.0,25.8,10.0,8.54,0.0
2018,8,8,6,15,142.0,25.0,3.15,26.25,39.5,19.41,2.84
2018,8,8,6,30,249.0,40.0,3.3,26.7,69.0,30.82,19.46
2018,8,8,6,45,350.5,50.5,3.4,27.15,115.5,38.72,26.9
2018,8,8,7,0,452.0,61.0,3.5,27.6,162.0,48.01,35.09
2018,8,8,7,15,519.0,67.5,3.5,28.2,214.5,51.97,38.52
2018,8,8,7,30,586.0,74.0,3.5,28.8,267.0,55.93,41.77
2018,8,8,7,45,634.5,77.5,3.55,29.35,322.0,57.5,42.87
2018,8,8,8,0,683.0,81.0,3.6,29.9,377.0,59.13,43.98
2018,8,8,8,15,714.5,84.0,3.6,30.55,430.5,65.74,49.15
2018,8,8,8,30,746.0,87.0,3.6,31.2,484.0,66.91,49.77
2018,8,8,8,45,731.0,102.0,3.55,31.85,524.0,84.56,54.31
2018,8,8,9,0,716.0,117.0,3.5,32.5,564.0,136.61,75.16
2018,8,8,9,15,716.5,126.5,3.5,33.0,604.0,198.34,117.27
2018,8,8,9,30,717.0,136.0,3.5,33.5,644.0,253.14,160.06
2018,8,8,9,45,654.0,174.0,3.45,34.05,659.0,304.74,204.29
2018,8,8,10,0,591.0,212.0,3.4,34.6,674.0,354.56,246.14
2018,8,8,10,15,571.5,230.5,3.45,35.05,694.5,399.96,282.64
2018,8,8,10,30,552.0,249.0,3.5,35.5,715.0,442.51,315.88
2018,8,8,10,45,651.5,210.5,3.5,35.95,780.0,500.47,358.82
2018,8,8,11,0,751.0,172.0,3.5,36.4,845.0,566.53,407.01
2018,8,8,11,15,708.0,200.5,3.55,36.75,847.5,604.85,434.49
2018,8,8,11,30,665.0,229.0,3.6,37.1,850.0,638.24,457.65
2018,8,8,11,45,737.5,193.5,3.65,37.45,892.0,692.41,496.0
2018,8,8,12,0,810.0,158.0,3.7,37.8,934.0,752.12,537.3
2018,8,8,12,15,787.0,174.5,3.65,38.0,932.5,782.97,557.12
2018,8,8,12,30,764.0,191.0,3.6,38.2,931.0,809.86,574.07
2018,8,8,12,45,814.5,159.5,3.6,38.45,947.0,853.74,601.76
2018,8,8,13,0,865.0,128.0,3.6,38.7,963.0,885.26,621.14
2018,8,8,13,15,880.5,117.5,3.6,38.8,959.0,913.26,638.68
2018,8,8,13,30,896.0,107.0,3.6,38.9,955.0,937.93,654.13
2018,8,8,13,45,891.5,106.0,3.55,39.0,936.0,949.36,661.03
2018,8,8,14,0,887.0,105.0,3.5,39.1,917.0,956.94,665.71
2018,8,8,14,15,880.5,104.5,3.55,39.05,891.0,959.26,668.27
2018,8,8,14,30,874.0,104.0,3.6,39.0,865.0,957.76,668.6
2018,8,8,14,45,865.5,103.0,3.6,38.95,831.5,950.03,664.88
2018,8,8,15,0,857.0,102.0,3.6,38.9,798.0,938.63,658.99
2018,8,8,15,15,845.5,100.5,3.65,38.7,758.5,920.29,649.51
2018,8,8,15,30,834.0,99.0,3.7,38.5,719.0,898.6,637.93
2018,8,8,15,45,819.0,97.5,3.7,38.3,674.5,870.53,621.97
2018,8,8,16,0,804.0,96.0,3.7,38.1,630.0,848.95,610.23
2018,8,8,16,15,785.0,93.0,3.75,37.8,580.5,809.92,587.32
2018,8,8,16,30,766.0,90.0,3.8,37.5,531.0,768.75,562.71
2018,8,8,16,45,740.0,86.5,3.85,37.2,478.5,719.47,532.09
2018,8,8,17,0,714.0,83.0,3.9,36.9,426.0,669.13,500.08
2018,8,8,17,15,679.5,78.5,3.9,36.9,372.0,613.51,462.76
2018,8,8,17,30,645.0,74.0,3.9,36.9,318.0,555.78,422.08
2018,8,8,17,45,595.5,68.0,4.0,36.0,264.5,487.47,373.29
2018,8,8,18,0,546.0,62.0,4.1,35.1,211.0,422.0,324.32
2018,8,8,18,15,469.5,54.5,4.0,34.55,161.5,343.35,262.37
2018,8,8,18,30,393.0,47.0,3.9,34.0,112.0,271.25,203.32
2018,8,8,18,45,275.0,35.0,3.85,33.45,72.0,183.8,130.41
2018,8,8,19,0,157.0,23.0,3.8,32.9,32.0,100.42,21.19
2018,8,8,19,15,78.5,11.5,3.85,32.5,16.0,35.11,0.0
2018,8,8,19,30,0.0,0.0,3.9,32.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.9,31.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.9,31.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,4.0,30.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,4.1,30.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,4.2,30.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,4.3,29.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,4.35,29.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,4.4,29.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,4.6,28.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,4.55,28.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,4.5,28.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,4.4,27.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,4.3,27.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,4.2,27.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,4.1,27.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,4.0,26.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.9,26.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.8,26.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.75,26.4,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.7,26.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.6,26.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.45,25.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.4,25.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,3.3,25.45,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,3.15,25.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,3.0,24.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.65,24.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.55,24.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,8,9,5,15,0.0,0.0,2.55,24.45,0.0,0.0,0.0
2018,8,9,5,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,8,9,5,45,22.5,4.5,2.7,24.75,4.5,0.0,0.0
2018,8,9,6,0,45.0,9.0,2.8,24.9,9.0,7.68,0.0
2018,8,9,6,15,169.5,23.0,2.95,25.35,39.5,17.93,1.16
2018,8,9,6,30,294.0,37.0,3.1,25.8,70.0,30.37,19.12
2018,8,9,6,45,398.0,45.5,3.25,26.3,117.5,36.48,25.11
2018,8,9,7,0,502.0,54.0,3.4,26.8,165.0,42.64,30.66
2018,8,9,7,15,467.0,74.0,3.4,27.55,200.5,56.81,42.73
2018,8,9,7,30,432.0,94.0,3.4,28.3,236.0,68.21,52.21
2018,8,9,7,45,529.5,93.5,3.4,29.0,300.0,68.14,51.87
2018,8,9,8,0,627.0,93.0,3.4,29.7,364.0,66.84,50.44
2018,8,9,8,15,635.0,105.0,3.3,30.4,411.0,73.26,55.4
2018,8,9,8,30,643.0,117.0,3.2,31.1,458.0,79.16,59.86
2018,8,9,8,45,585.5,153.5,3.1,31.85,488.5,108.34,73.68
2018,8,9,9,0,528.0,190.0,3.0,32.6,519.0,169.21,106.52
2018,8,9,9,15,500.0,219.5,2.85,33.15,550.5,222.49,143.97
2018,8,9,9,30,472.0,249.0,2.7,33.7,582.0,272.69,182.99
2018,8,9,9,45,621.5,193.0,2.55,34.3,660.5,310.27,208.47
2018,8,9,10,0,771.0,137.0,2.4,34.9,739.0,367.0,250.28
2018,8,9,10,15,825.0,115.5,2.25,35.35,787.5,424.08,294.84
2018,8,9,10,30,879.0,94.0,2.1,35.8,836.0,481.31,338.66
2018,8,9,10,45,885.0,95.5,2.0,36.2,865.0,535.24,379.17
2018,8,9,11,0,891.0,97.0,1.9,36.6,894.0,587.82,417.15
2018,8,9,11,15,837.5,133.0,1.85,36.9,897.0,629.06,445.86
2018,8,9,11,30,784.0,169.0,1.8,37.2,900.0,668.43,471.91
2018,8,9,11,45,657.5,251.5,1.7,37.45,871.0,688.38,482.65
2018,8,9,12,0,531.0,334.0,1.6,37.7,842.0,696.77,485.05
2018,8,9,12,15,502.0,348.0,1.6,37.85,831.0,713.61,495.52
2018,8,9,12,30,473.0,362.0,1.6,38.0,820.0,726.99,503.49
2018,8,9,12,45,503.5,338.5,1.6,38.15,825.0,755.39,522.33
2018,8,9,13,0,534.0,315.0,1.6,38.3,830.0,782.3,540.0
2018,8,9,13,15,618.0,267.5,1.6,38.3,857.0,835.27,575.32
2018,8,9,13,30,702.0,220.0,1.6,38.3,884.0,887.1,609.15
2018,8,9,13,45,657.5,238.5,1.6,38.3,850.5,879.02,603.51
2018,8,9,14,0,613.0,257.0,1.6,38.3,817.0,866.6,595.6
2018,8,9,14,15,611.0,253.5,1.6,38.2,798.0,870.46,599.09
2018,8,9,14,30,609.0,250.0,1.6,38.1,779.0,871.17,600.57
2018,8,9,14,45,520.0,285.5,1.6,38.0,725.0,818.57,566.99
2018,8,9,15,0,431.0,321.0,1.6,37.9,671.0,769.03,535.16
2018,8,9,15,15,419.5,307.5,1.65,37.65,634.0,743.54,521.35
2018,8,9,15,30,408.0,294.0,1.7,37.4,597.0,715.94,505.79
2018,8,9,15,45,360.0,286.0,1.75,37.2,541.0,641.31,458.46
2018,8,9,16,0,312.0,278.0,1.8,37.0,485.0,584.73,421.97
2018,8,9,16,15,266.5,262.0,1.85,36.7,429.0,522.45,380.89
2018,8,9,16,30,221.0,246.0,1.9,36.4,373.0,444.25,327.75
2018,8,9,16,45,267.5,213.0,1.95,36.1,351.5,457.52,340.25
2018,8,9,17,0,314.0,180.0,2.0,35.8,330.0,448.79,336.75
2018,8,9,17,15,363.5,150.5,2.0,35.8,303.0,457.08,344.38
2018,8,9,17,30,413.0,121.0,2.0,35.8,276.0,443.32,335.82
2018,8,9,17,45,388.0,107.5,2.0,35.1,234.0,393.55,299.97
2018,8,9,18,0,363.0,94.0,2.0,34.4,192.0,345.04,263.62
2018,8,9,18,15,291.0,78.0,1.95,34.0,145.0,269.62,204.7
2018,8,9,18,30,219.0,62.0,1.9,33.6,98.0,191.59,142.41
2018,8,9,18,45,139.5,42.5,1.9,33.15,62.0,124.66,86.79
2018,8,9,19,0,60.0,23.0,1.9,32.7,26.0,57.26,3.0
2018,8,9,19,15,30.0,11.5,1.9,32.35,13.0,19.5,0.0
2018,8,9,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.9,31.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.9,31.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.95,31.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.0,30.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.1,30.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,30.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,30.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,29.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.8,29.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.0,29.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.0,29.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.0,28.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.0,28.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.0,28.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.0,28.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.0,28.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.95,27.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.9,27.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.9,27.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.9,27.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.85,27.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.8,27.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.8,26.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.8,26.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.8,26.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.8,26.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.75,26.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.7,26.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.7,26.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,26.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.65,26.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.5,25.95,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.35,25.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,8,10,5,15,0.0,0.0,2.25,25.75,0.0,0.0,0.0
2018,8,10,5,30,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,8,10,5,45,0.0,1.0,2.15,25.8,1.0,0.0,0.0
2018,8,10,6,0,0.0,2.0,2.1,25.8,2.0,1.71,0.0
2018,8,10,6,15,0.0,5.0,2.1,25.95,5.0,4.1,0.0
2018,8,10,6,30,0.0,8.0,2.1,26.1,8.0,6.56,0.0
2018,8,10,6,45,0.0,11.0,2.15,26.25,11.0,9.03,1.98
2018,8,10,7,0,0.0,14.0,2.2,26.4,14.0,11.51,4.19
2018,8,10,7,15,0.0,24.0,2.15,26.7,24.0,19.77,11.32
2018,8,10,7,30,0.0,34.0,2.1,27.0,34.0,28.06,18.39
2018,8,10,7,45,0.0,53.0,2.1,27.3,53.0,43.86,31.74
2018,8,10,8,0,0.0,72.0,2.1,27.6,72.0,59.72,44.93
2018,8,10,8,15,0.0,89.5,2.05,27.95,89.5,73.98,56.58
2018,8,10,8,30,0.0,107.0,2.0,28.3,107.0,87.66,67.57
2018,8,10,8,45,1.0,135.5,1.95,28.7,136.0,109.38,81.18
2018,8,10,9,0,2.0,164.0,1.9,29.1,165.0,131.49,97.83
2018,8,10,9,15,4.0,176.5,1.8,29.55,179.0,142.37,105.54
2018,8,10,9,30,6.0,189.0,1.7,30.0,193.0,153.55,113.47
2018,8,10,9,45,5.5,180.5,1.6,30.45,184.5,148.29,108.98
2018,8,10,10,0,5.0,172.0,1.5,30.9,176.0,142.53,104.22
2018,8,10,10,15,7.5,193.0,1.4,31.3,199.0,160.98,117.7
2018,8,10,10,30,10.0,214.0,1.3,31.7,222.0,179.9,131.34
2018,8,10,10,45,20.0,272.5,1.15,32.1,290.0,232.89,169.74
2018,8,10,11,0,30.0,331.0,1.0,32.5,358.0,285.8,207.05
2018,8,10,11,15,45.5,378.0,0.95,32.85,420.0,337.5,242.95
2018,8,10,11,30,61.0,425.0,0.9,33.2,482.0,391.94,280.01
2018,8,10,11,45,55.0,424.0,0.85,33.55,476.0,394.42,280.64
2018,8,10,12,0,49.0,423.0,0.8,33.9,470.0,396.03,280.98
2018,8,10,12,15,84.5,449.5,0.8,34.15,531.0,453.34,320.27
