Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,30,120.0,476.0,0.8,34.4,592.0,521.85,365.83
2018,8,10,12,45,191.5,473.5,0.85,34.65,658.0,591.61,412.73
2018,8,10,13,0,263.0,471.0,0.9,34.9,724.0,674.81,467.22
2018,8,10,13,15,401.5,394.5,0.95,35.05,776.0,754.47,520.92
2018,8,10,13,30,540.0,318.0,1.0,35.2,828.0,828.04,570.14
2018,8,10,13,45,679.0,229.5,1.0,35.3,857.5,892.45,612.79
2018,8,10,14,0,818.0,141.0,1.0,35.4,887.0,929.2,634.61
2018,8,10,14,15,700.0,192.0,1.1,35.45,817.5,897.0,616.8
2018,8,10,14,30,582.0,243.0,1.2,35.5,748.0,839.94,582.64
2018,8,10,14,45,638.5,209.5,1.25,35.5,743.0,864.18,601.26
2018,8,10,15,0,695.0,176.0,1.3,35.5,738.0,883.1,614.41
2018,8,10,15,15,730.0,152.0,1.4,35.4,716.0,879.85,614.9
2018,8,10,15,30,765.0,128.0,1.5,35.3,694.0,879.45,617.5
2018,8,10,15,45,746.5,125.5,1.65,35.25,648.5,847.99,600.93
2018,8,10,16,0,728.0,123.0,1.8,35.2,603.0,813.96,582.59
2018,8,10,16,15,619.0,149.0,1.95,35.0,534.5,735.61,534.8
2018,8,10,16,30,510.0,175.0,2.1,34.8,466.0,645.88,476.07
2018,8,10,16,45,456.0,169.0,2.2,34.6,410.0,579.68,432.23
2018,8,10,17,0,402.0,163.0,2.3,34.4,354.0,515.36,388.15
2018,8,10,17,15,379.0,144.5,2.3,34.4,306.5,462.61,351.25
2018,8,10,17,30,356.0,126.0,2.3,34.4,259.0,410.29,313.54
2018,8,10,17,45,371.5,102.5,2.35,33.6,220.5,377.8,290.94
2018,8,10,18,0,387.0,79.0,2.4,32.8,182.0,342.2,264.37
2018,8,10,18,15,345.5,65.0,2.4,32.25,140.5,284.2,218.09
2018,8,10,18,30,304.0,51.0,2.4,31.7,99.0,229.99,172.9
2018,8,10,18,45,206.0,36.0,2.4,31.15,63.0,154.39,108.68
2018,8,10,19,0,108.0,21.0,2.4,30.6,27.0,78.4,0.0
2018,8,10,19,15,54.0,10.5,2.45,30.3,13.5,26.43,0.0
2018,8,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.6,29.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,29.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.65,29.15,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.6,28.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.6,28.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,28.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,28.15,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,27.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,27.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,27.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,27.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,26.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,26.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,26.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,26.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,26.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,26.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,25.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,25.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,25.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.8,25.3,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.6,25.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.0,24.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,11,5,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,8,11,5,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,8,11,5,45,2.0,2.0,1.0,24.65,2.0,0.0,0.0
2018,8,11,6,0,4.0,4.0,1.1,24.7,4.0,3.41,0.0
2018,8,11,6,15,2.0,10.0,1.2,24.95,10.0,8.23,0.0
2018,8,11,6,30,0.0,16.0,1.3,25.2,16.0,13.17,5.08
2018,8,11,6,45,0.0,27.5,1.4,25.45,27.5,22.68,13.56
2018,8,11,7,0,0.0,39.0,1.5,25.7,39.0,32.22,21.95
2018,8,11,7,15,0.5,67.0,1.55,26.0,67.0,54.68,41.22
2018,8,11,7,30,1.0,95.0,1.6,26.3,95.0,75.88,59.13
2018,8,11,7,45,2.5,104.5,1.65,26.6,105.5,83.77,65.54
2018,8,11,8,0,4.0,114.0,1.7,26.9,116.0,91.57,71.74
2018,8,11,8,15,3.0,122.5,1.7,27.3,124.0,98.52,77.11
2018,8,11,8,30,2.0,131.0,1.7,27.7,132.0,105.38,82.32
2018,8,11,8,45,2.0,140.0,1.7,28.1,141.0,112.69,83.92
2018,8,11,9,0,2.0,149.0,1.7,28.5,150.0,120.48,89.49
2018,8,11,9,15,11.5,184.0,1.65,28.85,192.0,149.1,110.7
2018,8,11,9,30,21.0,219.0,1.6,29.2,234.0,179.14,132.7
2018,8,11,9,45,69.5,289.5,1.55,29.55,343.0,240.01,176.35
2018,8,11,10,0,118.0,360.0,1.5,29.9,452.0,307.99,224.83
2018,8,11,10,15,84.5,351.0,1.5,30.2,418.5,305.97,223.79
2018,8,11,10,30,51.0,342.0,1.5,30.5,385.0,293.37,214.83
2018,8,11,10,45,52.5,365.5,1.45,30.75,411.0,318.68,232.81
2018,8,11,11,0,54.0,389.0,1.4,31.0,437.0,344.63,250.85
2018,8,11,11,15,109.0,418.5,1.35,31.2,519.0,409.63,296.77
2018,8,11,11,30,164.0,448.0,1.3,31.4,601.0,481.27,346.3
2018,8,11,11,45,262.5,433.0,1.3,31.6,682.0,555.89,398.12
2018,8,11,12,0,361.0,418.0,1.3,31.8,763.0,636.77,453.18
2018,8,11,12,15,472.5,358.5,1.25,31.9,812.5,702.2,497.63
2018,8,11,12,30,584.0,299.0,1.2,32.0,862.0,766.06,540.53
2018,8,11,12,45,492.0,346.5,1.15,32.15,820.0,755.74,530.75
2018,8,11,13,0,400.0,394.0,1.1,32.3,778.0,736.95,516.13
2018,8,11,13,15,344.0,419.5,1.1,32.35,747.0,716.16,502.03
2018,8,11,13,30,288.0,445.0,1.1,32.4,716.0,701.53,491.58
2018,8,11,13,45,188.0,408.0,1.1,32.5,583.5,567.48,402.8
2018,8,11,14,0,88.0,371.0,1.1,32.6,451.0,425.55,305.71
2018,8,11,14,15,54.5,302.0,1.2,32.55,351.0,329.6,239.58
2018,8,11,14,30,21.0,233.0,1.3,32.5,251.0,232.73,169.87
2018,8,11,14,45,23.5,244.5,1.4,32.45,264.0,247.36,181.39
2018,8,11,15,0,26.0,256.0,1.5,32.4,277.0,262.3,192.77
2018,8,11,15,15,49.5,256.0,1.6,32.2,293.5,286.09,211.64
2018,8,11,15,30,73.0,256.0,1.7,32.0,310.0,309.38,230.15
2018,8,11,15,45,62.5,207.5,1.85,31.75,251.5,250.98,187.95
2018,8,11,16,0,52.0,159.0,2.0,31.5,193.0,192.96,145.22
2018,8,11,16,15,26.0,96.0,2.1,31.15,113.0,108.58,80.47
2018,8,11,16,30,0.0,33.0,2.2,30.8,33.0,27.32,16.08
2018,8,11,16,45,25.0,75.5,2.3,30.45,87.5,87.16,64.6
2018,8,11,17,0,50.0,118.0,2.4,30.1,142.0,147.93,113.35
2018,8,11,17,15,39.0,101.5,2.4,30.1,118.5,122.21,93.02
2018,8,11,17,30,28.0,85.0,2.4,30.1,95.0,97.22,73.16
2018,8,11,17,45,14.0,49.5,2.3,29.2,54.5,52.13,36.98
2018,8,11,18,0,0.0,14.0,2.2,28.3,14.0,11.51,3.75
2018,8,11,18,15,0.0,12.0,2.15,27.85,12.0,9.86,2.37
2018,8,11,18,30,0.0,10.0,2.1,27.4,10.0,8.21,0.94
2018,8,11,18,45,0.0,7.0,2.1,27.0,7.0,5.74,0.0
2018,8,11,19,0,0.0,4.0,2.1,26.6,4.0,3.28,0.0
2018,8,11,19,15,0.0,2.0,2.15,26.4,2.0,1.71,0.0
2018,8,11,19,30,0.0,0.0,2.2,26.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,25.45,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.05,25.25,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.85,24.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.75,24.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,24.55,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.7,24.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.7,24.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.75,24.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.9,24.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.45,24.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.55,24.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,24.1,0.0,0.0,0.0
2018,8,12,5,15,0.0,0.0,2.65,24.1,0.0,0.0,0.0
2018,8,12,5,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,8,12,5,45,1.0,2.0,2.7,24.15,2.0,0.0,0.0
2018,8,12,6,0,2.0,4.0,2.7,24.2,4.0,3.41,0.0
2018,8,12,6,15,12.5,17.5,2.8,24.3,18.5,14.42,0.0
2018,8,12,6,30,23.0,31.0,2.9,24.4,33.0,25.28,14.9
2018,8,12,6,45,61.5,52.5,3.0,24.5,64.5,40.98,29.05
2018,8,12,7,0,100.0,74.0,3.1,24.6,96.0,56.72,42.95
2018,8,12,7,15,112.0,98.0,3.2,24.8,129.0,73.49,57.46
2018,8,12,7,30,124.0,122.0,3.3,25.0,162.0,89.75,71.26
2018,8,12,7,45,98.0,146.0,3.4,25.2,181.5,105.09,84.0
2018,8,12,8,0,72.0,170.0,3.5,25.4,201.0,124.36,99.78
2018,8,12,8,15,73.5,193.5,3.65,25.65,228.5,139.78,112.11
2018,8,12,8,30,75.0,217.0,3.8,25.9,256.0,154.79,123.95
2018,8,12,8,45,57.0,230.0,4.0,26.15,261.5,165.38,125.55
2018,8,12,9,0,39.0,243.0,4.2,26.4,267.0,180.43,135.99
2018,8,12,9,15,63.0,277.0,4.25,26.7,319.5,212.75,159.13
2018,8,12,9,30,87.0,311.0,4.3,27.0,372.0,248.9,185.42
2018,8,12,9,45,98.0,336.0,4.4,27.25,409.0,279.27,208.09
2018,8,12,10,0,109.0,361.0,4.5,27.5,446.0,311.39,232.17
2018,8,12,10,15,86.5,367.5,4.5,27.7,437.0,318.76,238.16
2018,8,12,10,30,64.0,374.0,4.5,27.9,428.0,323.08,241.52
2018,8,12,10,45,65.0,377.5,4.5,28.1,434.0,334.51,249.87
2018,8,12,11,0,66.0,381.0,4.5,28.3,440.0,345.71,257.98
2018,8,12,11,15,97.5,418.5,4.5,28.4,508.0,402.51,299.8
2018,8,12,11,30,129.0,456.0,4.5,28.5,576.0,464.98,345.18
2018,8,12,11,45,122.0,453.0,4.45,28.65,568.0,470.53,348.72
2018,8,12,12,0,115.0,450.0,4.4,28.8,560.0,474.83,351.54
2018,8,12,12,15,70.5,371.0,4.4,28.85,438.5,375.52,279.22
2018,8,12,12,30,26.0,292.0,4.4,28.9,317.0,275.29,204.75
2018,8,12,12,45,16.5,233.0,4.35,28.95,249.0,217.93,161.93
2018,8,12,13,0,7.0,174.0,4.3,29.0,181.0,153.29,112.91
2018,8,12,13,15,3.5,133.0,4.25,28.95,136.5,115.38,83.98
2018,8,12,13,30,0.0,92.0,4.2,28.9,92.0,77.31,54.61
2018,8,12,13,45,0.5,106.5,4.2,28.9,107.0,90.08,64.57
2018,8,12,14,0,1.0,121.0,4.2,28.9,122.0,102.94,74.57
2018,8,12,14,15,3.0,147.0,4.1,28.85,149.5,127.3,93.5
2018,8,12,14,30,5.0,173.0,4.0,28.8,177.0,152.03,112.65
2018,8,12,14,45,7.5,197.0,3.9,28.8,203.0,175.93,131.14
2018,8,12,15,0,10.0,221.0,3.8,28.8,229.0,200.38,150.01
2018,8,12,15,15,5.5,176.5,3.75,28.8,181.0,156.18,116.35
2018,8,12,15,30,1.0,132.0,3.7,28.8,133.0,112.44,82.7
2018,8,12,15,45,2.0,147.0,3.6,28.85,148.5,126.87,94.2
2018,8,12,16,0,3.0,162.0,3.5,28.9,164.0,141.79,106.05
2018,8,12,16,15,34.0,185.0,3.35,28.85,204.5,203.55,155.31
2018,8,12,16,30,65.0,208.0,3.2,28.8,245.0,255.51,196.51
2018,8,12,16,45,179.0,193.0,3.05,28.7,280.5,348.63,271.16
2018,8,12,17,0,293.0,178.0,2.9,28.6,316.0,432.56,337.05
2018,8,12,17,15,298.0,157.5,2.9,28.6,282.0,403.45,315.79
2018,8,12,17,30,303.0,137.0,2.9,28.6,248.0,372.77,293.21
2018,8,12,17,45,261.0,121.0,2.35,28.05,205.0,315.74,248.71
2018,8,12,18,0,219.0,105.0,1.8,27.5,162.0,262.26,205.91
2018,8,12,18,15,158.5,85.0,1.75,27.1,121.0,197.45,153.33
2018,8,12,18,30,98.0,65.0,1.7,26.7,80.0,130.2,97.96
2018,8,12,18,45,54.0,40.5,1.7,26.35,48.0,78.97,53.68
2018,8,12,19,0,10.0,16.0,1.7,26.0,16.0,19.07,0.0
2018,8,12,19,15,5.0,8.0,1.8,25.85,8.0,6.83,0.0
2018,8,12,19,30,0.0,0.0,1.9,25.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.05,25.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,25.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.5,24.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.45,24.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.3,24.15,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.45,23.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.65,24.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.7,24.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,24.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.75,24.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.6,24.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.55,24.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,24.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,0.0,2.55,24.2,0.0,0.0,0.0
2018,8,13,5,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,8,13,5,45,0.0,2.5,2.6,24.35,2.5,0.0,0.0
2018,8,13,6,0,0.0,5.0,2.6,24.4,5.0,4.27,0.0
2018,8,13,6,15,6.5,19.0,2.7,24.6,19.5,15.43,0.0
2018,8,13,6,30,13.0,33.0,2.8,24.8,34.0,26.6,15.86
2018,8,13,6,45,21.5,53.0,2.9,25.0,56.5,41.8,29.65
2018,8,13,7,0,30.0,73.0,3.0,25.2,79.0,56.77,42.87
2018,8,13,7,15,64.0,96.5,3.2,25.45,115.5,73.91,57.66
2018,8,13,7,30,98.0,120.0,3.4,25.7,152.0,88.25,69.79
2018,8,13,7,45,281.5,125.0,3.55,25.95,240.0,90.24,71.25
2018,8,13,8,0,465.0,130.0,3.7,26.2,328.0,90.17,70.88
2018,8,13,8,15,550.0,127.0,3.9,26.6,392.5,87.91,68.61
2018,8,13,8,30,635.0,124.0,4.1,27.0,457.0,84.08,65.04
2018,8,13,8,45,643.5,133.0,4.25,27.35,500.5,100.01,66.0
2018,8,13,9,0,652.0,142.0,4.4,27.7,544.0,152.23,90.54
2018,8,13,9,15,673.5,146.5,4.5,28.1,591.0,204.44,126.41
2018,8,13,9,30,695.0,151.0,4.6,28.5,638.0,258.99,169.56
2018,8,13,9,45,686.5,162.5,4.7,28.9,669.0,312.03,214.58
2018,8,13,10,0,678.0,174.0,4.8,29.3,700.0,363.48,258.28
2018,8,13,10,15,645.0,201.0,4.85,29.75,720.5,414.72,300.98
2018,8,13,10,30,612.0,228.0,4.9,30.2,741.0,461.6,338.81
2018,8,13,10,45,605.0,242.5,5.0,30.6,765.0,508.21,375.17
2018,8,13,11,0,598.0,257.0,5.1,31.0,789.0,553.11,409.23
2018,8,13,11,15,691.5,215.0,5.15,31.4,845.0,614.66,455.32
2018,8,13,11,30,785.0,173.0,5.2,31.8,901.0,679.54,503.24
2018,8,13,11,45,664.5,232.0,5.25,32.25,855.0,684.63,505.32
2018,8,13,12,0,544.0,291.0,5.3,32.7,809.0,675.54,496.98
2018,8,13,12,15,495.5,318.5,5.35,33.0,792.5,689.96,506.12
2018,8,13,12,30,447.0,346.0,5.4,33.3,776.0,698.1,510.55
2018,8,13,12,45,379.5,397.0,5.45,33.65,761.5,697.39,508.01
2018,8,13,13,0,312.0,448.0,5.5,34.0,747.0,701.32,508.34
2018,8,13,13,15,327.5,439.5,5.55,34.2,750.0,722.41,523.32
2018,8,13,13,30,343.0,431.0,5.6,34.4,753.0,742.14,537.33
2018,8,13,13,45,337.5,424.0,5.6,34.65,735.5,741.87,537.0
2018,8,13,14,0,332.0,417.0,5.6,34.9,718.0,739.45,535.35
2018,8,13,14,15,352.0,395.0,5.6,34.9,705.5,744.71,540.42
2018,8,13,14,30,372.0,373.0,5.6,34.9,693.0,747.76,544.05
2018,8,13,14,45,397.0,341.0,5.6,34.95,670.5,759.8,553.81
2018,8,13,15,0,422.0,309.0,5.6,35.0,648.0,753.67,551.53
2018,8,13,15,15,520.0,254.0,5.55,34.9,650.0,790.11,580.63
2018,8,13,15,30,618.0,199.0,5.5,34.8,652.0,827.78,610.17
2018,8,13,15,45,554.0,206.0,5.45,34.7,592.5,758.47,562.77
2018,8,13,16,0,490.0,213.0,5.4,34.6,533.0,697.91,520.97
2018,8,13,16,15,486.0,194.0,5.25,34.3,490.0,662.64,498.17
2018,8,13,16,30,482.0,175.0,5.1,34.0,447.0,625.24,473.45
2018,8,13,16,45,507.0,156.5,4.95,33.7,417.0,610.05,464.77
2018,8,13,17,0,532.0,138.0,4.8,33.4,387.0,590.91,452.88
2018,8,13,17,15,486.5,129.0,4.8,33.4,334.0,526.69,406.26
2018,8,13,17,30,441.0,120.0,4.8,33.4,281.0,464.58,360.16
2018,8,13,17,45,374.0,109.0,4.15,32.15,229.0,388.93,303.09
2018,8,13,18,0,307.0,98.0,3.5,30.9,177.0,306.65,239.38
2018,8,13,18,15,222.5,80.5,3.4,30.2,130.5,227.11,175.52
2018,8,13,18,30,138.0,63.0,3.3,29.5,84.0,156.65,117.54
2018,8,13,18,45,73.5,39.0,3.25,28.85,49.5,86.01,57.64
2018,8,13,19,0,9.0,15.0,3.2,28.2,15.0,16.22,0.0
2018,8,13,19,15,4.5,7.5,3.35,27.9,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.5,27.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.65,27.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.85,26.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.9,26.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,25.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,25.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.65,24.8,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.6,24.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,24.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.4,24.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.3,24.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.2,23.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,23.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,23.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.8,23.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.3,23.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,23.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.4,23.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,2.65,23.35,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2018,8,14,5,45,2.0,2.5,2.8,23.65,2.5,0.0,0.0
2018,8,14,6,0,4.0,5.0,2.9,23.8,5.0,4.27,0.0
2018,8,14,6,15,54.0,24.5,3.15,24.3,30.0,18.99,0.0
2018,8,14,6,30,104.0,44.0,3.4,24.8,55.0,33.47,21.27
2018,8,14,6,45,197.0,62.0,3.65,25.25,98.5,46.96,33.91
2018,8,14,7,0,290.0,80.0,3.9,25.7,142.0,59.34,44.93
2018,8,14,7,15,366.5,91.5,4.0,26.25,193.5,67.08,51.68
2018,8,14,7,30,443.0,103.0,4.1,26.8,245.0,74.65,58.0
2018,8,14,7,45,500.5,110.0,4.25,27.35,299.5,78.82,61.27
2018,8,14,8,0,558.0,117.0,4.4,27.9,354.0,83.87,65.15
2018,8,14,8,15,597.0,122.5,4.45,28.4,407.5,85.42,66.05
2018,8,14,8,30,636.0,128.0,4.5,28.9,461.0,86.92,66.89
2018,8,14,8,45,614.5,143.5,4.55,29.45,492.5,107.1,70.88
2018,8,14,9,0,593.0,159.0,4.6,30.0,524.0,159.16,97.12
2018,8,14,9,15,665.0,150.5,4.65,30.5,591.0,207.03,127.56
2018,8,14,9,30,737.0,142.0,4.7,31.0,658.0,263.48,169.85
2018,8,14,9,45,711.0,160.5,4.75,31.5,683.5,319.03,217.02
2018,8,14,10,0,685.0,179.0,4.8,32.0,709.0,371.02,260.99
2018,8,14,10,15,683.5,188.5,4.8,32.4,739.0,422.66,303.16
2018,8,14,10,30,682.0,198.0,4.8,32.8,769.0,473.2,343.3
2018,8,14,10,45,723.0,186.5,4.8,33.2,811.5,528.43,385.64
2018,8,14,11,0,764.0,175.0,4.8,33.6,854.0,586.25,428.88
2018,8,14,11,15,743.5,191.0,4.8,33.85,865.5,628.42,459.92
2018,8,14,11,30,723.0,207.0,4.8,34.1,877.0,669.68,489.34
2018,8,14,11,45,686.0,233.5,4.8,34.4,877.0,703.14,512.17
2018,8,14,12,0,649.0,260.0,4.8,34.7,877.0,731.84,531.12
2018,8,14,12,15,570.0,301.0,4.8,34.9,845.5,734.23,531.31
2018,8,14,12,30,491.0,342.0,4.8,35.1,814.0,732.87,528.65
2018,8,14,12,45,489.0,341.0,4.8,35.3,810.0,753.21,542.37
2018,8,14,13,0,487.0,340.0,4.8,35.5,806.0,771.26,554.34
2018,8,14,13,15,553.5,302.5,4.75,35.55,826.0,815.76,585.81
2018,8,14,13,30,620.0,265.0,4.7,35.6,846.0,861.94,618.09
2018,8,14,13,45,623.0,255.5,4.7,35.7,829.5,871.14,624.49
2018,8,14,14,0,626.0,246.0,4.7,35.8,813.0,877.09,629.04
2018,8,14,14,15,560.5,273.0,4.65,35.7,769.0,847.93,608.99
2018,8,14,14,30,495.0,300.0,4.6,35.6,725.0,812.93,585.18
2018,8,14,14,45,428.0,319.5,4.6,35.55,676.5,770.23,556.15
2018,8,14,15,0,361.0,339.0,4.6,35.5,628.0,708.99,514.58
2018,8,14,15,15,370.0,313.0,4.55,35.3,596.0,690.25,504.04
2018,8,14,15,30,379.0,287.0,4.5,35.1,564.0,669.03,491.57
2018,8,14,15,45,326.5,284.5,4.4,34.95,512.0,613.97,453.47
2018,8,14,16,0,274.0,282.0,4.3,34.8,460.0,559.71,415.52
2018,8,14,16,15,241.0,259.5,4.2,34.5,407.0,501.79,375.43
2018,8,14,16,30,208.0,237.0,4.1,34.2,354.0,426.93,322.48
2018,8,14,16,45,290.0,198.5,4.0,33.85,343.5,463.33,352.8
2018,8,14,17,0,372.0,160.0,3.9,33.5,333.0,491.98,376.77
2018,8,14,17,15,432.5,131.0,3.9,33.5,306.5,489.91,377.23
2018,8,14,17,30,493.0,102.0,3.9,33.5,280.0,480.38,371.64
2018,8,14,17,45,369.0,95.0,3.45,32.55,215.5,369.98,287.78
2018,8,14,18,0,245.0,88.0,3.0,31.6,151.0,257.24,199.98
2018,8,14,18,15,188.5,69.5,3.0,31.05,110.5,194.17,149.16
2018,8,14,18,30,132.0,51.0,3.0,30.5,70.0,136.6,101.51
2018,8,14,18,45,78.0,33.0,2.95,29.95,43.0,86.82,57.14
2018,8,14,19,0,24.0,15.0,2.9,29.4,16.0,21.92,0.0
2018,8,14,19,15,12.0,7.5,3.05,29.2,8.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.3,28.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.45,28.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.5,27.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.55,27.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.65,26.8,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.7,26.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.65,26.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,26.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,25.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,25.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,25.55,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,25.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,25.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,25.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,24.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.3,24.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.3,24.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.3,24.75,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.3,24.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,24.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,24.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.35,24.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.25,24.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.2,24.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.2,24.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.1,24.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.85,24.2,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,2.75,24.3,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,8,15,5,45,7.5,2.5,2.85,24.55,2.5,0.0,0.0
2018,8,15,6,0,15.0,5.0,2.9,24.7,5.0,4.27,0.0
2018,8,15,6,15,103.5,21.5,3.1,25.15,31.5,16.71,0.0
2018,8,15,6,30,192.0,38.0,3.3,25.6,58.0,29.21,17.68
2018,8,15,6,45,297.0,50.5,3.55,26.05,103.0,38.56,26.74
2018,8,15,7,0,402.0,63.0,3.8,26.5,148.0,47.8,35.01
2018,8,15,7,15,413.5,76.0,3.85,27.0,186.0,56.57,42.61
2018,8,15,7,30,425.0,89.0,3.9,27.5,224.0,64.9,49.61
2018,8,15,7,45,428.5,103.5,4.0,28.0,262.5,73.73,56.83
2018,8,15,8,0,432.0,118.0,4.1,28.5,301.0,82.04,63.46
2018,8,15,8,15,491.0,124.0,4.05,29.0,359.0,85.22,65.72
2018,8,15,8,30,550.0,130.0,4.0,29.5,417.0,87.07,66.85
2018,8,15,8,45,634.0,122.5,4.0,30.0,486.5,94.79,60.29
2018,8,15,9,0,718.0,115.0,4.0,30.5,556.0,149.38,84.51
2018,8,15,9,15,766.0,107.5,4.0,31.05,612.5,200.61,118.16
2018,8,15,9,30,814.0,100.0,4.0,31.6,669.0,263.57,166.66
2018,8,15,9,45,734.5,138.0,4.0,32.1,675.5,315.83,213.25
2018,8,15,10,0,655.0,176.0,4.0,32.6,682.0,359.8,252.35
2018,8,15,10,15,728.0,155.5,4.0,33.05,743.5,420.95,300.11
2018,8,15,10,30,801.0,135.0,4.0,33.5,805.0,484.3,349.03
2018,8,15,10,45,652.5,213.0,4.0,33.9,771.5,513.78,372.83
2018,8,15,11,0,504.0,291.0,4.0,34.3,738.0,529.79,384.81
2018,8,15,11,15,464.5,322.5,4.0,34.65,742.5,561.83,407.51
2018,8,15,11,30,425.0,354.0,4.0,35.0,747.0,589.6,426.36
2018,8,15,11,45,666.5,227.0,4.0,35.35,854.5,685.63,496.5
2018,8,15,12,0,908.0,100.0,4.0,35.7,962.0,784.18,565.87
2018,8,15,12,15,909.5,99.5,3.95,35.95,967.5,821.52,589.05
2018,8,15,12,30,911.0,99.0,3.9,36.2,973.0,855.94,610.47
2018,8,15,12,45,910.5,99.0,3.9,36.45,970.5,886.02,629.17
2018,8,15,13,0,910.0,99.0,3.9,36.7,968.0,912.78,645.69
2018,8,15,13,15,908.0,99.0,3.9,36.8,957.5,934.71,659.53
2018,8,15,13,30,906.0,99.0,3.9,36.9,947.0,952.98,671.12
2018,8,15,13,45,877.0,110.5,3.85,37.0,917.5,953.07,670.97
2018,8,15,14,0,848.0,122.0,3.8,37.1,888.0,948.95,668.41
2018,8,15,14,15,851.0,118.0,3.8,37.1,867.0,956.74,674.13
2018,8,15,14,30,854.0,114.0,3.8,37.1,846.0,960.72,677.51
2018,8,15,14,45,838.5,115.5,3.75,37.1,810.5,948.57,670.48
2018,8,15,15,0,823.0,117.0,3.7,37.1,775.0,932.94,661.46
2018,8,15,15,15,657.0,176.0,3.7,37.0,684.0,850.29,609.51
2018,8,15,15,30,491.0,235.0,3.7,36.9,593.0,740.49,536.04
2018,8,15,15,45,557.0,194.0,3.65,36.75,575.0,759.06,552.39
2018,8,15,16,0,623.0,153.0,3.6,36.6,557.0,764.42,558.49
2018,8,15,16,15,657.5,130.5,3.55,36.35,526.0,754.56,553.88
2018,8,15,16,30,692.0,108.0,3.5,36.1,495.0,739.1,545.61
2018,8,15,16,45,690.5,97.0,3.45,35.8,449.5,702.55,522.91
2018,8,15,17,0,689.0,86.0,3.4,35.5,404.0,663.32,498.07
2018,8,15,17,15,651.0,81.0,3.4,35.5,350.0,602.15,456.58
2018,8,15,17,30,613.0,76.0,3.4,35.5,296.0,541.88,413.72
2018,8,15,17,45,557.0,69.5,2.8,34.15,242.5,469.44,360.69
2018,8,15,18,0,501.0,63.0,2.2,32.8,189.0,400.53,308.08
2018,8,15,18,15,415.5,54.0,2.2,32.1,140.5,316.62,242.1
2018,8,15,18,30,330.0,45.0,2.2,31.4,92.0,240.3,179.48
2018,8,15,18,45,211.5,31.0,2.2,30.7,56.0,153.52,101.98
2018,8,15,19,0,93.0,17.0,2.2,30.0,20.0,49.86,0.0
2018,8,15,19,15,46.5,8.5,2.45,29.85,10.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.7,29.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.95,29.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,29.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.35,29.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.6,28.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.7,28.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.7,27.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,27.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,26.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,26.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.5,26.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,25.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.1,25.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.0,25.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.95,25.1,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.85,24.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.7,24.75,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.55,24.7,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,24.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.05,24.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.95,24.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,8,16,5,45,5.0,2.5,2.2,25.0,2.5,0.0,0.0
2018,8,16,6,0,10.0,5.0,2.3,25.2,5.0,4.27,0.0
2018,8,16,6,15,83.0,22.0,2.5,25.6,30.0,17.13,0.0
2018,8,16,6,30,156.0,39.0,2.7,26.0,55.0,30.13,18.25
2018,8,16,6,45,248.0,54.0,2.9,26.45,97.5,40.94,28.65
2018,8,16,7,0,340.0,69.0,3.1,26.9,140.0,51.77,38.28
2018,8,16,7,15,422.0,78.0,3.2,27.4,193.0,58.06,43.79
2018,8,16,7,30,504.0,87.0,3.3,27.9,246.0,65.77,50.25
2018,8,16,7,45,552.5,93.5,3.35,28.35,299.5,68.91,52.69
2018,8,16,8,0,601.0,100.0,3.4,28.8,353.0,71.99,54.99
2018,8,16,8,15,608.5,111.5,3.4,29.3,398.5,77.92,59.58
2018,8,16,8,30,616.0,123.0,3.4,29.8,444.0,83.36,63.7
2018,8,16,8,45,683.0,115.5,3.45,30.3,506.0,93.07,57.63
2018,8,16,9,0,750.0,108.0,3.5,30.8,568.0,148.78,82.53
2018,8,16,9,15,770.0,110.0,3.5,31.3,615.5,204.41,120.71
2018,8,16,9,30,790.0,112.0,3.5,31.8,663.0,262.01,166.18
2018,8,16,9,45,806.0,113.5,3.5,32.3,706.0,319.77,213.93
2018,8,16,10,0,822.0,115.0,3.5,32.8,749.0,382.45,265.24
2018,8,16,10,15,833.0,115.5,3.55,33.2,785.0,437.92,310.61
2018,8,16,10,30,844.0,116.0,3.6,33.6,821.0,493.06,354.49
2018,8,16,10,45,834.5,126.5,3.6,34.0,844.5,544.46,394.22
2018,8,16,11,0,825.0,137.0,3.6,34.4,868.0,592.99,430.48
2018,8,16,11,15,791.5,161.0,3.65,34.65,876.5,638.3,463.3
2018,8,16,11,30,758.0,185.0,3.7,34.9,885.0,676.72,490.36
2018,8,16,11,45,782.0,174.5,3.75,35.2,906.5,723.51,523.19
2018,8,16,12,0,806.0,164.0,3.8,35.5,928.0,769.6,554.91
2018,8,16,12,15,811.5,163.0,3.85,35.65,936.0,808.11,580.64
2018,8,16,12,30,817.0,162.0,3.9,35.8,944.0,844.26,603.96
2018,8,16,12,45,802.5,168.5,3.95,35.95,935.0,867.29,618.66
2018,8,16,13,0,788.0,175.0,4.0,36.1,926.0,886.64,631.06
2018,8,16,13,15,732.0,202.5,4.05,36.1,894.0,891.79,634.75
2018,8,16,13,30,676.0,230.0,4.1,36.1,862.0,885.34,630.89
2018,8,16,13,45,711.5,206.5,4.15,36.1,859.0,911.71,648.97
2018,8,16,14,0,747.0,183.0,4.2,36.1,856.0,926.38,659.13
2018,8,16,14,15,755.5,170.5,4.25,36.05,834.0,931.43,663.42
2018,8,16,14,30,764.0,158.0,4.3,36.0,812.0,932.61,665.42
2018,8,16,14,45,768.0,151.0,4.35,35.9,785.5,931.17,666.02
2018,8,16,15,0,772.0,144.0,4.4,35.8,759.0,926.02,664.37
2018,8,16,15,15,769.5,137.0,4.35,35.7,723.0,910.9,655.88
2018,8,16,15,30,767.0,130.0,4.3,35.6,687.0,892.24,645.22
2018,8,16,15,45,734.0,131.5,4.3,35.45,636.5,851.05,619.98
2018,8,16,16,0,701.0,133.0,4.3,35.3,586.0,813.77,597.26
2018,8,16,16,15,696.0,123.5,4.25,35.05,542.0,781.51,577.77
2018,8,16,16,30,691.0,114.0,4.2,34.8,498.0,746.52,556.18
2018,8,16,16,45,661.5,108.5,4.15,34.55,445.5,693.71,521.82
2018,8,16,17,0,632.0,103.0,4.1,34.3,393.0,640.34,486.43
2018,8,16,17,15,591.5,96.5,4.1,34.3,339.5,577.5,442.36
2018,8,16,17,30,551.0,90.0,4.1,34.3,286.0,515.81,397.36
2018,8,16,17,45,493.5,81.0,3.55,33.3,233.5,441.89,342.24
2018,8,16,18,0,436.0,72.0,3.0,32.3,181.0,366.76,284.25
2018,8,16,18,15,351.5,60.5,2.9,31.7,133.5,285.47,219.26
2018,8,16,18,30,267.0,49.0,2.8,31.1,86.0,212.97,159.09
2018,8,16,18,45,163.0,32.0,2.7,30.45,51.5,134.21,86.89
2018,8,16,19,0,59.0,15.0,2.6,29.8,17.0,35.25,0.0
2018,8,16,19,15,29.5,7.5,2.75,29.65,8.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.1,29.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.3,29.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.35,28.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.4,28.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,28.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,27.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,27.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,27.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.55,26.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.5,26.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.45,26.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.4,26.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.35,26.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.3,25.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.9,25.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.85,25.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.65,24.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.4,24.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.8,24.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.65,24.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.55,23.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.45,23.8,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.55,23.95,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,8,17,5,45,12.0,2.5,1.9,24.4,2.5,0.0,0.0
2018,8,17,6,0,24.0,5.0,2.1,24.6,5.0,4.27,0.0
2018,8,17,6,15,132.5,20.0,2.4,25.1,32.0,15.6,0.0
2018,8,17,6,30,241.0,35.0,2.7,25.6,59.0,27.11,15.77
2018,8,17,6,45,349.0,45.5,3.0,26.05,105.0,36.74,25.17
2018,8,17,7,0,457.0,56.0,3.3,26.5,151.0,44.43,32.13
2018,8,17,7,15,526.0,63.0,3.4,27.1,204.0,48.94,36.11
2018,8,17,7,30,595.0,70.0,3.5,27.7,257.0,53.43,39.86
2018,8,17,7,45,643.5,74.0,3.6,28.25,312.5,55.46,41.41
2018,8,17,8,0,692.0,78.0,3.7,28.8,368.0,62.77,47.29
2018,8,17,8,15,723.5,81.5,3.7,29.5,422.5,64.42,48.33
2018,8,17,8,30,755.0,85.0,3.7,30.2,477.0,66.02,49.32
2018,8,17,8,45,778.0,87.5,3.75,30.85,528.5,85.34,49.43
2018,8,17,9,0,801.0,90.0,3.8,31.5,580.0,142.48,75.35
2018,8,17,9,15,817.0,92.5,3.75,32.1,627.5,208.11,121.32
2018,8,17,9,30,833.0,95.0,3.7,32.7,675.0,267.21,168.15
2018,8,17,9,45,845.5,97.0,3.65,33.3,717.5,325.96,216.81
2018,8,17,10,0,858.0,99.0,3.6,33.9,760.0,385.05,265.58
2018,8,17,10,15,867.0,100.5,3.55,34.35,796.0,442.41,312.24
2018,8,17,10,30,876.0,102.0,3.5,34.8,832.0,499.19,357.0
2018,8,17,10,45,882.0,104.0,3.4,35.3,861.5,553.97,398.62
2018,8,17,11,0,888.0,106.0,3.3,35.8,891.0,607.39,437.73
2018,8,17,11,15,893.5,106.0,3.25,36.1,913.0,657.29,473.62
2018,8,17,11,30,899.0,106.0,3.2,36.4,935.0,705.3,507.14
2018,8,17,11,45,902.0,106.5,3.15,36.75,949.0,749.84,537.25
2018,8,17,12,0,905.0,107.0,3.1,37.1,963.0,791.9,563.54
2018,8,17,12,15,906.0,107.0,3.05,37.35,968.5,829.3,586.49
2018,8,17,12,30,907.0,107.0,3.0,37.6,974.0,863.77,607.35
2018,8,17,12,45,906.0,106.5,2.95,37.8,970.5,892.98,624.84
2018,8,17,13,0,905.0,106.0,2.9,38.0,967.0,918.82,640.15
2018,8,17,13,15,902.5,106.0,2.9,38.1,956.0,940.25,653.33
2018,8,17,13,30,900.0,106.0,2.9,38.2,945.0,958.02,664.3
2018,8,17,13,45,895.0,105.0,2.9,38.3,925.0,968.66,670.97
2018,8,17,14,0,890.0,104.0,2.9,38.4,905.0,975.39,675.39
2018,8,17,14,15,884.0,103.5,2.9,38.4,878.5,977.75,677.55
2018,8,17,14,30,878.0,103.0,2.9,38.4,852.0,976.24,677.5
2018,8,17,14,45,870.0,100.5,2.9,38.4,817.5,966.84,672.72
2018,8,17,15,0,862.0,98.0,2.9,38.4,783.0,953.64,665.77
2018,8,17,15,15,850.5,97.0,2.9,38.3,743.0,935.09,655.85
2018,8,17,15,30,839.0,96.0,2.9,38.2,703.0,913.17,643.89
2018,8,17,15,45,824.0,94.0,2.95,38.05,657.5,883.68,627.59
2018,8,17,16,0,809.0,92.0,3.0,37.9,612.0,860.84,615.53
2018,8,17,16,15,788.5,89.0,3.0,37.6,561.5,819.52,591.31
2018,8,17,16,30,768.0,86.0,3.0,37.3,511.0,776.12,565.45
2018,8,17,16,45,741.0,82.5,3.0,37.0,457.5,725.06,533.9
2018,8,17,17,0,714.0,79.0,3.0,36.7,404.0,673.03,500.98
2018,8,17,17,15,676.5,74.5,3.0,36.7,349.5,614.5,461.97
2018,8,17,17,30,639.0,70.0,3.0,36.7,295.0,554.01,419.85
2018,8,17,17,45,583.5,64.0,2.45,35.2,241.5,481.22,367.21
2018,8,17,18,0,528.0,58.0,1.9,33.7,188.0,411.94,314.76
2018,8,17,18,15,441.0,49.5,1.95,32.95,138.5,326.41,247.99
2018,8,17,18,30,354.0,41.0,2.0,32.2,89.0,248.82,184.38
2018,8,17,18,45,221.5,27.5,2.1,31.45,53.0,153.82,96.56
2018,8,17,19,0,89.0,14.0,2.2,30.7,17.0,45.83,0.0
2018,8,17,19,15,44.5,7.0,2.5,30.55,8.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,30.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.05,30.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.45,29.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.8,29.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.95,28.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.9,28.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.9,27.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.85,27.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.8,27.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.75,26.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.7,26.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,3.6,26.4,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,3.5,26.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,3.3,25.65,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,3.15,25.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,3.05,25.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,3.0,25.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.95,25.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.85,24.9,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.75,24.6,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.65,24.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.6,24.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.5,24.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.3,24.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,2.25,24.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,8,18,5,45,3.5,1.5,2.4,24.35,1.5,0.0,0.0
2018,8,18,6,0,7.0,3.0,2.5,24.4,3.0,0.0,0.0
2018,8,18,6,15,62.5,19.0,2.65,24.8,24.5,16.22,0.0
2018,8,18,6,30,118.0,35.0,2.8,25.2,46.0,27.17,15.71
2018,8,18,6,45,145.5,53.0,2.95,25.6,76.0,40.52,28.35
2018,8,18,7,0,173.0,71.0,3.1,26.0,106.0,53.5,39.87
2018,8,18,7,15,185.0,93.0,3.1,26.6,141.5,68.58,52.85
2018,8,18,7,30,197.0,115.0,3.1,27.2,177.0,83.09,65.01
2018,8,18,7,45,363.0,113.5,3.1,27.8,255.0,79.84,62.0
2018,8,18,8,0,529.0,112.0,3.1,28.4,333.0,80.13,61.89
2018,8,18,8,15,617.5,105.0,3.0,29.15,398.0,73.63,56.06
2018,8,18,8,30,706.0,98.0,2.9,29.9,463.0,68.18,51.16
2018,8,18,8,45,736.5,99.5,2.85,30.65,516.0,93.38,55.84
2018,8,18,9,0,767.0,101.0,2.8,31.4,569.0,148.11,80.75
2018,8,18,9,15,772.5,109.0,2.65,32.05,613.0,206.89,122.0
2018,8,18,9,30,778.0,117.0,2.5,32.7,657.0,265.9,168.74
2018,8,18,9,45,764.5,133.0,2.3,33.35,691.5,325.36,217.65
2018,8,18,10,0,751.0,149.0,2.1,34.0,726.0,382.44,263.88
2018,8,18,10,15,738.0,164.5,1.9,34.55,754.5,436.81,306.54
2018,8,18,10,30,725.0,180.0,1.7,35.1,783.0,486.45,343.95
2018,8,18,10,45,783.0,155.5,1.55,35.6,828.5,543.98,385.36
2018,8,18,11,0,841.0,131.0,1.4,36.1,874.0,601.43,425.39
2018,8,18,11,15,858.5,125.0,1.4,36.5,900.0,652.27,460.5
2018,8,18,11,30,876.0,119.0,1.4,36.9,926.0,702.26,494.04
2018,8,18,11,45,876.5,122.0,1.45,37.25,939.5,746.2,523.04
2018,8,18,12,0,877.0,125.0,1.5,37.6,953.0,787.6,548.89
2018,8,18,12,15,872.5,129.5,1.6,37.85,957.5,823.56,571.26
2018,8,18,12,30,868.0,134.0,1.7,38.1,962.0,856.45,591.66
2018,8,18,12,45,875.0,128.0,1.85,38.35,961.0,887.13,611.16
2018,8,18,13,0,882.0,122.0,2.0,38.6,960.0,914.78,628.81
2018,8,18,13,15,880.0,121.5,2.1,38.7,949.0,935.96,642.46
2018,8,18,13,30,878.0,121.0,2.2,38.8,938.0,953.56,654.07
2018,8,18,13,45,874.0,120.0,2.3,38.9,919.0,965.08,662.1
2018,8,18,14,0,870.0,119.0,2.4,39.0,900.0,972.8,667.98
2018,8,18,14,15,862.5,118.5,2.5,38.95,873.0,973.78,670.31
2018,8,18,14,30,855.0,118.0,2.6,38.9,846.0,970.95,670.48
2018,8,18,14,45,844.5,117.0,2.65,38.85,811.5,960.92,665.92
2018,8,18,15,0,834.0,116.0,2.7,38.8,777.0,947.28,659.27
2018,8,18,15,15,822.5,113.5,2.7,38.6,736.5,927.59,648.96
2018,8,18,15,30,811.0,111.0,2.7,38.4,696.0,915.6,643.6
2018,8,18,15,45,795.0,108.5,2.75,38.25,650.5,884.86,626.56
2018,8,18,16,0,779.0,106.0,2.8,38.1,605.0,851.33,607.7
2018,8,18,16,15,757.5,102.5,2.75,37.8,554.5,809.23,582.78
2018,8,18,16,30,736.0,99.0,2.7,37.5,504.0,765.17,556.26
2018,8,18,16,45,707.5,94.5,2.7,37.15,450.5,716.43,526.47
2018,8,18,17,0,679.0,90.0,2.7,36.8,397.0,663.27,492.93
2018,8,18,17,15,639.5,84.0,2.7,36.8,342.5,599.81,450.51
2018,8,18,17,30,600.0,78.0,2.7,36.8,288.0,537.42,406.57
2018,8,18,17,45,542.0,71.0,2.05,35.15,234.5,463.3,352.78
2018,8,18,18,0,484.0,64.0,1.4,33.5,181.0,392.88,299.28
2018,8,18,18,15,332.0,54.5,1.45,32.75,125.0,268.11,203.31
2018,8,18,18,30,180.0,45.0,1.5,32.0,69.0,165.9,121.77
2018,8,18,18,45,103.0,27.5,1.5,31.25,40.0,89.94,52.43
2018,8,18,19,0,26.0,10.0,1.5,30.5,11.0,18.44,0.0
2018,8,18,19,15,13.0,5.0,1.7,30.35,5.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.9,30.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.2,29.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,29.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.05,29.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.3,29.2,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.5,28.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,28.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.85,28.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,4.0,28.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,4.0,27.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,4.0,27.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.95,27.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.9,27.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.85,26.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.8,26.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.6,26.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.55,26.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.45,25.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,25.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,25.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,25.4,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,25.35,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.2,25.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.15,25.25,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,3.1,25.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,3.1,25.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,3.1,25.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,3.1,25.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,3.05,24.95,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.95,24.85,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,2.95,24.85,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,3.0,24.9,0.0,0.0,0.0
2018,8,19,5,45,11.0,2.5,3.05,24.95,2.5,0.0,0.0
2018,8,19,6,0,22.0,5.0,3.1,25.0,5.0,0.0,0.0
2018,8,19,6,15,69.5,19.0,3.35,25.3,24.5,16.22,0.0
2018,8,19,6,30,117.0,33.0,3.6,25.6,44.0,25.73,14.39
2018,8,19,6,45,112.0,51.0,3.8,25.9,67.5,38.97,26.99
2018,8,19,7,0,107.0,69.0,4.0,26.2,91.0,53.18,39.55
2018,8,19,7,15,155.5,89.5,4.1,26.7,132.0,66.06,50.69
2018,8,19,7,30,204.0,110.0,4.2,27.2,173.0,79.95,62.4
2018,8,19,7,45,394.0,104.0,4.35,27.7,257.0,73.84,57.01
2018,8,19,8,0,584.0,98.0,4.5,28.2,341.0,70.54,53.94
2018,8,19,8,15,655.0,95.5,4.5,28.8,404.0,67.64,51.18
2018,8,19,8,30,726.0,93.0,4.5,29.4,467.0,71.42,53.98
2018,8,19,8,45,731.5,102.0,4.55,30.0,513.5,96.21,57.77
2018,8,19,9,0,737.0,111.0,4.6,30.6,560.0,153.52,86.34
2018,8,19,9,15,620.5,166.5,4.55,31.2,565.5,217.26,137.0
2018,8,19,9,30,504.0,222.0,4.5,31.8,571.0,272.9,185.26
2018,8,19,9,45,445.5,263.5,4.45,32.4,586.5,321.23,225.66
2018,8,19,10,0,387.0,305.0,4.4,33.0,602.0,366.24,262.24
2018,8,19,10,15,439.5,300.5,4.35,33.5,653.5,411.59,296.44
2018,8,19,10,30,492.0,296.0,4.3,34.0,705.0,465.53,336.6
2018,8,19,10,45,654.0,220.5,4.25,34.5,784.5,527.26,382.37
2018,8,19,11,0,816.0,145.0,4.2,35.0,864.0,601.75,437.22
2018,8,19,11,15,843.5,133.0,4.15,35.4,893.0,650.94,472.94
2018,8,19,11,30,871.0,121.0,4.1,35.8,922.0,702.46,509.38
2018,8,19,11,45,881.0,117.5,4.05,36.15,938.0,747.81,540.6
2018,8,19,12,0,891.0,114.0,4.0,36.5,954.0,791.21,568.47
2018,8,19,12,15,883.0,119.5,3.95,36.8,956.5,825.66,589.84
2018,8,19,12,30,875.0,125.0,3.9,37.1,959.0,856.72,608.87
2018,8,19,12,45,866.5,131.0,3.85,37.35,954.5,884.38,625.72
2018,8,19,13,0,858.0,137.0,3.8,37.6,950.0,908.57,640.3
2018,8,19,13,15,837.5,148.5,3.7,37.7,934.5,923.04,648.81
2018,8,19,13,30,817.0,160.0,3.6,37.8,919.0,948.06,664.1
2018,8,19,13,45,747.0,195.5,3.5,37.95,878.0,931.25,652.77
2018,8,19,14,0,677.0,231.0,3.4,38.1,837.0,920.64,645.77
2018,8,19,14,15,645.5,237.5,3.35,38.1,801.0,905.19,636.0
2018,8,19,14,30,614.0,244.0,3.3,38.1,765.0,886.17,623.97
2018,8,19,14,45,678.0,200.0,3.25,38.1,753.5,907.08,639.19
2018,8,19,15,0,742.0,156.0,3.2,38.1,742.0,913.98,644.28
2018,8,19,15,15,778.5,130.5,3.15,37.95,716.5,916.99,647.56
2018,8,19,15,30,815.0,105.0,3.1,37.8,691.0,903.18,640.29
2018,8,19,15,45,762.5,116.5,3.05,37.7,636.0,865.0,617.37
2018,8,19,16,0,710.0,128.0,3.0,37.6,581.0,819.87,589.89
2018,8,19,16,15,702.0,118.0,2.95,37.35,534.5,783.8,568.52
2018,8,19,16,30,694.0,108.0,2.9,37.1,488.0,745.14,545.08
2018,8,19,16,45,657.0,104.5,2.85,36.85,434.0,688.18,508.77
2018,8,19,17,0,620.0,101.0,2.8,36.6,380.0,631.2,471.7
2018,8,19,17,15,580.0,93.0,2.8,36.6,326.0,567.17,427.86
2018,8,19,17,30,540.0,85.0,2.8,36.6,272.0,504.39,382.98
2018,8,19,17,45,472.5,76.5,2.35,35.3,218.5,424.82,324.75
2018,8,19,18,0,405.0,68.0,1.9,34.0,165.0,344.88,264.06
2018,8,19,18,15,292.5,55.5,2.0,33.35,115.5,248.35,188.37
2018,8,19,18,30,180.0,43.0,2.1,32.7,66.0,163.82,119.84
2018,8,19,18,45,116.5,27.5,2.2,32.05,39.5,95.92,52.98
2018,8,19,19,0,53.0,12.0,2.3,31.4,13.0,30.45,0.0
2018,8,19,19,15,26.5,6.0,2.6,31.2,6.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.15,30.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.5,30.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.6,29.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.7,29.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.8,29.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.85,28.9,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,28.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.95,28.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.95,27.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,27.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,27.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,26.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,26.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,26.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,26.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.8,26.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.8,26.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.75,26.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,26.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,26.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,25.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.45,25.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.3,25.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.15,25.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,3.0,25.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,25.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,2.75,25.45,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2018,8,20,5,45,2.5,1.5,2.8,25.55,1.5,0.0,0.0
2018,8,20,6,0,5.0,3.0,2.8,25.6,3.0,0.0,0.0
2018,8,20,6,15,63.5,18.0,3.0,25.9,23.5,15.36,0.0
2018,8,20,6,30,122.0,33.0,3.2,26.2,44.0,25.72,14.18
2018,8,20,6,45,256.0,46.5,3.4,26.55,91.5,35.49,23.98
2018,8,20,7,0,390.0,60.0,3.6,26.9,139.0,45.64,33.05
2018,8,20,7,15,462.0,69.0,3.6,27.45,191.0,53.47,39.88
2018,8,20,7,30,534.0,78.0,3.6,28.0,243.0,59.22,44.71
2018,8,20,7,45,585.5,83.0,3.65,28.5,297.5,61.62,46.55
2018,8,20,8,0,637.0,88.0,3.7,29.0,352.0,64.04,48.33
2018,8,20,8,15,670.5,93.0,3.6,29.6,406.0,66.2,49.81
2018,8,20,8,30,704.0,98.0,3.5,30.2,460.0,68.27,51.18
2018,8,20,8,45,729.5,101.5,3.45,30.8,511.5,97.05,57.66
2018,8,20,9,0,755.0,105.0,3.4,31.4,563.0,152.46,84.28
2018,8,20,9,15,773.0,108.0,3.2,31.9,610.5,209.17,124.04
2018,8,20,9,30,791.0,111.0,3.0,32.4,658.0,267.59,170.36
2018,8,20,9,45,805.0,113.0,2.85,32.95,700.0,325.54,218.02
2018,8,20,10,0,819.0,115.0,2.7,33.5,742.0,387.9,268.51
