Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,10,15,829.0,117.0,2.55,33.95,778.5,444.17,313.5
2018,8,20,10,30,839.0,119.0,2.4,34.4,815.0,500.04,356.62
2018,8,20,10,45,846.5,120.5,2.2,34.85,844.5,553.55,396.25
2018,8,20,11,0,854.0,122.0,2.0,35.3,874.0,605.92,433.35
2018,8,20,11,15,856.0,125.0,1.85,35.65,894.5,654.6,466.76
2018,8,20,11,30,858.0,128.0,1.7,36.0,915.0,701.2,497.44
2018,8,20,11,45,847.5,137.5,1.5,36.4,925.0,741.68,522.21
2018,8,20,12,0,837.0,147.0,1.3,36.8,935.0,778.83,543.36
2018,8,20,12,15,818.5,158.5,1.2,37.0,933.0,818.08,565.79
2018,8,20,12,30,800.0,170.0,1.1,37.2,931.0,845.4,580.42
2018,8,20,12,45,799.5,169.5,0.95,37.45,928.0,873.79,594.67
2018,8,20,13,0,799.0,169.0,0.8,37.7,925.0,899.08,606.6
2018,8,20,13,15,804.0,163.0,0.85,37.85,916.0,921.0,619.97
2018,8,20,13,30,809.0,157.0,0.9,38.0,907.0,939.53,631.44
2018,8,20,13,45,806.0,156.0,0.9,38.1,889.5,951.82,638.65
2018,8,20,14,0,803.0,155.0,0.9,38.2,872.0,960.44,643.89
2018,8,20,14,15,691.5,198.0,1.0,38.2,802.0,912.16,617.64
2018,8,20,14,30,580.0,241.0,1.1,38.2,732.0,851.41,582.48
2018,8,20,14,45,652.5,200.0,1.15,38.2,731.0,883.63,605.71
2018,8,20,15,0,725.0,159.0,1.2,38.2,730.0,909.2,622.68
2018,8,20,15,15,746.0,144.0,1.3,38.1,704.0,901.56,620.66
2018,8,20,15,30,767.0,129.0,1.4,38.0,678.0,896.73,620.78
2018,8,20,15,45,749.5,125.5,1.45,37.85,632.5,864.13,603.23
2018,8,20,16,0,732.0,122.0,1.5,37.7,587.0,834.04,587.32
2018,8,20,16,15,703.0,119.5,1.55,37.45,535.5,787.6,560.88
2018,8,20,16,30,674.0,117.0,1.6,37.2,484.0,739.79,533.08
2018,8,20,16,45,508.0,135.5,1.65,36.95,395.5,593.06,436.66
2018,8,20,17,0,342.0,154.0,1.7,36.7,307.0,448.76,335.77
2018,8,20,17,15,190.5,119.0,1.7,36.7,202.0,283.11,214.41
2018,8,20,17,30,39.0,84.0,1.7,36.7,97.0,105.36,77.49
2018,8,20,17,45,19.5,65.0,1.4,35.45,71.5,72.26,51.82
2018,8,20,18,0,0.0,46.0,1.1,34.2,46.0,38.05,24.56
2018,8,20,18,15,0.5,34.5,1.15,33.5,34.5,28.77,17.07
2018,8,20,18,30,1.0,23.0,1.2,32.8,23.0,19.46,9.38
2018,8,20,18,45,3.5,14.5,1.2,32.15,14.5,13.48,2.09
2018,8,20,19,0,6.0,6.0,1.2,31.5,6.0,7.41,0.0
2018,8,20,19,15,3.0,3.0,1.35,31.25,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,30.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.8,30.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.95,30.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.25,29.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,29.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.7,28.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.8,28.25,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.8,27.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.8,27.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.8,27.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.75,26.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,26.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,26.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.55,26.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,26.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.55,26.2,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,26.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.6,25.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.65,25.75,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.7,25.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.65,25.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.6,25.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.55,25.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,25.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,2.35,25.25,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,8,21,5,45,5.0,1.5,2.4,25.35,1.5,0.0,0.0
2018,8,21,6,0,10.0,3.0,2.4,25.4,3.0,0.0,0.0
2018,8,21,6,15,78.0,19.0,2.6,25.8,25.5,16.22,0.0
2018,8,21,6,30,146.0,35.0,2.8,26.2,48.0,26.89,14.89
2018,8,21,6,45,241.0,51.0,2.95,26.55,91.0,38.78,26.69
2018,8,21,7,0,336.0,67.0,3.1,26.9,134.0,50.41,37.06
2018,8,21,7,15,407.5,78.0,3.15,27.55,185.0,58.07,43.74
2018,8,21,7,30,479.0,89.0,3.2,28.2,236.0,65.57,50.02
2018,8,21,7,45,532.5,95.5,3.25,28.8,290.0,70.61,54.04
2018,8,21,8,0,586.0,102.0,3.3,29.4,344.0,73.64,56.25
2018,8,21,8,15,623.5,107.0,3.2,30.15,397.5,75.34,57.26
2018,8,21,8,30,661.0,112.0,3.1,30.9,451.0,76.98,58.2
2018,8,21,8,45,690.5,115.5,3.0,31.6,503.0,99.49,59.48
2018,8,21,9,0,720.0,119.0,2.9,32.3,555.0,153.78,86.08
2018,8,21,9,15,741.0,121.5,2.65,32.9,602.5,215.08,129.19
2018,8,21,9,30,762.0,124.0,2.4,33.5,650.0,272.03,173.69
2018,8,21,9,45,778.5,126.0,2.2,34.15,693.0,329.13,219.83
2018,8,21,10,0,795.0,128.0,2.0,34.8,736.0,387.28,266.21
2018,8,21,10,15,806.5,130.5,1.8,35.3,773.0,444.49,310.75
2018,8,21,10,30,818.0,133.0,1.6,35.8,810.0,501.63,353.4
2018,8,21,10,45,827.5,133.5,1.45,36.25,839.5,555.15,392.0
2018,8,21,11,0,837.0,134.0,1.3,36.7,869.0,607.13,427.84
2018,8,21,11,15,845.0,134.0,1.3,37.05,892.0,656.61,461.77
2018,8,21,11,30,853.0,134.0,1.3,37.4,915.0,704.56,493.65
2018,8,21,11,45,859.5,132.0,1.3,37.75,929.5,748.08,521.83
2018,8,21,12,0,866.0,130.0,1.3,38.1,944.0,789.46,547.06
2018,8,21,12,15,867.5,130.0,1.4,38.3,949.5,826.18,569.91
2018,8,21,12,30,869.0,130.0,1.5,38.5,955.0,860.12,590.99
2018,8,21,12,45,840.5,146.5,1.65,38.75,942.5,879.08,603.3
2018,8,21,13,0,812.0,163.0,1.8,39.0,930.0,907.27,621.41
2018,8,21,13,15,725.0,204.0,1.9,39.05,882.5,896.57,615.71
2018,8,21,13,30,638.0,245.0,2.0,39.1,835.0,872.98,601.49
2018,8,21,13,45,697.5,207.5,2.15,39.2,840.0,908.5,626.14
2018,8,21,14,0,757.0,170.0,2.3,39.3,845.0,932.42,642.22
2018,8,21,14,15,789.5,152.0,2.35,39.25,836.5,954.79,657.08
2018,8,21,14,30,822.0,134.0,2.4,39.2,828.0,972.92,669.49
2018,8,21,14,45,822.5,127.0,2.5,39.15,797.0,954.51,660.11
2018,8,21,15,0,823.0,120.0,2.6,39.1,766.0,945.37,656.79
2018,8,21,15,15,810.0,117.5,2.65,38.9,725.0,935.9,653.28
2018,8,21,15,30,797.0,115.0,2.7,38.7,684.0,911.05,640.19
2018,8,21,15,45,779.5,113.0,2.75,38.5,638.0,879.46,622.84
2018,8,21,16,0,762.0,111.0,2.8,38.3,592.0,845.17,603.6
2018,8,21,16,15,740.0,106.5,2.8,38.0,541.5,801.61,577.99
2018,8,21,16,30,718.0,102.0,2.8,37.7,491.0,760.41,553.58
2018,8,21,16,45,688.0,97.5,2.8,37.45,437.5,707.0,520.28
2018,8,21,17,0,658.0,93.0,2.8,37.2,384.0,653.06,485.85
2018,8,21,17,15,617.0,87.0,2.8,37.2,330.0,588.99,442.78
2018,8,21,17,30,576.0,81.0,2.8,37.2,276.0,526.13,398.07
2018,8,21,17,45,515.5,73.0,2.3,36.0,223.0,449.89,342.3
2018,8,21,18,0,455.0,65.0,1.8,34.8,170.0,377.63,287.15
2018,8,21,18,15,365.5,53.0,1.75,34.15,122.5,289.83,218.28
2018,8,21,18,30,276.0,41.0,1.7,33.5,75.0,209.99,152.65
2018,8,21,18,45,164.0,25.5,1.6,32.85,43.0,121.82,56.08
2018,8,21,19,0,52.0,10.0,1.5,32.2,11.0,28.39,0.0
2018,8,21,19,15,26.0,5.0,1.55,32.0,5.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,31.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.65,31.55,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,31.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.75,31.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,30.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.9,30.7,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.0,30.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.05,29.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.1,29.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.05,29.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.0,28.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.95,28.6,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,28.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,28.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,27.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.7,27.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,27.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,27.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,26.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,26.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,26.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,26.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,25.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,25.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,25.6,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,25.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,22,5,45,2.5,1.5,0.9,24.9,1.5,0.0,0.0
2018,8,22,6,0,5.0,3.0,1.0,25.0,3.0,0.0,0.0
2018,8,22,6,15,25.5,17.0,1.15,25.45,19.0,14.51,0.0
2018,8,22,6,30,46.0,31.0,1.3,25.9,35.0,24.51,12.92
2018,8,22,6,45,113.5,50.5,1.45,26.3,70.5,38.57,26.53
2018,8,22,7,0,181.0,70.0,1.6,26.7,106.0,52.8,39.09
2018,8,22,7,15,349.5,74.5,1.55,27.3,172.0,55.19,41.34
2018,8,22,7,30,518.0,79.0,1.5,27.9,238.0,60.0,45.37
2018,8,22,7,45,566.0,86.0,1.5,28.55,291.5,63.79,48.35
2018,8,22,8,0,614.0,93.0,1.5,29.2,345.0,67.47,51.13
2018,8,22,8,15,561.0,119.5,1.35,29.8,375.5,83.51,64.05
2018,8,22,8,30,508.0,146.0,1.2,30.4,406.0,97.97,75.42
2018,8,22,8,45,455.5,183.0,1.1,31.0,434.5,134.84,90.92
2018,8,22,9,0,403.0,220.0,1.0,31.6,463.0,187.81,123.74
2018,8,22,9,15,498.0,203.5,1.0,32.05,529.0,225.54,146.31
2018,8,22,9,30,593.0,187.0,1.0,32.5,595.0,273.57,180.11
2018,8,22,9,45,635.0,181.5,1.0,32.95,644.0,323.99,219.22
2018,8,22,10,0,677.0,176.0,1.0,33.4,693.0,378.73,261.58
2018,8,22,10,15,750.5,150.0,1.1,33.75,749.0,437.88,306.67
2018,8,22,10,30,824.0,124.0,1.2,34.1,805.0,500.29,353.59
2018,8,22,10,45,832.0,125.5,1.25,34.45,834.5,553.42,392.99
2018,8,22,11,0,840.0,127.0,1.3,34.8,864.0,605.47,430.42
2018,8,22,11,15,850.0,125.5,1.35,35.05,887.0,655.14,465.36
2018,8,22,11,30,860.0,124.0,1.4,35.3,910.0,703.42,498.44
2018,8,22,11,45,870.0,119.5,1.5,35.6,925.0,747.59,528.48
2018,8,22,12,0,880.0,115.0,1.6,35.9,940.0,789.8,555.27
2018,8,22,12,15,881.5,115.0,1.7,36.1,945.5,826.81,578.6
2018,8,22,12,30,883.0,115.0,1.8,36.3,951.0,860.97,600.09
2018,8,22,12,45,882.5,115.0,1.85,36.55,948.5,890.38,617.97
2018,8,22,13,0,882.0,115.0,1.9,36.8,946.0,916.52,633.85
2018,8,22,13,15,879.5,114.5,2.0,37.0,934.5,936.93,646.89
2018,8,22,13,30,877.0,114.0,2.1,37.2,923.0,953.71,657.84
2018,8,22,13,45,873.0,113.0,2.15,37.4,903.5,964.84,664.95
2018,8,22,14,0,869.0,112.0,2.2,37.6,884.0,972.16,669.91
2018,8,22,14,15,854.5,116.0,2.3,37.65,855.5,970.43,670.4
2018,8,22,14,30,840.0,120.0,2.4,37.7,827.0,964.98,668.78
2018,8,22,14,45,819.0,124.5,2.45,37.75,790.0,950.07,660.97
2018,8,22,15,0,798.0,129.0,2.5,37.8,753.0,944.5,659.15
2018,8,22,15,15,786.5,125.5,2.6,37.75,713.0,923.55,648.39
2018,8,22,15,30,775.0,122.0,2.7,37.7,673.0,899.31,635.62
2018,8,22,15,45,759.5,118.0,2.75,37.65,627.5,867.65,617.67
2018,8,22,16,0,744.0,114.0,2.8,37.6,582.0,833.26,597.83
2018,8,22,16,15,722.0,110.0,2.85,37.35,532.5,795.21,575.83
2018,8,22,16,30,700.0,106.0,2.9,37.1,483.0,750.9,549.26
2018,8,22,16,45,670.5,100.5,2.9,36.85,430.0,697.18,515.49
2018,8,22,17,0,641.0,95.0,2.9,36.6,377.0,642.94,480.57
2018,8,22,17,15,599.0,88.5,2.9,36.6,323.0,578.08,436.47
2018,8,22,17,30,557.0,82.0,2.9,36.6,269.0,514.58,390.93
2018,8,22,17,45,497.0,73.0,2.4,35.5,216.5,438.27,334.66
2018,8,22,18,0,437.0,64.0,1.9,34.4,164.0,366.05,279.14
2018,8,22,18,15,347.5,52.0,1.8,33.7,117.5,275.72,208.02
2018,8,22,18,30,258.0,40.0,1.7,33.0,71.0,200.41,145.32
2018,8,22,18,45,151.5,24.5,1.6,32.35,40.5,114.21,43.7
2018,8,22,19,0,45.0,9.0,1.5,31.7,10.0,24.87,0.0
2018,8,22,19,15,22.5,4.5,1.6,31.55,5.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,31.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,31.25,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.9,31.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.95,30.9,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,30.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.05,30.5,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,30.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.1,30.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.1,29.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.1,29.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,29.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,29.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,28.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,28.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,28.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,28.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,27.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.9,27.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.9,27.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.9,26.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.85,26.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.8,26.35,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,26.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,26.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,25.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.65,25.75,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.55,25.45,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,25.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,25.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.25,24.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,24.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.25,24.6,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,8,23,5,45,4.5,1.0,1.5,24.8,1.0,0.0,0.0
2018,8,23,6,0,9.0,2.0,1.6,24.9,2.0,0.0,0.0
2018,8,23,6,15,90.5,17.0,1.85,25.5,24.5,14.51,0.0
2018,8,23,6,30,172.0,32.0,2.1,26.1,47.0,24.71,12.81
2018,8,23,6,45,266.5,47.5,2.35,26.65,90.5,36.32,24.58
2018,8,23,7,0,361.0,63.0,2.6,27.2,134.0,47.69,34.69
2018,8,23,7,15,429.5,74.5,2.6,28.05,186.0,55.8,41.72
2018,8,23,7,30,498.0,86.0,2.6,28.9,238.0,65.48,49.79
2018,8,23,7,45,547.5,93.5,2.65,29.75,292.0,69.39,52.79
2018,8,23,8,0,597.0,101.0,2.7,30.6,346.0,73.19,55.59
2018,8,23,8,15,632.0,108.0,2.75,31.35,400.5,76.31,57.77
2018,8,23,8,30,667.0,115.0,2.8,32.1,455.0,79.26,59.76
2018,8,23,8,45,692.5,120.0,2.8,32.85,506.5,105.28,62.51
2018,8,23,9,0,718.0,125.0,2.8,33.6,558.0,160.56,90.54
2018,8,23,9,15,737.0,130.0,2.8,34.1,606.0,217.71,130.83
2018,8,23,9,30,756.0,135.0,2.8,34.6,654.0,282.1,181.09
2018,8,23,9,45,771.0,137.5,2.8,35.1,696.5,339.02,227.28
2018,8,23,10,0,786.0,140.0,2.8,35.6,739.0,396.83,273.85
2018,8,23,10,15,797.0,143.0,2.8,36.0,775.5,453.96,319.02
2018,8,23,10,30,808.0,146.0,2.8,36.4,812.0,511.0,362.71
2018,8,23,10,45,816.5,148.0,2.8,36.8,842.0,565.53,403.27
2018,8,23,11,0,825.0,150.0,2.8,37.2,872.0,619.17,441.86
2018,8,23,11,15,826.5,154.0,2.85,37.5,893.0,668.84,476.91
2018,8,23,11,30,828.0,158.0,2.9,37.8,914.0,716.53,509.68
2018,8,23,11,45,826.5,162.0,2.95,38.1,926.0,759.86,538.77
2018,8,23,12,0,825.0,166.0,3.0,38.4,938.0,800.64,565.57
2018,8,23,12,15,826.5,166.0,3.05,38.6,943.5,837.63,589.0
2018,8,23,12,30,828.0,166.0,3.1,38.8,949.0,871.89,610.3
2018,8,23,12,45,827.5,166.0,3.15,39.0,946.0,901.46,628.58
2018,8,23,13,0,827.0,166.0,3.2,39.2,943.0,927.83,644.85
2018,8,23,13,15,824.5,165.0,3.2,39.25,931.5,948.02,657.39
2018,8,23,13,30,822.0,164.0,3.2,39.3,920.0,964.61,667.81
2018,8,23,13,45,817.0,162.0,3.25,39.4,900.0,974.1,674.15
2018,8,23,14,0,812.0,160.0,3.3,39.5,880.0,979.79,678.31
2018,8,23,14,15,800.0,161.0,3.3,39.45,851.5,977.81,677.98
2018,8,23,14,30,788.0,162.0,3.3,39.4,823.0,972.05,675.49
2018,8,23,14,45,771.5,162.0,3.35,39.35,786.5,957.16,667.78
2018,8,23,15,0,755.0,162.0,3.4,39.3,750.0,938.76,658.0
2018,8,23,15,15,695.0,174.0,3.4,39.1,692.5,896.21,632.96
2018,8,23,15,30,635.0,186.0,3.4,38.9,635.0,843.59,601.27
2018,8,23,15,45,589.5,187.0,3.4,38.75,581.5,791.43,569.11
2018,8,23,16,0,544.0,188.0,3.4,38.6,528.0,730.52,530.15
2018,8,23,16,15,487.5,183.5,3.35,38.25,468.5,662.4,485.5
2018,8,23,16,30,431.0,179.0,3.3,37.9,409.0,595.36,440.57
2018,8,23,16,45,458.5,154.0,3.3,37.6,375.0,576.24,430.2
2018,8,23,17,0,486.0,129.0,3.3,37.3,341.0,552.8,416.14
2018,8,23,17,15,487.5,114.0,3.3,37.3,301.0,517.48,391.84
2018,8,23,17,30,489.0,99.0,3.3,37.3,261.0,480.3,365.27
2018,8,23,17,45,428.5,86.5,2.7,35.95,208.5,404.03,308.82
2018,8,23,18,0,368.0,74.0,2.1,34.6,156.0,332.6,253.84
2018,8,23,18,15,283.5,57.5,2.05,33.9,110.0,248.49,187.18
2018,8,23,18,30,199.0,41.0,2.0,33.2,64.0,173.4,124.76
2018,8,23,18,45,114.0,24.0,1.95,32.5,35.5,96.37,26.1
2018,8,23,19,0,29.0,7.0,1.9,31.8,7.0,17.06,0.0
2018,8,23,19,15,14.5,3.5,2.05,31.65,3.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.35,31.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.5,31.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.7,31.05,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,30.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.05,30.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.25,30.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,29.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.35,29.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.4,29.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.45,28.95,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.5,28.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.55,28.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,27.75,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,26.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,26.65,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,26.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.35,26.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.2,25.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.05,25.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.0,25.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.95,25.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.8,24.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.65,24.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.6,24.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.4,24.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,2.2,23.95,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,24,5,45,5.0,1.0,2.35,24.05,1.0,0.0,0.0
2018,8,24,6,0,10.0,2.0,2.4,24.1,2.0,0.0,0.0
2018,8,24,6,15,98.5,16.5,2.7,24.65,24.5,14.08,0.0
2018,8,24,6,30,187.0,31.0,3.0,25.2,47.0,23.99,12.08
2018,8,24,6,45,287.5,46.0,3.3,25.7,91.5,35.3,23.8
2018,8,24,7,0,388.0,61.0,3.6,26.2,136.0,46.41,33.75
2018,8,24,7,15,460.0,71.0,3.7,26.95,189.0,55.39,41.57
2018,8,24,7,30,532.0,81.0,3.8,27.7,242.0,61.85,46.99
2018,8,24,7,45,584.5,87.5,3.85,28.4,298.0,65.25,49.64
2018,8,24,8,0,637.0,94.0,3.9,29.1,354.0,68.61,52.15
2018,8,24,8,15,672.5,98.5,3.95,29.8,408.5,70.26,53.16
2018,8,24,8,30,708.0,103.0,4.0,30.5,463.0,71.87,54.12
2018,8,24,8,45,736.0,106.5,4.0,31.2,516.0,99.82,57.25
2018,8,24,9,0,764.0,110.0,4.0,31.9,569.0,163.01,91.29
2018,8,24,9,15,784.0,112.5,4.0,32.5,617.5,220.7,132.46
2018,8,24,9,30,804.0,115.0,4.0,33.1,666.0,280.35,180.05
2018,8,24,9,45,820.0,117.0,3.95,33.7,710.0,340.1,229.27
2018,8,24,10,0,836.0,119.0,3.9,34.3,754.0,400.75,278.79
2018,8,24,10,15,848.0,119.5,3.9,34.8,791.0,461.36,327.3
2018,8,24,10,30,860.0,120.0,3.9,35.3,828.0,518.45,371.85
2018,8,24,10,45,868.5,121.0,3.9,35.8,858.0,573.52,413.52
2018,8,24,11,0,877.0,122.0,3.9,36.3,888.0,627.46,453.0
2018,8,24,11,15,883.5,121.5,3.9,36.7,910.0,677.56,488.82
2018,8,24,11,30,890.0,121.0,3.9,37.1,932.0,725.85,522.39
2018,8,24,11,45,895.5,120.0,3.9,37.5,946.5,770.96,552.97
2018,8,24,12,0,901.0,119.0,3.9,37.9,961.0,813.75,579.7
2018,8,24,12,15,902.0,119.0,3.9,38.15,966.0,851.22,603.07
2018,8,24,12,30,903.0,119.0,3.9,38.4,971.0,885.73,624.38
2018,8,24,12,45,902.5,118.5,3.9,38.7,967.5,915.33,642.32
2018,8,24,13,0,902.0,118.0,3.9,39.0,964.0,941.56,658.1
2018,8,24,13,15,899.5,118.0,3.9,39.1,952.5,962.87,671.35
2018,8,24,13,30,897.0,118.0,3.9,39.2,941.0,980.48,682.37
2018,8,24,13,45,892.5,116.0,3.9,39.35,920.0,990.41,688.56
2018,8,24,14,0,888.0,114.0,3.9,39.5,899.0,996.38,692.45
2018,8,24,14,15,881.5,113.0,3.85,39.5,871.5,997.43,693.58
2018,8,24,14,30,875.0,112.0,3.8,39.5,844.0,994.57,692.44
2018,8,24,14,45,866.5,110.0,3.8,39.5,809.0,984.83,687.48
2018,8,24,15,0,858.0,108.0,3.8,39.5,774.0,971.32,680.32
2018,8,24,15,15,846.0,105.0,3.8,39.35,732.0,949.67,668.57
2018,8,24,15,30,834.0,102.0,3.8,39.2,690.0,924.6,654.71
2018,8,24,15,45,818.0,99.5,3.75,39.05,643.0,903.55,643.19
2018,8,24,16,0,802.0,97.0,3.7,38.9,596.0,868.89,622.81
2018,8,24,16,15,780.5,94.0,3.7,38.6,545.0,826.14,597.62
2018,8,24,16,30,759.0,91.0,3.7,38.3,494.0,781.38,570.72
2018,8,24,16,45,729.5,86.5,3.7,37.95,439.5,726.56,536.52
2018,8,24,17,0,700.0,82.0,3.7,37.6,385.0,674.73,503.57
2018,8,24,17,15,659.0,76.5,3.7,37.6,329.5,609.36,459.31
2018,8,24,17,30,618.0,71.0,3.7,37.6,274.0,545.22,413.97
2018,8,24,17,45,556.0,64.0,3.05,36.3,220.0,467.19,356.51
2018,8,24,18,0,494.0,57.0,2.4,35.0,166.0,393.38,299.62
2018,8,24,18,15,397.5,46.5,2.3,34.25,117.5,301.44,226.82
2018,8,24,18,30,301.0,36.0,2.2,33.5,69.0,218.85,157.14
2018,8,24,18,45,178.0,22.5,2.1,32.75,39.0,121.6,17.01
2018,8,24,19,0,55.0,9.0,2.0,32.0,9.0,28.72,0.0
2018,8,24,19,15,27.5,4.5,2.3,31.85,4.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,31.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.85,31.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,31.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.4,31.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.7,30.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.0,30.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.3,30.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.35,29.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,4.45,29.1,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,4.5,28.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,4.5,28.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,4.5,28.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,4.45,27.75,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,4.4,27.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,4.25,27.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,4.1,26.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,4.0,26.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.8,26.3,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,3.6,25.95,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,3.5,25.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,3.4,25.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,3.3,25.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,3.2,25.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,3.1,25.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,3.0,25.25,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.9,25.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.8,25.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.65,24.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.55,24.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.4,24.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,24.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,2.25,24.7,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,8,25,5,45,4.0,1.0,2.35,24.9,1.0,0.0,0.0
2018,8,25,6,0,8.0,2.0,2.4,25.0,2.0,0.0,0.0
2018,8,25,6,15,88.5,17.5,2.6,25.45,24.5,14.94,0.0
2018,8,25,6,30,169.0,33.0,2.8,25.9,47.0,25.48,12.83
2018,8,25,6,45,272.5,48.0,3.0,26.4,91.0,36.74,24.88
2018,8,25,7,0,376.0,63.0,3.2,26.9,135.0,47.81,34.81
2018,8,25,7,15,454.5,72.0,3.25,27.45,188.0,56.26,42.2
2018,8,25,7,30,533.0,81.0,3.3,28.0,241.0,61.93,46.99
2018,8,25,7,45,508.0,94.5,3.3,28.6,272.5,69.91,53.51
2018,8,25,8,0,483.0,108.0,3.3,29.2,304.0,76.53,58.74
2018,8,25,8,15,408.0,139.0,3.3,29.85,321.5,94.17,72.95
2018,8,25,8,30,333.0,170.0,3.3,30.5,339.0,117.32,91.39
2018,8,25,8,45,402.0,176.5,3.25,31.15,402.0,131.28,88.55
2018,8,25,9,0,471.0,183.0,3.2,31.8,465.0,175.05,111.82
2018,8,25,9,15,550.0,173.0,3.15,32.4,529.0,217.86,139.66
2018,8,25,9,30,629.0,163.0,3.1,33.0,593.0,269.48,177.82
2018,8,25,9,45,700.0,152.0,3.05,33.6,659.5,327.09,222.56
2018,8,25,10,0,771.0,141.0,3.0,34.2,726.0,395.78,275.74
2018,8,25,10,15,802.0,136.0,3.0,34.65,770.5,454.45,321.97
2018,8,25,10,30,833.0,131.0,3.0,35.1,815.0,515.13,368.45
2018,8,25,10,45,860.0,122.5,2.95,35.6,851.0,572.09,410.87
2018,8,25,11,0,887.0,114.0,2.9,36.1,887.0,629.13,451.98
2018,8,25,11,15,885.0,119.0,2.9,36.45,907.0,678.61,486.91
2018,8,25,11,30,883.0,124.0,2.9,36.8,927.0,725.56,519.09
2018,8,25,11,45,875.5,131.0,2.9,37.2,937.0,767.42,546.84
2018,8,25,12,0,868.0,138.0,2.9,37.6,947.0,806.07,570.79
2018,8,25,12,15,869.0,138.0,2.9,37.85,952.0,842.59,593.25
2018,8,25,12,30,870.0,138.0,2.9,38.1,957.0,876.25,613.73
2018,8,25,12,45,868.5,138.0,2.9,38.35,953.0,904.71,630.83
2018,8,25,13,0,867.0,138.0,2.9,38.6,949.0,929.89,645.86
2018,8,25,13,15,863.5,137.5,2.95,38.7,937.0,949.32,658.12
2018,8,25,13,30,860.0,137.0,3.0,38.8,925.0,965.13,668.26
2018,8,25,13,45,853.5,136.5,3.0,38.9,904.0,974.33,674.08
2018,8,25,14,0,847.0,136.0,3.0,39.0,883.0,979.73,677.72
2018,8,25,14,15,841.5,133.5,3.05,39.0,855.5,980.35,679.24
2018,8,25,14,30,836.0,131.0,3.1,39.0,828.0,977.15,678.57
2018,8,25,14,45,827.5,127.5,3.1,38.95,793.0,979.03,681.02
2018,8,25,15,0,819.0,124.0,3.1,38.9,758.0,964.05,673.07
2018,8,25,15,15,796.5,125.5,3.15,38.75,714.0,937.45,658.64
2018,8,25,15,30,774.0,127.0,3.2,38.6,670.0,907.78,642.28
2018,8,25,15,45,756.0,123.0,3.25,38.45,623.0,873.5,622.83
2018,8,25,16,0,738.0,119.0,3.3,38.3,576.0,836.58,601.46
2018,8,25,16,15,723.5,112.0,3.3,38.0,527.5,802.14,581.61
2018,8,25,16,30,709.0,105.0,3.3,37.7,479.0,760.27,556.46
2018,8,25,16,45,676.5,100.0,3.3,37.4,425.0,704.06,521.02
2018,8,25,17,0,644.0,95.0,3.3,37.1,371.0,647.54,484.51
2018,8,25,17,15,601.0,88.0,3.3,37.1,316.5,580.89,439.02
2018,8,25,17,30,558.0,81.0,3.3,37.1,262.0,515.69,392.02
2018,8,25,17,45,494.0,72.0,2.8,35.95,209.0,436.4,333.4
2018,8,25,18,0,430.0,63.0,2.3,34.8,156.0,361.53,275.61
2018,8,25,18,15,336.5,50.0,2.15,34.05,109.5,268.81,202.1
2018,8,25,18,30,243.0,37.0,2.0,33.3,63.0,191.04,135.92
2018,8,25,18,45,140.5,22.0,1.85,32.6,35.0,103.75,0.0
2018,8,25,19,0,38.0,7.0,1.7,31.9,7.0,20.52,0.0
2018,8,25,19,15,19.0,3.5,1.9,31.75,3.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.1,31.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,31.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,31.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.75,31.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.3,30.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.6,30.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.85,30.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,4.1,30.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,4.3,29.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,4.5,29.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,4.5,29.1,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,4.5,28.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,4.6,28.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,4.2,27.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,4.05,27.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,3.9,27.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,3.75,27.15,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,3.45,26.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,3.3,26.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,3.15,26.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,3.0,26.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.9,26.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,25.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.4,25.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.3,25.55,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.9,25.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.8,25.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,1.8,25.2,0.0,0.0,0.0
2018,8,26,5,45,3.0,1.0,1.9,25.25,1.0,0.0,0.0
2018,8,26,6,0,6.0,2.0,2.0,25.3,2.0,0.0,0.0
2018,8,26,6,15,78.0,17.0,2.25,25.75,23.0,14.51,0.0
2018,8,26,6,30,150.0,32.0,2.5,26.2,44.0,24.69,11.91
2018,8,26,6,45,249.0,48.0,2.75,26.7,87.0,36.66,24.75
2018,8,26,7,0,348.0,64.0,3.0,27.2,130.0,48.4,35.24
2018,8,26,7,15,423.5,74.0,3.05,27.8,181.5,55.47,41.46
2018,8,26,7,30,499.0,84.0,3.1,28.4,233.0,64.12,48.75
2018,8,26,7,45,556.0,89.5,3.2,29.0,288.0,66.63,50.67
2018,8,26,8,0,613.0,95.0,3.3,29.6,343.0,69.19,52.52
2018,8,26,8,15,651.5,100.0,3.35,30.2,398.0,71.15,53.82
2018,8,26,8,30,690.0,105.0,3.4,30.8,453.0,73.07,55.05
2018,8,26,8,45,710.5,109.5,3.4,31.45,502.0,103.47,59.46
2018,8,26,9,0,731.0,114.0,3.4,32.1,551.0,159.17,89.2
2018,8,26,9,15,737.0,121.0,3.4,32.65,593.0,221.85,135.2
2018,8,26,9,30,743.0,128.0,3.4,33.2,635.0,278.72,181.0
2018,8,26,9,45,695.5,150.0,3.35,33.75,648.5,325.96,222.14
2018,8,26,10,0,648.0,172.0,3.3,34.3,662.0,371.99,261.14
2018,8,26,10,15,735.0,150.5,3.25,34.75,732.5,438.96,312.21
2018,8,26,10,30,822.0,129.0,3.2,35.2,803.0,510.18,365.65
2018,8,26,10,45,732.5,172.5,3.2,35.65,789.5,545.61,392.87
2018,8,26,11,0,643.0,216.0,3.2,36.1,776.0,570.75,411.26
2018,8,26,11,15,722.5,188.5,3.2,36.45,832.5,637.79,458.99
2018,8,26,11,30,802.0,161.0,3.2,36.8,889.0,707.42,507.4
2018,8,26,11,45,812.5,158.5,3.2,37.15,905.5,752.95,537.94
2018,8,26,12,0,823.0,156.0,3.2,37.5,922.0,796.77,566.68
2018,8,26,12,15,801.5,168.0,3.25,37.75,917.5,825.37,584.45
2018,8,26,12,30,780.0,180.0,3.3,38.0,913.0,849.86,599.62
2018,8,26,12,45,720.5,206.5,3.3,38.25,881.5,857.5,603.77
2018,8,26,13,0,661.0,233.0,3.3,38.5,850.0,853.45,599.9
2018,8,26,13,15,744.5,187.0,3.35,38.6,873.5,899.86,630.55
2018,8,26,13,30,828.0,141.0,3.4,38.7,897.0,940.16,656.09
2018,8,26,13,45,837.5,136.0,3.45,38.8,886.5,960.15,668.9
2018,8,26,14,0,847.0,131.0,3.5,38.9,876.0,976.62,679.76
2018,8,26,14,15,839.0,130.0,3.5,38.9,848.0,976.07,680.11
2018,8,26,14,30,831.0,129.0,3.5,38.9,820.0,971.77,678.38
2018,8,26,14,45,778.0,144.5,3.55,38.9,769.5,949.99,666.12
2018,8,26,15,0,725.0,160.0,3.6,38.9,719.0,919.25,648.28
2018,8,26,15,15,742.5,145.0,3.6,38.7,690.0,907.38,642.82
2018,8,26,15,30,760.0,130.0,3.6,38.5,661.0,898.9,639.53
2018,8,26,15,45,736.0,127.5,3.65,38.35,612.5,860.77,617.15
2018,8,26,16,0,712.0,125.0,3.7,38.2,564.0,826.25,597.1
2018,8,26,16,15,697.0,118.5,3.7,37.9,517.0,787.38,574.02
2018,8,26,16,30,682.0,112.0,3.7,37.6,470.0,746.43,549.18
2018,8,26,16,45,646.5,107.5,3.7,37.3,416.5,689.09,512.54
2018,8,26,17,0,611.0,103.0,3.7,37.0,363.0,631.64,474.94
2018,8,26,17,15,565.5,95.0,3.7,37.0,308.5,563.07,427.09
2018,8,26,17,30,520.0,87.0,3.7,37.0,254.0,496.18,378.43
2018,8,26,17,45,452.5,77.0,3.4,36.1,201.5,409.52,314.02
2018,8,26,18,0,385.0,67.0,3.1,35.2,149.0,335.66,256.52
2018,8,26,18,15,289.5,53.0,3.1,34.75,104.0,247.7,185.89
2018,8,26,18,30,194.0,39.0,3.1,34.3,59.0,170.58,119.7
2018,8,26,18,45,106.5,22.0,3.1,33.8,32.0,88.13,0.0
2018,8,26,19,0,19.0,5.0,3.1,33.3,5.0,4.27,0.0
2018,8,26,19,15,9.5,2.5,3.35,33.1,2.5,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.6,32.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.85,32.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,32.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.5,31.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.7,31.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.9,30.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.95,30.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,5.05,29.6,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,5.1,29.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,5.0,28.9,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.9,28.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,4.8,28.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,4.6,27.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,4.4,27.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,4.3,27.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,4.2,26.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,4.1,26.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,4.05,26.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,4.0,26.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.85,26.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.4,25.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,25.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,25.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.1,25.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.05,25.55,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.9,25.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.8,25.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.7,25.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.55,25.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,25.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,2.55,25.35,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,2.6,25.4,0.0,0.0,0.0
2018,8,27,5,45,3.0,1.0,2.65,25.45,1.0,0.0,0.0
2018,8,27,6,0,6.0,2.0,2.7,25.5,2.0,0.0,0.0
2018,8,27,6,15,86.5,16.5,2.95,26.0,23.0,14.08,0.0
2018,8,27,6,30,167.0,31.0,3.2,26.5,44.0,23.97,11.01
2018,8,27,6,45,276.0,44.5,3.45,26.95,87.5,34.18,22.62
2018,8,27,7,0,385.0,58.0,3.7,27.4,131.0,44.26,31.7
2018,8,27,7,15,462.5,66.5,3.85,27.95,183.5,51.9,38.42
2018,8,27,7,30,540.0,75.0,4.0,28.5,236.0,57.37,43.05
2018,8,27,7,45,596.0,79.5,4.1,29.1,291.5,59.52,44.69
2018,8,27,8,0,652.0,84.0,4.2,29.7,347.0,61.75,46.31
2018,8,27,8,15,688.5,88.5,4.25,30.25,402.5,63.75,47.68
2018,8,27,8,30,725.0,93.0,4.3,30.8,458.0,71.86,54.07
2018,8,27,8,45,753.5,95.0,4.35,31.4,510.5,103.45,57.92
2018,8,27,9,0,782.0,97.0,4.4,32.0,563.0,160.38,88.13
2018,8,27,9,15,762.0,110.5,4.4,32.5,596.0,220.24,133.38
2018,8,27,9,30,742.0,124.0,4.4,33.0,629.0,277.16,180.63
2018,8,27,9,45,634.0,170.5,4.4,33.55,621.5,323.79,223.1
2018,8,27,10,0,526.0,217.0,4.4,34.1,614.0,362.11,257.19
2018,8,27,10,15,596.0,200.5,4.35,34.45,671.5,416.57,299.17
2018,8,27,10,30,666.0,184.0,4.3,34.8,729.0,477.7,345.61
2018,8,27,10,45,762.0,153.0,4.3,35.2,798.0,548.05,398.0
2018,8,27,11,0,858.0,122.0,4.3,35.6,867.0,622.31,452.35
2018,8,27,11,15,804.5,151.5,4.25,35.85,864.0,660.96,479.76
2018,8,27,11,30,751.0,181.0,4.2,36.1,861.0,690.71,500.18
2018,8,27,11,45,692.0,218.0,4.2,36.3,852.0,720.53,519.78
2018,8,27,12,0,633.0,255.0,4.2,36.5,843.0,741.03,532.54
2018,8,27,12,15,594.0,277.0,4.15,36.6,831.0,758.69,543.62
2018,8,27,12,30,555.0,299.0,4.1,36.7,819.0,771.7,551.36
2018,8,27,12,45,537.0,310.0,4.1,36.75,811.5,789.77,563.1
2018,8,27,13,0,519.0,321.0,4.1,36.8,804.0,804.76,572.7
2018,8,27,13,15,612.0,267.5,4.1,36.85,830.0,862.61,613.32
2018,8,27,13,30,705.0,214.0,4.1,36.9,856.0,917.9,651.0
2018,8,27,13,45,753.0,184.5,4.05,36.9,856.5,941.3,665.95
2018,8,27,14,0,801.0,155.0,4.0,36.9,857.0,971.1,685.23
2018,8,27,14,15,773.5,160.5,4.0,36.9,820.5,957.91,677.43
2018,8,27,14,30,746.0,166.0,4.0,36.9,784.0,940.9,667.58
2018,8,27,14,45,658.0,191.0,4.0,36.95,719.0,890.01,635.71
2018,8,27,15,0,570.0,216.0,4.0,37.0,654.0,827.7,595.35
2018,8,27,15,15,418.5,247.5,4.0,36.95,559.5,702.18,509.83
2018,8,27,15,30,267.0,279.0,4.0,36.9,465.0,566.83,415.07
2018,8,27,15,45,428.5,217.5,4.0,36.8,491.5,669.33,492.25
2018,8,27,16,0,590.0,156.0,4.0,36.7,518.0,750.6,552.3
2018,8,27,16,15,628.0,133.5,4.0,36.55,488.0,744.34,549.69
2018,8,27,16,30,666.0,111.0,4.0,36.4,458.0,732.33,543.71
2018,8,27,16,45,666.0,98.5,4.0,36.2,412.5,695.15,520.29
2018,8,27,17,0,666.0,86.0,4.0,36.0,367.0,655.22,494.57
2018,8,27,17,15,622.0,80.0,4.0,36.0,312.0,588.05,448.13
2018,8,27,17,30,578.0,74.0,4.0,36.0,257.0,522.44,400.54
2018,8,27,17,45,395.5,72.5,3.65,35.2,186.0,367.0,283.17
2018,8,27,18,0,213.0,71.0,3.3,34.4,115.0,224.08,171.44
2018,8,27,18,15,149.0,53.0,3.3,33.95,79.0,158.68,118.24
2018,8,27,18,30,85.0,35.0,3.3,33.5,43.0,100.05,67.79
2018,8,27,18,45,48.0,19.5,3.3,33.0,23.5,52.18,0.0
2018,8,27,19,0,11.0,4.0,3.3,32.5,4.0,0.0,0.0
2018,8,27,19,15,5.5,2.0,3.55,32.25,2.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.0,31.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.2,31.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.25,31.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.3,30.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.4,30.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.4,29.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.4,29.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.35,29.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.3,29.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.2,28.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.1,28.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.0,28.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.9,28.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,27.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.75,27.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,27.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.65,27.25,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.6,27.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.6,26.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,26.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.6,26.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.6,26.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.6,26.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.6,26.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.6,26.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.6,26.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.5,25.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.5,25.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.45,25.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.4,25.9,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,3.4,25.95,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2018,8,28,5,45,3.5,1.0,3.4,26.05,1.0,0.0,0.0
2018,8,28,6,0,7.0,2.0,3.4,26.1,2.0,0.0,0.0
2018,8,28,6,15,94.0,16.0,3.55,26.3,23.0,13.66,0.0
2018,8,28,6,30,181.0,30.0,3.7,26.5,44.0,23.25,10.1
2018,8,28,6,45,293.5,42.0,3.85,26.75,87.0,32.39,21.13
2018,8,28,7,0,406.0,54.0,4.0,27.0,130.0,43.14,30.8
2018,8,28,7,15,474.0,62.5,4.0,27.35,180.5,48.77,35.86
2018,8,28,7,30,542.0,71.0,4.0,27.7,231.0,54.3,40.61
2018,8,28,7,45,502.5,89.0,4.05,28.05,262.0,65.84,50.24
2018,8,28,8,0,463.0,107.0,4.1,28.4,293.0,75.75,58.32
2018,8,28,8,15,554.5,105.0,4.1,28.85,360.0,73.54,56.15
2018,8,28,8,30,646.0,103.0,4.1,29.3,427.0,71.22,53.89
2018,8,28,8,45,680.0,105.5,4.1,29.75,480.0,102.14,58.53
2018,8,28,9,0,714.0,108.0,4.1,30.2,533.0,161.94,92.59
2018,8,28,9,15,769.0,100.5,4.1,30.7,593.0,215.77,130.74
2018,8,28,9,30,824.0,93.0,4.1,31.2,653.0,281.52,182.61
2018,8,28,9,45,838.5,94.5,4.05,31.75,696.0,340.77,232.33
2018,8,28,10,0,853.0,96.0,4.0,32.3,739.0,400.58,281.96
2018,8,28,10,15,862.5,97.5,4.0,32.8,775.0,458.51,329.16
2018,8,28,10,30,872.0,99.0,4.0,33.3,811.0,515.89,374.42
2018,8,28,10,45,879.5,99.5,4.0,33.8,840.0,570.56,416.24
2018,8,28,11,0,887.0,100.0,4.0,34.3,869.0,623.95,455.74
2018,8,28,11,15,891.0,101.5,4.0,34.7,890.5,674.38,492.11
2018,8,28,11,30,895.0,103.0,4.0,35.1,912.0,722.76,526.02
2018,8,28,11,45,897.0,104.0,4.0,35.45,925.0,766.97,555.61
2018,8,28,12,0,899.0,105.0,4.0,35.8,938.0,808.58,582.01
2018,8,28,12,15,899.5,105.5,4.05,36.05,943.0,845.74,605.7
2018,8,28,12,30,900.0,106.0,4.1,36.3,948.0,879.87,627.29
2018,8,28,12,45,899.0,106.0,4.15,36.55,944.0,909.01,645.59
2018,8,28,13,0,898.0,106.0,4.2,36.8,940.0,934.74,661.7
2018,8,28,13,15,895.0,106.0,4.25,36.95,928.0,955.04,674.66
2018,8,28,13,30,892.0,106.0,4.3,37.1,916.0,971.61,685.36
2018,8,28,13,45,887.0,105.5,4.35,37.2,896.0,981.92,692.35
2018,8,28,14,0,882.0,105.0,4.4,37.3,876.0,988.34,697.03
2018,8,28,14,15,875.5,103.5,4.4,37.3,848.0,988.33,697.82
2018,8,28,14,30,869.0,102.0,4.4,37.3,820.0,984.4,696.32
2018,8,28,14,45,817.5,120.0,4.45,37.35,772.0,952.91,677.39
2018,8,28,15,0,766.0,138.0,4.5,37.4,724.0,931.5,665.12
2018,8,28,15,15,785.5,120.5,4.55,37.25,692.0,925.1,663.17
2018,8,28,15,30,805.0,103.0,4.6,37.1,660.0,913.78,658.05
2018,8,28,15,45,789.5,99.5,4.65,37.0,614.0,881.4,638.97
2018,8,28,16,0,774.0,96.0,4.7,36.9,568.0,846.23,618.02
2018,8,28,16,15,751.5,92.5,4.7,36.65,517.0,802.31,591.1
2018,8,28,16,30,729.0,89.0,4.7,36.4,466.0,756.57,562.53
2018,8,28,16,45,554.5,114.0,4.7,36.15,382.0,622.08,470.49
2018,8,28,17,0,380.0,139.0,4.7,35.9,298.0,484.51,370.18
2018,8,28,17,15,335.0,124.5,4.7,35.9,249.5,419.37,322.49
2018,8,28,17,30,290.0,110.0,4.7,35.9,201.0,341.45,263.81
2018,8,28,17,45,234.5,91.0,4.4,35.1,155.0,271.22,209.54
2018,8,28,18,0,179.0,72.0,4.1,34.3,109.0,205.76,157.36
2018,8,28,18,15,132.0,53.0,4.0,33.8,75.5,150.27,111.65
2018,8,28,18,30,85.0,34.0,3.9,33.3,42.0,99.54,66.48
2018,8,28,18,45,48.5,19.0,3.75,32.8,23.0,37.41,0.0
2018,8,28,19,0,12.0,4.0,3.6,32.3,4.0,0.0,0.0
2018,8,28,19,15,6.0,2.0,3.65,32.0,2.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.7,31.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.8,31.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,3.9,31.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,4.0,30.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,4.1,30.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,4.2,30.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,4.4,29.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,4.5,29.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,4.6,29.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,4.7,28.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,4.6,28.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,4.5,28.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,4.45,28.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,4.4,27.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,4.3,27.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,4.2,27.4,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,4.1,27.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,3.95,26.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,3.9,26.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,3.85,26.55,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,3.8,26.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,3.75,26.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,3.7,26.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,3.7,26.2,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,3.7,26.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,3.6,26.1,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,3.5,26.1,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,3.4,26.05,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,3.15,25.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,3.0,25.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.85,25.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.7,25.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,2.6,25.85,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,2.5,25.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,2.35,25.75,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,2.2,25.7,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,2.2,25.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.2,25.8,0.0,0.0,0.0
2018,8,29,5,45,3.0,1.0,2.2,25.8,1.0,0.0,0.0
2018,8,29,6,0,6.0,2.0,2.2,25.8,2.0,0.0,0.0
2018,8,29,6,15,91.5,16.0,2.35,26.1,22.5,13.66,0.0
2018,8,29,6,30,177.0,30.0,2.5,26.4,43.0,23.25,9.65
2018,8,29,6,45,293.0,41.0,2.65,26.7,85.5,31.65,20.5
2018,8,29,7,0,409.0,52.0,2.8,27.0,128.0,41.52,29.43
2018,8,29,7,15,486.5,59.5,2.85,27.45,180.5,46.48,33.9
2018,8,29,7,30,564.0,67.0,2.9,27.9,233.0,51.44,38.15
2018,8,29,7,45,617.0,71.5,3.0,28.3,288.5,53.89,40.11
2018,8,29,8,0,670.0,76.0,3.1,28.7,344.0,56.38,42.01
2018,8,29,8,15,705.5,79.5,3.1,29.25,398.5,63.22,47.46
2018,8,29,8,30,741.0,83.0,3.1,29.8,453.0,64.93,48.56
2018,8,29,8,45,767.5,85.0,3.15,30.3,505.5,100.16,54.07
2018,8,29,9,0,794.0,87.0,3.2,30.8,558.0,157.88,85.79
2018,8,29,9,15,812.0,89.0,3.2,31.35,605.5,223.41,134.39
2018,8,29,9,30,830.0,91.0,3.2,31.9,653.0,283.32,183.07
2018,8,29,9,45,844.0,92.5,3.2,32.5,696.0,342.83,232.67
2018,8,29,10,0,858.0,94.0,3.2,33.1,739.0,402.82,282.05
2018,8,29,10,15,868.0,95.0,3.2,33.6,775.0,460.9,328.9
2018,8,29,10,30,878.0,96.0,3.2,34.1,811.0,518.45,373.8
2018,8,29,10,45,885.0,97.0,3.15,34.6,840.0,573.59,415.31
2018,8,29,11,0,892.0,98.0,3.1,35.1,869.0,627.38,454.38
2018,8,29,11,15,895.0,99.5,3.1,35.45,890.0,677.41,490.0
2018,8,29,11,30,898.0,101.0,3.1,35.8,911.0,725.26,523.11
2018,8,29,11,45,899.0,103.0,3.05,36.2,924.0,769.71,551.85
2018,8,29,12,0,900.0,105.0,3.0,36.6,937.0,811.48,577.45
2018,8,29,12,15,900.5,105.0,3.05,36.8,941.5,848.21,600.55
2018,8,29,12,30,901.0,105.0,3.1,37.0,946.0,881.88,621.61
2018,8,29,12,45,899.5,106.0,3.1,37.25,942.5,911.49,639.58
2018,8,29,13,0,898.0,107.0,3.1,37.5,939.0,937.67,655.36
2018,8,29,13,15,894.5,107.0,3.15,37.6,926.5,957.46,667.93
2018,8,29,13,30,891.0,107.0,3.2,37.7,914.0,973.49,678.28
2018,8,29,13,45,837.0,132.5,3.2,37.8,877.0,961.66,671.02
2018,8,29,14,0,783.0,158.0,3.2,37.9,840.0,959.85,670.37
2018,8,29,14,15,724.5,183.5,3.3,37.75,798.5,944.54,662.66
2018,8,29,14,30,666.0,209.0,3.4,37.6,757.0,918.09,647.96
2018,8,29,14,45,575.5,235.0,3.45,37.5,693.5,855.85,608.45
2018,8,29,15,0,485.0,261.0,3.5,37.4,630.0,786.22,562.93
2018,8,29,15,15,381.5,275.5,3.6,37.15,556.0,697.63,504.07
2018,8,29,15,30,278.0,290.0,3.7,36.9,482.0,591.52,431.75
2018,8,29,15,45,221.0,252.5,3.8,36.6,398.0,493.7,364.79
2018,8,29,16,0,164.0,215.0,3.9,36.3,314.0,377.4,282.35
2018,8,29,16,15,212.0,202.0,4.0,35.9,318.5,422.66,318.29
2018,8,29,16,30,260.0,189.0,4.1,35.5,323.0,445.19,337.44
2018,8,29,16,45,327.5,164.0,4.15,35.15,313.0,465.31,355.38
2018,8,29,17,0,395.0,139.0,4.2,34.8,303.0,496.97,381.19
2018,8,29,17,15,342.5,124.0,4.2,34.8,251.0,424.96,327.71
2018,8,29,17,30,290.0,109.0,4.2,34.8,199.0,340.85,264.18
2018,8,29,17,45,229.5,90.5,4.25,33.75,152.5,268.0,208.04
2018,8,29,18,0,169.0,72.0,4.3,32.7,106.0,200.55,154.15
2018,8,29,18,15,124.5,52.0,4.2,32.2,72.5,145.56,108.5
2018,8,29,18,30,80.0,32.0,4.1,31.7,39.0,94.69,62.16
2018,8,29,18,45,44.0,17.5,4.0,31.15,21.0,34.16,0.0
2018,8,29,19,0,8.0,3.0,3.9,30.6,3.0,0.0,0.0
2018,8,29,19,15,4.0,1.5,3.95,30.3,1.5,0.0,0.0
2018,8,29,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,4.0,29.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,4.0,29.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,4.05,29.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,4.1,28.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,4.1,28.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,4.1,28.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,4.0,28.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,3.9,27.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,3.8,27.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,3.7,27.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,3.6,27.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,3.5,27.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,3.4,27.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,3.3,26.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,3.2,26.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,3.1,26.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,2.9,26.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,2.85,26.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,2.8,26.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,2.55,25.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,2.5,25.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,2.4,25.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,2.3,25.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,2.0,25.35,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,25.25,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,25.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.45,25.15,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.35,25.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,30,5,45,2.0,1.0,1.15,25.05,1.0,0.0,0.0
2018,8,30,6,0,4.0,2.0,1.1,25.1,2.0,0.0,0.0
2018,8,30,6,15,76.5,15.5,1.1,25.35,21.0,13.23,0.0
2018,8,30,6,30,149.0,29.0,1.1,25.6,40.0,22.44,8.67
2018,8,30,6,45,259.5,42.5,1.1,25.9,82.0,32.66,21.4
2018,8,30,7,0,370.0,56.0,1.1,26.2,124.0,42.76,30.58
2018,8,30,7,15,447.5,65.5,1.05,26.55,176.0,51.17,38.03
2018,8,30,7,30,525.0,75.0,1.0,26.9,228.0,57.43,43.39
