Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,7,45,578.5,80.5,0.9,27.3,282.5,60.27,45.67
2018,8,30,8,0,632.0,86.0,0.8,27.7,337.0,63.12,47.84
2018,8,30,8,15,495.5,127.0,0.85,28.2,342.0,87.92,68.18
2018,8,30,8,30,359.0,168.0,0.9,28.7,347.0,110.06,85.9
2018,8,30,8,45,378.5,189.5,0.95,29.15,396.5,143.37,97.4
2018,8,30,9,0,398.0,211.0,1.0,29.6,446.0,190.36,126.39
2018,8,30,9,15,430.5,217.5,1.1,30.1,491.5,232.65,156.17
2018,8,30,9,30,463.0,224.0,1.2,30.6,537.0,278.83,191.23
2018,8,30,9,45,473.0,231.5,1.35,31.05,569.0,322.32,225.9
2018,8,30,10,0,483.0,239.0,1.5,31.5,601.0,366.57,260.91
2018,8,30,10,15,566.0,218.0,1.6,31.95,663.0,422.09,302.64
2018,8,30,10,30,649.0,197.0,1.7,32.4,725.0,485.19,349.52
2018,8,30,10,45,727.5,169.5,1.8,32.8,781.5,548.34,396.01
2018,8,30,11,0,806.0,142.0,1.9,33.2,838.0,615.79,444.71
2018,8,30,11,15,752.5,173.5,2.0,33.55,836.0,651.58,469.72
2018,8,30,11,30,699.0,205.0,2.1,33.9,834.0,683.62,491.37
2018,8,30,11,45,731.5,193.0,2.15,34.25,860.0,730.37,523.41
2018,8,30,12,0,764.0,181.0,2.2,34.6,886.0,780.73,557.04
2018,8,30,12,15,694.5,222.5,2.25,34.85,866.0,800.07,567.96
2018,8,30,12,30,625.0,264.0,2.3,35.1,846.0,807.51,571.24
2018,8,30,12,45,684.0,228.0,2.4,35.35,862.5,853.24,602.64
2018,8,30,13,0,743.0,192.0,2.5,35.6,879.0,889.08,625.98
2018,8,30,13,15,777.0,171.5,2.55,35.8,881.5,923.41,647.51
2018,8,30,13,30,811.0,151.0,2.6,36.0,884.0,954.58,667.02
2018,8,30,13,45,846.5,128.0,2.65,36.15,877.5,968.31,675.86
2018,8,30,14,0,882.0,105.0,2.7,36.3,871.0,991.72,690.98
2018,8,30,14,15,876.0,103.5,2.7,36.35,843.0,992.03,691.68
2018,8,30,14,30,870.0,102.0,2.7,36.4,815.0,988.43,690.3
2018,8,30,14,45,861.5,100.0,2.75,36.4,780.0,977.94,685.38
2018,8,30,15,0,853.0,98.0,2.8,36.4,745.0,963.72,678.28
2018,8,30,15,15,841.0,95.5,2.85,36.35,703.5,941.9,666.61
2018,8,30,15,30,829.0,93.0,2.9,36.3,662.0,916.71,652.85
2018,8,30,15,45,805.0,93.0,2.95,36.2,613.0,890.3,638.41
2018,8,30,16,0,781.0,93.0,3.0,36.1,564.0,850.98,615.42
2018,8,30,16,15,750.0,92.0,3.0,35.85,511.0,802.08,585.88
2018,8,30,16,30,719.0,91.0,3.0,35.6,458.0,751.81,554.89
2018,8,30,16,45,672.0,85.5,3.05,35.4,397.5,685.96,512.52
2018,8,30,17,0,625.0,80.0,3.1,35.2,337.0,617.2,466.84
2018,8,30,17,15,572.5,72.0,3.1,35.2,280.0,542.61,414.87
2018,8,30,17,30,520.0,64.0,3.1,35.2,223.0,470.63,362.23
2018,8,30,17,45,497.5,57.0,2.65,34.2,183.0,422.79,325.74
2018,8,30,18,0,475.0,50.0,2.2,33.2,143.0,375.61,287.27
2018,8,30,18,15,368.5,39.5,2.1,32.65,97.5,279.14,209.14
2018,8,30,18,30,262.0,29.0,2.0,32.1,52.0,193.47,127.6
2018,8,30,18,45,139.5,15.5,1.9,31.5,27.0,74.18,0.0
2018,8,30,19,0,17.0,2.0,1.8,30.9,2.0,0.0,0.0
2018,8,30,19,15,8.5,1.0,1.95,30.7,1.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.25,30.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,30.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.55,29.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.7,29.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,29.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,29.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,28.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,28.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.9,27.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.8,27.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,27.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.6,27.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.5,26.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,26.6,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,26.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,26.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.75,25.8,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.5,25.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.25,24.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.05,24.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.95,24.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,31,5,45,6.0,1.5,0.75,23.15,1.0,0.0,0.0
2018,8,31,6,0,12.0,3.0,0.8,23.2,2.0,0.0,0.0
2018,8,31,6,15,128.0,15.0,0.8,23.85,23.0,12.8,0.0
2018,8,31,6,30,244.0,27.0,0.8,24.5,44.0,22.63,8.26
2018,8,31,6,45,362.5,36.5,0.8,25.15,88.5,29.78,19.06
2018,8,31,7,0,481.0,46.0,0.8,25.8,133.0,36.96,25.74
2018,8,31,7,15,553.5,52.5,1.0,26.55,187.0,41.44,29.77
2018,8,31,7,30,626.0,59.0,1.2,27.3,241.0,45.93,33.58
2018,8,31,7,45,673.5,63.0,1.4,28.1,297.0,52.59,39.06
2018,8,31,8,0,721.0,67.0,1.6,28.9,353.0,55.2,40.99
2018,8,31,8,15,752.0,70.5,1.75,29.55,408.0,57.22,42.4
2018,8,31,8,30,783.0,74.0,1.9,30.2,463.0,59.19,43.74
2018,8,31,8,45,805.5,77.0,2.05,30.85,515.5,99.98,51.59
2018,8,31,9,0,828.0,80.0,2.2,31.5,568.0,167.6,91.29
2018,8,31,9,15,844.0,81.5,2.3,32.05,615.5,227.5,135.76
2018,8,31,9,30,860.0,83.0,2.4,32.6,663.0,288.58,185.46
2018,8,31,9,45,871.5,85.0,2.5,33.15,705.5,349.57,236.2
2018,8,31,10,0,883.0,87.0,2.6,33.7,748.0,410.7,286.38
2018,8,31,10,15,891.5,88.5,2.65,34.2,784.0,470.01,333.87
2018,8,31,10,30,900.0,90.0,2.7,34.7,820.0,528.58,379.21
2018,8,31,10,45,906.0,91.5,2.8,35.15,849.0,584.79,421.55
2018,8,31,11,0,912.0,93.0,2.9,35.6,878.0,639.5,461.46
2018,8,31,11,15,916.0,93.5,2.95,35.95,899.0,690.3,497.54
2018,8,31,11,30,920.0,94.0,3.0,36.3,920.0,738.94,531.16
2018,8,31,11,45,922.0,94.5,3.05,36.65,932.5,783.7,560.04
2018,8,31,12,0,924.0,95.0,3.1,37.0,945.0,825.73,586.31
2018,8,31,12,15,924.0,95.5,3.15,37.2,949.5,863.21,609.8
2018,8,31,12,30,924.0,96.0,3.2,37.4,954.0,897.5,631.16
2018,8,31,12,45,922.0,96.5,3.25,37.65,949.5,926.65,649.09
2018,8,31,13,0,920.0,97.0,3.3,37.9,945.0,952.23,664.78
2018,8,31,13,15,881.0,115.5,3.35,37.95,918.5,956.75,667.9
2018,8,31,13,30,842.0,134.0,3.4,38.0,892.0,956.22,668.14
2018,8,31,13,45,753.0,172.0,3.4,38.1,838.5,936.12,655.75
2018,8,31,14,0,664.0,210.0,3.4,38.2,785.0,907.29,638.0
2018,8,31,14,15,729.5,173.5,3.45,38.2,785.5,933.57,656.01
2018,8,31,14,30,795.0,137.0,3.5,38.2,786.0,965.42,677.25
2018,8,31,14,45,829.0,116.0,3.55,38.15,766.5,964.31,677.92
2018,8,31,15,0,863.0,95.0,3.6,38.1,747.0,971.53,684.29
2018,8,31,15,15,821.5,104.5,3.65,37.95,696.5,934.17,662.64
2018,8,31,15,30,780.0,114.0,3.7,37.8,646.0,906.01,647.07
2018,8,31,15,45,791.0,101.0,3.75,37.65,607.0,887.75,637.82
2018,8,31,16,0,802.0,88.0,3.8,37.5,568.0,865.12,625.65
2018,8,31,16,15,778.5,85.0,3.8,37.15,516.0,819.83,598.58
2018,8,31,16,30,755.0,82.0,3.8,36.8,464.0,772.72,569.92
2018,8,31,16,45,722.0,78.5,3.8,36.5,409.5,715.66,533.61
2018,8,31,17,0,689.0,75.0,3.8,36.2,355.0,658.17,496.05
2018,8,31,17,15,644.5,69.5,3.8,36.2,300.0,593.65,451.62
2018,8,31,17,30,600.0,64.0,3.8,36.2,245.0,527.22,403.86
2018,8,31,17,45,528.5,57.5,3.5,35.2,192.0,444.04,341.39
2018,8,31,18,0,457.0,51.0,3.2,34.2,139.0,366.16,280.02
2018,8,31,18,15,345.0,40.5,3.05,33.7,94.0,267.41,199.71
2018,8,31,18,30,233.0,30.0,2.9,33.2,49.0,178.77,113.23
2018,8,31,18,45,123.0,16.0,2.75,32.65,25.5,67.38,0.0
2018,8,31,19,0,13.0,2.0,2.6,32.1,2.0,0.0,0.0
2018,8,31,19,15,6.5,1.0,2.65,31.85,1.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,31.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,31.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.9,30.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.9,30.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,29.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.95,29.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,29.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.0,29.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,28.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,28.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.85,27.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,27.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,27.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.5,27.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,26.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,26.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.95,26.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,26.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.65,25.95,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.5,25.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.35,25.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.1,25.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.65,24.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.35,24.25,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.35,24.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,5,45,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,9,1,6,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,1,6,15,93.0,13.0,0.6,24.85,19.5,11.1,0.0
2018,9,1,6,30,186.0,26.0,0.7,25.4,39.0,20.23,6.14
2018,9,1,6,45,304.5,38.0,0.85,25.9,82.5,30.94,19.91
2018,9,1,7,0,423.0,50.0,1.0,26.4,126.0,40.08,28.27
2018,9,1,7,15,498.5,57.5,1.15,27.1,178.5,45.1,32.78
2018,9,1,7,30,574.0,65.0,1.3,27.8,231.0,50.13,37.05
2018,9,1,7,45,624.5,70.5,1.4,28.5,286.5,53.36,39.64
2018,9,1,8,0,675.0,76.0,1.5,29.2,342.0,56.57,42.08
2018,9,1,8,15,708.5,80.0,1.55,29.85,396.5,63.78,47.8
2018,9,1,8,30,742.0,84.0,1.6,30.5,451.0,65.81,49.14
2018,9,1,8,45,767.0,86.5,1.7,31.15,503.0,106.09,56.76
2018,9,1,9,0,792.0,89.0,1.8,31.8,555.0,164.27,89.87
2018,9,1,9,15,809.5,92.0,1.85,32.35,603.0,224.16,134.37
2018,9,1,9,30,827.0,95.0,1.9,32.9,651.0,290.97,187.88
2018,9,1,9,45,734.0,136.5,1.9,33.4,653.5,343.01,233.88
2018,9,1,10,0,641.0,178.0,1.9,33.9,656.0,384.58,270.04
2018,9,1,10,15,637.0,190.5,2.0,34.35,685.5,435.8,310.15
2018,9,1,10,30,633.0,203.0,2.1,34.8,715.0,485.73,347.99
2018,9,1,10,45,748.0,159.0,2.15,35.25,785.5,555.2,398.56
2018,9,1,11,0,863.0,115.0,2.2,35.7,856.0,630.06,452.06
2018,9,1,11,15,775.5,163.5,2.25,36.05,842.0,662.54,473.94
2018,9,1,11,30,688.0,212.0,2.3,36.4,828.0,685.97,488.89
2018,9,1,11,45,586.0,264.0,2.4,36.75,794.0,690.24,490.53
2018,9,1,12,0,484.0,316.0,2.5,37.1,760.0,684.91,485.33
2018,9,1,12,15,591.5,267.5,2.55,37.3,813.0,758.2,535.93
2018,9,1,12,30,699.0,219.0,2.6,37.5,866.0,834.81,587.36
2018,9,1,12,45,736.0,199.5,2.65,37.7,878.5,876.68,613.95
2018,9,1,13,0,773.0,180.0,2.7,37.9,891.0,909.53,634.31
2018,9,1,13,15,820.0,151.5,2.8,38.0,896.5,948.32,659.06
2018,9,1,13,30,867.0,123.0,2.9,38.1,902.0,971.56,674.08
2018,9,1,13,45,871.5,117.0,2.95,38.2,884.5,985.36,683.11
2018,9,1,14,0,876.0,111.0,3.0,38.3,867.0,995.29,689.95
2018,9,1,14,15,833.5,126.5,3.05,38.25,826.5,976.7,679.72
2018,9,1,14,30,791.0,142.0,3.1,38.2,786.0,968.28,676.13
2018,9,1,14,45,744.5,154.0,3.15,38.15,738.5,935.2,657.01
2018,9,1,15,0,698.0,166.0,3.2,38.1,691.0,907.44,641.36
2018,9,1,15,15,735.0,142.0,3.25,37.9,666.5,904.15,641.73
2018,9,1,15,30,772.0,118.0,3.3,37.7,642.0,903.95,644.08
2018,9,1,15,45,764.5,111.5,3.35,37.5,599.0,875.98,628.54
2018,9,1,16,0,757.0,105.0,3.4,37.3,556.0,844.91,611.04
2018,9,1,16,15,732.0,101.5,3.4,37.05,504.5,798.74,583.13
2018,9,1,16,30,707.0,98.0,3.4,36.8,453.0,755.7,556.95
2018,9,1,16,45,672.5,93.0,3.45,36.5,399.0,697.23,519.81
2018,9,1,17,0,638.0,88.0,3.5,36.2,345.0,638.68,481.57
2018,9,1,17,15,590.0,81.0,3.5,36.2,290.0,567.93,432.51
2018,9,1,17,30,542.0,74.0,3.5,36.2,235.0,499.2,382.16
2018,9,1,17,45,468.0,65.5,3.25,35.3,183.0,414.2,318.09
2018,9,1,18,0,394.0,57.0,3.0,34.4,131.0,334.6,255.32
2018,9,1,18,15,285.0,43.5,2.9,33.95,87.5,236.02,175.31
2018,9,1,18,30,176.0,30.0,2.8,33.5,44.0,149.63,89.29
2018,9,1,18,45,91.5,16.0,2.75,33.05,23.0,53.62,0.0
2018,9,1,19,0,7.0,2.0,2.7,32.6,2.0,0.0,0.0
2018,9,1,19,15,3.5,1.0,2.85,32.35,1.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,32.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,31.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,31.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.4,31.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,31.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,30.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.7,30.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.75,30.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.8,30.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.85,29.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,29.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.9,28.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.85,28.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.8,28.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.7,27.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,27.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.5,27.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.4,27.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.3,27.1,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,26.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,26.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.9,26.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.8,26.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.7,26.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.6,26.35,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,26.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.45,26.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,26.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.25,26.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.0,25.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,25.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,25.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.6,25.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.5,25.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,25.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,25.7,0.0,0.0,0.0
2018,9,2,5,45,0.0,0.0,1.2,25.75,0.0,0.0,0.0
2018,9,2,6,0,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,9,2,6,15,60.0,13.5,1.15,26.05,17.5,11.52,0.0
2018,9,2,6,30,120.0,27.0,1.2,26.3,35.0,20.88,5.72
2018,9,2,6,45,225.0,42.5,1.2,26.5,76.0,32.57,21.12
2018,9,2,7,0,330.0,58.0,1.2,26.7,117.0,44.06,31.54
2018,9,2,7,15,405.5,68.5,1.15,27.15,167.0,51.56,38.23
2018,9,2,7,30,481.0,79.0,1.1,27.6,217.0,60.48,45.83
2018,9,2,7,45,533.5,86.5,1.05,28.0,270.5,64.61,49.19
2018,9,2,8,0,586.0,94.0,1.0,28.4,324.0,68.64,52.33
2018,9,2,8,15,620.5,100.5,0.95,28.95,377.0,71.61,54.47
2018,9,2,8,30,655.0,107.0,0.9,29.5,430.0,74.43,56.45
2018,9,2,8,45,680.0,112.5,0.9,30.0,480.5,114.58,65.49
2018,9,2,9,0,705.0,118.0,0.9,30.5,531.0,170.27,98.09
2018,9,2,9,15,724.5,122.0,1.0,30.95,578.0,226.76,139.97
2018,9,2,9,30,744.0,126.0,1.1,31.4,625.0,289.88,190.14
2018,9,2,9,45,758.0,129.5,1.25,31.85,666.5,347.16,236.94
2018,9,2,10,0,772.0,133.0,1.4,32.3,708.0,405.21,283.75
2018,9,2,10,15,783.5,135.0,1.6,32.6,743.5,461.44,328.54
2018,9,2,10,30,795.0,137.0,1.8,32.9,779.0,517.59,372.06
2018,9,2,10,45,803.0,139.0,2.05,33.15,807.5,571.44,413.06
2018,9,2,11,0,811.0,141.0,2.3,33.4,836.0,624.3,452.34
2018,9,2,11,15,813.5,144.5,2.45,33.55,856.5,673.61,487.98
2018,9,2,11,30,816.0,148.0,2.6,33.7,877.0,721.0,521.53
2018,9,2,11,45,546.0,239.5,2.75,33.8,730.5,641.27,465.11
2018,9,2,12,0,276.0,331.0,2.9,33.9,584.0,524.82,381.44
2018,9,2,12,15,164.0,254.0,2.95,33.95,404.5,377.14,277.07
2018,9,2,12,30,52.0,177.0,3.0,34.0,225.0,209.25,153.33
2018,9,2,12,45,62.5,262.5,3.05,34.05,320.0,290.14,212.95
2018,9,2,13,0,73.0,348.0,3.1,34.1,415.0,383.37,279.63
2018,9,2,13,15,66.5,355.5,3.15,34.05,416.0,389.03,283.36
2018,9,2,13,30,60.0,363.0,3.2,34.0,417.0,394.35,287.19
2018,9,2,13,45,102.5,388.0,3.2,34.0,477.5,483.86,351.64
2018,9,2,14,0,145.0,413.0,3.2,34.0,538.0,557.43,403.75
2018,9,2,14,15,159.5,401.0,3.25,33.9,534.0,565.21,410.15
2018,9,2,14,30,174.0,389.0,3.3,33.8,530.0,572.07,416.33
2018,9,2,14,45,117.5,353.5,3.3,33.7,447.0,481.53,352.66
2018,9,2,15,0,61.0,318.0,3.3,33.6,364.0,369.57,272.45
2018,9,2,15,15,87.5,298.5,3.3,33.45,360.0,377.4,280.39
2018,9,2,15,30,114.0,279.0,3.3,33.3,356.0,404.05,301.46
2018,9,2,15,45,60.5,204.0,3.25,33.15,244.5,252.58,189.65
2018,9,2,16,0,7.0,129.0,3.2,33.0,133.0,116.43,85.3
2018,9,2,16,15,14.0,143.0,3.15,32.8,150.0,136.5,101.6
2018,9,2,16,30,21.0,157.0,3.1,32.6,167.0,157.58,118.53
2018,9,2,16,45,80.0,155.5,3.05,32.45,188.0,219.89,168.96
2018,9,2,17,0,139.0,154.0,3.0,32.3,209.0,281.96,218.36
2018,9,2,17,15,209.5,125.5,3.0,32.3,194.0,313.3,244.1
2018,9,2,17,30,280.0,97.0,3.0,32.3,179.0,320.77,251.01
2018,9,2,17,45,182.5,77.0,2.65,31.65,126.0,221.58,172.38
2018,9,2,18,0,85.0,57.0,2.3,31.0,73.0,119.58,90.22
2018,9,2,18,15,102.5,41.0,2.15,30.7,53.5,119.62,87.86
2018,9,2,18,30,120.0,25.0,2.0,30.4,34.0,113.06,62.4
2018,9,2,18,45,63.5,13.5,1.85,30.05,18.0,39.25,0.0
2018,9,2,19,0,7.0,2.0,1.7,29.7,2.0,0.0,0.0
2018,9,2,19,15,3.5,1.0,1.8,29.55,1.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.9,29.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,29.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,28.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.2,28.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.3,28.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.4,28.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.4,28.2,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.45,27.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.5,27.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.5,27.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,27.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,27.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.55,26.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.5,26.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,26.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,26.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,25.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,25.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,25.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.1,25.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,25.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,24.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,24.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,3,6,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,3,6,15,20.0,11.5,0.8,25.0,13.0,9.82,0.0
2018,9,3,6,30,40.0,23.0,0.9,25.2,26.0,18.4,3.68
2018,9,3,6,45,64.5,43.0,1.0,25.45,52.5,33.52,21.97
2018,9,3,7,0,89.0,63.0,1.1,25.7,79.0,48.39,35.31
2018,9,3,7,15,93.0,80.5,1.2,26.0,102.5,61.24,46.6
2018,9,3,7,30,97.0,98.0,1.3,26.3,126.0,73.75,57.32
2018,9,3,7,45,49.5,98.0,1.45,26.55,112.5,76.86,59.84
2018,9,3,8,0,2.0,98.0,1.6,26.8,99.0,79.34,61.71
2018,9,3,8,15,1.5,85.0,1.6,27.1,85.5,70.25,53.8
2018,9,3,8,30,1.0,72.0,1.6,27.4,72.0,59.75,44.75
2018,9,3,8,45,88.5,139.0,1.65,27.7,190.5,109.16,78.98
2018,9,3,9,0,176.0,206.0,1.7,28.0,309.0,173.9,124.1
2018,9,3,9,15,440.5,173.0,1.75,28.3,460.0,209.46,140.28
2018,9,3,9,30,705.0,140.0,1.8,28.6,611.0,287.26,192.79
2018,9,3,9,45,544.5,199.0,1.8,28.9,577.0,328.37,232.13
2018,9,3,10,0,384.0,258.0,1.8,29.2,543.0,348.39,252.82
2018,9,3,10,15,284.5,295.0,1.85,29.45,512.0,361.31,265.09
2018,9,3,10,30,185.0,332.0,1.9,29.7,481.0,362.37,266.98
2018,9,3,10,45,141.5,317.0,1.95,29.95,433.5,341.87,252.52
2018,9,3,11,0,98.0,302.0,2.0,30.2,386.0,315.33,233.13
2018,9,3,11,15,74.5,286.0,2.05,30.35,350.5,290.76,215.11
2018,9,3,11,30,51.0,270.0,2.1,30.5,315.0,266.54,197.03
2018,9,3,11,45,51.0,318.5,2.1,30.7,364.5,313.05,230.71
2018,9,3,12,0,51.0,367.0,2.1,30.9,414.0,360.9,264.6
2018,9,3,12,15,119.0,400.0,2.1,31.05,509.5,464.06,338.86
2018,9,3,12,30,187.0,433.0,2.1,31.2,605.0,563.48,408.41
2018,9,3,12,45,103.5,327.0,2.1,31.3,422.0,400.41,293.23
2018,9,3,13,0,20.0,221.0,2.1,31.4,239.0,216.2,158.5
2018,9,3,13,15,38.0,224.5,2.1,31.45,258.5,238.35,176.11
2018,9,3,13,30,56.0,228.0,2.1,31.5,278.0,261.1,193.6
2018,9,3,13,45,85.0,311.0,2.1,31.55,385.0,389.84,287.31
2018,9,3,14,0,114.0,394.0,2.1,31.6,492.0,507.9,370.18
2018,9,3,14,15,129.0,368.0,2.05,31.55,475.0,501.01,365.9
2018,9,3,14,30,144.0,342.0,2.0,31.5,458.0,492.92,361.55
2018,9,3,14,45,191.5,308.5,2.0,31.45,455.5,507.98,374.74
2018,9,3,15,0,239.0,275.0,2.0,31.4,453.0,541.34,400.33
2018,9,3,15,15,256.0,282.0,2.1,31.25,462.5,566.47,419.36
2018,9,3,15,30,273.0,289.0,2.2,31.1,472.0,590.37,437.68
2018,9,3,15,45,267.0,270.0,2.25,31.0,438.0,561.42,418.93
2018,9,3,16,0,261.0,251.0,2.3,30.9,404.0,531.31,399.45
2018,9,3,16,15,197.5,204.5,2.4,30.7,314.0,397.31,303.71
2018,9,3,16,30,134.0,158.0,2.5,30.5,224.0,285.37,220.56
2018,9,3,16,45,67.0,95.5,2.55,30.3,128.5,155.92,120.26
2018,9,3,17,0,0.0,33.0,2.6,30.1,33.0,27.25,16.34
2018,9,3,17,15,0.0,25.5,2.6,30.1,25.5,21.02,11.4
2018,9,3,17,30,0.0,18.0,2.6,30.1,18.0,14.82,6.38
2018,9,3,17,45,0.0,12.5,2.4,29.25,12.5,10.27,2.69
2018,9,3,18,0,0.0,7.0,2.2,28.4,7.0,5.74,0.0
2018,9,3,18,15,0.0,5.0,2.3,28.0,5.0,4.1,0.0
2018,9,3,18,30,0.0,3.0,2.4,27.6,3.0,2.46,0.0
2018,9,3,18,45,0.0,1.5,2.5,27.25,1.5,1.28,0.0
2018,9,3,19,0,0.0,0.0,2.6,26.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.7,26.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.8,26.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.95,26.15,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.1,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.05,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.0,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.9,25.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.75,25.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.55,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.5,24.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.5,24.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.5,24.75,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.5,24.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.5,24.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.45,24.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.4,24.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.45,24.55,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.45,24.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.4,24.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,24.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,24.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,24.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.05,23.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.05,23.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,9,4,5,45,0.0,0.0,2.1,23.95,0.0,0.0,0.0
2018,9,4,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2018,9,4,6,15,9.0,10.0,2.25,24.15,10.5,8.54,0.0
2018,9,4,6,30,18.0,20.0,2.4,24.3,21.0,16.41,1.92
2018,9,4,6,45,35.0,30.5,2.55,24.4,35.5,24.72,14.75
2018,9,4,7,0,52.0,41.0,2.7,24.5,50.0,33.12,22.53
2018,9,4,7,15,26.0,25.0,2.8,24.75,29.5,20.99,12.42
2018,9,4,7,30,0.0,9.0,2.9,25.0,9.0,7.4,0.74
2018,9,4,7,45,0.0,12.0,3.0,25.25,12.0,9.87,2.87
2018,9,4,8,0,0.0,15.0,3.1,25.5,15.0,12.36,4.98
2018,9,4,8,15,0.0,18.5,3.05,25.9,18.5,15.26,7.41
2018,9,4,8,30,0.0,22.0,3.0,26.3,22.0,18.17,9.82
2018,9,4,8,45,0.0,27.5,3.0,26.65,27.5,22.74,12.81
2018,9,4,9,0,0.0,33.0,3.0,27.0,33.0,27.32,16.42
2018,9,4,9,15,0.0,52.5,2.95,27.4,52.5,43.57,29.31
2018,9,4,9,30,0.0,72.0,2.9,27.8,72.0,59.88,42.09
2018,9,4,9,45,6.5,136.0,2.85,28.2,141.0,114.31,84.38
2018,9,4,10,0,13.0,200.0,2.8,28.6,210.0,168.46,125.64
2018,9,4,10,15,48.5,281.5,2.75,28.95,320.0,248.31,185.3
2018,9,4,10,30,84.0,363.0,2.7,29.3,430.0,335.29,249.02
2018,9,4,10,45,111.0,390.0,2.7,29.6,482.5,382.39,282.88
2018,9,4,11,0,138.0,417.0,2.7,29.9,535.0,432.83,318.94
2018,9,4,11,15,111.5,418.0,2.6,30.15,515.0,429.88,315.92
2018,9,4,11,30,85.0,419.0,2.5,30.4,495.0,417.95,306.55
2018,9,4,11,45,69.0,412.5,2.45,30.7,474.5,408.79,299.35
2018,9,4,12,0,53.0,406.0,2.4,31.0,454.0,397.62,290.65
2018,9,4,12,15,62.5,419.5,2.35,31.15,476.5,424.19,309.47
2018,9,4,12,30,72.0,433.0,2.3,31.3,499.0,451.64,328.62
2018,9,4,12,45,110.0,442.0,2.25,31.45,542.5,515.3,373.54
2018,9,4,13,0,148.0,451.0,2.2,31.6,586.0,568.4,410.44
2018,9,4,13,15,243.5,426.5,2.15,31.7,645.0,661.02,475.28
2018,9,4,13,30,339.0,402.0,2.1,31.8,704.0,740.62,529.97
2018,9,4,13,45,352.5,388.5,2.05,31.9,695.5,751.07,536.73
2018,9,4,14,0,366.0,375.0,2.0,32.0,687.0,759.64,542.86
2018,9,4,14,15,303.0,375.5,2.05,31.95,628.0,704.23,506.0
2018,9,4,14,30,240.0,376.0,2.1,31.9,569.0,646.9,467.6
2018,9,4,14,45,252.0,330.5,2.1,31.85,525.0,613.83,447.6
2018,9,4,15,0,264.0,285.0,2.1,31.8,481.0,578.07,425.37
2018,9,4,15,15,447.0,221.0,2.1,31.65,529.5,709.55,521.67
2018,9,4,15,30,630.0,157.0,2.1,31.5,578.0,820.58,599.29
2018,9,4,15,45,428.0,197.5,2.15,31.35,474.0,653.86,485.39
2018,9,4,16,0,226.0,238.0,2.2,31.2,370.0,484.69,364.4
2018,9,4,16,15,161.0,212.5,2.2,30.95,302.0,374.7,285.53
2018,9,4,16,30,96.0,187.0,2.2,30.7,234.0,287.31,220.17
2018,9,4,16,45,160.5,165.0,2.15,30.45,232.5,315.18,244.46
2018,9,4,17,0,225.0,143.0,2.1,30.2,231.0,353.71,275.79
2018,9,4,17,15,234.5,122.5,2.1,30.2,201.0,329.5,257.95
2018,9,4,17,30,244.0,102.0,2.1,30.2,171.0,303.52,238.16
2018,9,4,17,45,192.0,81.5,1.7,29.35,128.5,235.55,184.13
2018,9,4,18,0,140.0,61.0,1.3,28.5,86.0,171.97,132.22
2018,9,4,18,15,88.5,41.5,1.35,28.15,55.0,114.98,84.1
2018,9,4,18,30,37.0,22.0,1.4,27.8,24.0,48.07,16.84
2018,9,4,18,45,18.5,11.0,1.4,27.45,12.0,17.47,0.0
2018,9,4,19,0,0.0,0.0,1.4,27.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,26.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,26.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.8,26.65,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.95,26.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.0,26.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.1,25.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.1,25.65,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.05,25.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.95,25.05,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,23.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,9,5,6,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,5,6,15,34.5,11.5,1.4,24.0,13.5,9.82,0.0
2018,9,5,6,30,69.0,23.0,1.6,24.3,27.0,18.05,1.69
2018,9,5,6,45,169.0,39.0,1.8,24.6,64.0,29.79,18.86
2018,9,5,7,0,269.0,55.0,2.0,24.9,101.0,41.6,29.65
2018,9,5,7,15,178.5,75.0,2.0,25.3,110.5,56.4,42.62
2018,9,5,7,30,88.0,95.0,2.0,25.7,120.0,71.7,55.74
2018,9,5,7,45,82.5,123.5,1.95,26.1,151.0,93.29,73.85
2018,9,5,8,0,77.0,152.0,1.9,26.5,182.0,112.32,89.42
2018,9,5,8,15,219.5,150.5,1.85,27.0,253.5,104.91,82.74
2018,9,5,8,30,362.0,149.0,1.8,27.5,325.0,98.67,77.1
2018,9,5,8,45,409.0,142.5,1.8,28.0,363.0,121.8,78.78
2018,9,5,9,0,456.0,136.0,1.8,28.5,401.0,155.4,97.89
2018,9,5,9,15,456.0,130.5,1.8,28.95,414.5,184.4,120.47
2018,9,5,9,30,456.0,125.0,1.8,29.4,428.0,213.72,145.52
2018,9,5,9,45,339.5,154.0,1.85,29.8,388.0,230.53,164.31
2018,9,5,10,0,223.0,183.0,1.9,30.2,348.0,232.86,170.04
2018,9,5,10,15,403.0,174.5,1.95,30.5,490.5,324.85,238.28
2018,9,5,10,30,583.0,166.0,2.0,30.8,633.0,438.21,321.68
2018,9,5,10,45,558.0,196.0,2.05,31.15,656.0,486.12,357.01
2018,9,5,11,0,533.0,226.0,2.1,31.5,679.0,530.6,388.98
2018,9,5,11,15,698.5,170.5,2.15,31.7,780.0,625.31,457.46
2018,9,5,11,30,864.0,115.0,2.2,31.9,881.0,727.78,529.69
2018,9,5,11,45,865.5,116.0,2.2,32.1,893.0,770.34,557.21
2018,9,5,12,0,867.0,117.0,2.2,32.3,905.0,810.32,582.39
2018,9,5,12,15,738.5,183.5,2.25,32.45,857.0,807.29,579.93
2018,9,5,12,30,610.0,250.0,2.3,32.6,809.0,793.38,568.58
2018,9,5,12,45,661.5,219.5,2.35,32.7,823.0,836.36,598.64
2018,9,5,13,0,713.0,189.0,2.4,32.8,837.0,877.38,625.57
2018,9,5,13,15,786.5,152.5,2.45,32.8,858.0,924.71,656.18
2018,9,5,13,30,860.0,116.0,2.5,32.8,879.0,964.77,681.99
2018,9,5,13,45,841.0,121.0,2.5,32.8,852.0,965.91,682.94
2018,9,5,14,0,822.0,126.0,2.5,32.8,825.0,963.14,681.91
2018,9,5,14,15,637.5,187.5,2.55,32.7,718.5,872.32,625.36
2018,9,5,14,30,453.0,249.0,2.6,32.6,612.0,747.84,542.47
2018,9,5,14,45,595.5,197.0,2.6,32.5,651.0,845.75,612.7
2018,9,5,15,0,738.0,145.0,2.6,32.4,690.0,921.16,662.55
2018,9,5,15,15,647.5,164.0,2.65,32.2,621.5,854.63,620.88
2018,9,5,15,30,557.0,183.0,2.7,32.0,553.0,779.13,573.2
2018,9,5,15,45,616.0,154.5,2.7,31.8,535.5,794.38,586.4
2018,9,5,16,0,675.0,126.0,2.7,31.6,518.0,802.69,594.22
2018,9,5,16,15,647.0,120.5,2.6,31.3,467.5,753.39,562.63
2018,9,5,16,30,619.0,115.0,2.5,31.0,417.0,702.94,530.13
2018,9,5,16,45,554.0,111.5,2.45,30.75,357.0,623.28,476.29
2018,9,5,17,0,489.0,108.0,2.4,30.5,297.0,538.07,416.3
2018,9,5,17,15,318.5,89.0,2.4,30.5,204.0,367.82,288.39
2018,9,5,17,30,148.0,70.0,2.4,30.5,111.0,194.02,152.01
2018,9,5,17,45,76.0,47.0,1.85,29.6,68.0,101.45,77.44
2018,9,5,18,0,4.0,24.0,1.3,28.7,25.0,22.18,12.22
2018,9,5,18,15,2.5,16.5,1.2,28.35,17.0,14.95,6.0
2018,9,5,18,30,1.0,9.0,1.1,28.0,9.0,7.89,0.0
2018,9,5,18,45,0.5,4.5,1.05,27.7,4.5,4.06,0.0
2018,9,5,19,0,0.0,0.0,1.0,27.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.0,27.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.0,27.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.0,26.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,26.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.95,26.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.85,26.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.65,25.3,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,0.0,1.25,23.75,0.0,0.0,0.0
2018,9,6,6,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,9,6,6,15,11.5,6.5,1.6,24.05,7.0,5.55,0.0
2018,9,6,6,30,23.0,13.0,1.8,24.3,14.0,10.93,0.0
2018,9,6,6,45,11.5,26.0,2.0,24.6,26.5,21.72,12.18
2018,9,6,7,0,0.0,39.0,2.2,24.9,39.0,32.25,21.73
2018,9,6,7,15,6.0,63.5,2.15,25.25,65.0,51.27,38.26
2018,9,6,7,30,12.0,88.0,2.1,25.6,91.0,69.92,54.25
2018,9,6,7,45,44.5,115.0,2.05,25.95,131.5,87.63,69.13
2018,9,6,8,0,77.0,142.0,2.0,26.3,172.0,106.35,84.53
2018,9,6,8,15,252.0,143.0,1.95,26.85,261.5,100.74,79.35
2018,9,6,8,30,427.0,144.0,1.9,27.4,351.0,96.52,75.38
2018,9,6,8,45,498.5,145.0,1.9,27.9,413.5,130.98,82.98
2018,9,6,9,0,570.0,146.0,1.9,28.4,476.0,178.73,111.22
2018,9,6,9,15,565.5,160.0,1.9,28.9,511.0,229.59,150.71
2018,9,6,9,30,561.0,174.0,1.9,29.4,546.0,279.73,191.77
2018,9,6,9,45,667.5,149.5,1.95,29.9,620.5,336.44,235.34
2018,9,6,10,0,774.0,125.0,2.0,30.4,695.0,407.5,290.15
2018,9,6,10,15,796.5,123.5,2.05,30.75,735.5,466.03,336.57
2018,9,6,10,30,819.0,122.0,2.1,31.1,776.0,525.61,382.43
2018,9,6,10,45,826.5,123.5,2.15,31.45,804.5,578.73,422.39
2018,9,6,11,0,834.0,125.0,2.2,31.8,833.0,630.66,460.29
2018,9,6,11,15,751.5,168.5,2.25,32.1,818.5,661.08,481.25
2018,9,6,11,30,669.0,212.0,2.3,32.4,804.0,682.57,495.21
2018,9,6,11,45,738.0,178.5,2.35,32.65,840.0,737.12,533.75
2018,9,6,12,0,807.0,145.0,2.4,32.9,876.0,797.19,574.11
2018,9,6,12,15,844.5,128.5,2.4,33.05,897.0,838.71,600.21
2018,9,6,12,30,882.0,112.0,2.4,33.2,918.0,887.83,631.08
2018,9,6,12,45,727.5,189.5,2.4,33.4,852.0,861.5,613.31
2018,9,6,13,0,573.0,267.0,2.4,33.6,786.0,823.54,586.25
2018,9,6,13,15,723.0,189.0,2.4,33.65,834.5,909.65,644.51
2018,9,6,13,30,873.0,111.0,2.4,33.7,883.0,974.06,684.65
2018,9,6,13,45,676.5,187.0,2.35,33.75,776.5,894.06,633.56
2018,9,6,14,0,480.0,263.0,2.3,33.8,670.0,779.87,557.55
2018,9,6,14,15,275.5,256.5,2.3,33.7,488.5,552.74,403.46
2018,9,6,14,30,71.0,250.0,2.3,33.6,307.0,306.04,225.36
2018,9,6,14,45,241.5,217.0,2.25,33.5,397.0,481.32,357.72
2018,9,6,15,0,412.0,184.0,2.2,33.4,487.0,637.65,470.14
2018,9,6,15,15,559.0,156.5,2.2,33.15,541.5,760.04,555.27
2018,9,6,15,30,706.0,129.0,2.2,32.9,596.0,863.47,624.63
2018,9,6,15,45,711.0,118.0,2.15,32.65,558.0,842.59,612.03
2018,9,6,16,0,716.0,107.0,2.1,32.4,520.0,813.21,594.92
2018,9,6,16,15,542.0,119.0,2.05,32.1,414.5,658.11,492.08
2018,9,6,16,30,368.0,131.0,2.0,31.8,309.0,495.22,377.72
2018,9,6,16,45,434.0,112.0,1.95,31.45,296.5,515.25,396.05
2018,9,6,17,0,500.0,93.0,1.9,31.1,284.0,537.98,414.56
2018,9,6,17,15,452.0,86.0,1.9,31.1,237.5,464.19,360.37
2018,9,6,17,30,404.0,79.0,1.9,31.1,191.0,403.16,314.03
2018,9,6,17,45,315.5,64.0,1.5,30.1,139.0,308.66,240.38
2018,9,6,18,0,227.0,49.0,1.1,29.1,87.0,222.29,170.75
2018,9,6,18,15,160.5,34.5,1.05,28.65,56.0,158.08,115.57
2018,9,6,18,30,94.0,20.0,1.0,28.2,25.0,88.88,10.82
2018,9,6,18,45,47.0,10.0,0.9,27.75,12.5,29.05,0.0
2018,9,6,19,0,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.8,26.75,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.75,26.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.65,25.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.55,24.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.45,24.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.4,24.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,7,5,45,0.0,0.0,0.45,23.55,0.0,0.0,0.0
2018,9,7,6,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,7,6,15,25.5,8.0,0.5,23.9,9.5,6.83,0.0
2018,9,7,6,30,51.0,16.0,0.5,24.2,19.0,12.83,0.0
2018,9,7,6,45,27.0,29.5,0.5,24.5,31.5,24.32,14.31
2018,9,7,7,0,3.0,43.0,0.5,24.8,44.0,35.22,24.28
2018,9,7,7,15,57.5,70.0,0.6,25.2,86.0,54.0,40.6
2018,9,7,7,30,112.0,97.0,0.7,25.6,128.0,73.06,56.88
2018,9,7,7,45,120.5,109.0,0.8,26.05,149.0,81.9,64.19
2018,9,7,8,0,129.0,121.0,0.9,26.5,170.0,90.43,71.05
2018,9,7,8,15,69.5,124.5,1.05,26.95,151.5,96.59,75.8
2018,9,7,8,30,10.0,128.0,1.2,27.4,133.0,102.64,80.39
2018,9,7,8,45,56.5,186.0,1.3,27.85,218.0,143.34,106.39
2018,9,7,9,0,103.0,244.0,1.4,28.3,303.0,194.66,142.7
2018,9,7,9,15,128.0,274.0,1.5,28.75,354.0,226.84,165.49
2018,9,7,9,30,153.0,304.0,1.6,29.2,405.0,267.98,195.58
2018,9,7,9,45,381.0,248.5,1.65,29.6,523.0,315.91,226.51
2018,9,7,10,0,609.0,193.0,1.7,30.0,641.0,394.62,283.08
2018,9,7,10,15,409.5,236.0,1.75,30.25,543.5,378.29,276.1
2018,9,7,10,30,210.0,279.0,1.8,30.5,446.0,337.53,248.58
2018,9,7,10,45,112.0,235.5,1.85,30.8,325.0,262.43,194.12
2018,9,7,11,0,14.0,192.0,1.9,31.1,204.0,168.52,123.46
2018,9,7,11,15,20.5,214.5,1.95,31.2,232.5,195.83,144.09
2018,9,7,11,30,27.0,237.0,2.0,31.3,261.0,222.32,163.71
2018,9,7,11,45,23.5,254.5,2.1,31.45,275.5,237.89,174.91
2018,9,7,12,0,20.0,272.0,2.2,31.6,290.0,253.5,186.12
2018,9,7,12,15,32.0,317.5,2.2,31.6,346.5,307.55,225.68
2018,9,7,12,30,44.0,363.0,2.2,31.6,403.0,363.91,266.22
2018,9,7,12,45,97.0,396.5,2.25,31.6,484.0,448.5,327.56
2018,9,7,13,0,150.0,430.0,2.3,31.6,565.0,552.97,401.12
2018,9,7,13,15,221.0,414.5,2.35,31.55,610.5,614.79,445.44
2018,9,7,13,30,292.0,399.0,2.4,31.5,656.0,695.7,502.09
2018,9,7,13,45,551.5,265.5,2.4,31.5,736.5,850.3,611.62
2018,9,7,14,0,811.0,132.0,2.4,31.5,817.0,974.58,693.18
2018,9,7,14,15,818.5,123.5,2.35,31.45,794.0,967.17,687.87
2018,9,7,14,30,826.0,115.0,2.3,31.4,771.0,969.25,689.97
2018,9,7,14,45,573.5,182.5,2.3,31.35,628.0,810.36,588.46
2018,9,7,15,0,321.0,250.0,2.3,31.3,485.0,598.76,442.53
2018,9,7,15,15,216.0,263.5,2.2,31.2,417.5,509.81,379.42
2018,9,7,15,30,111.0,277.0,2.1,31.1,350.0,402.55,300.85
2018,9,7,15,45,352.0,205.0,2.05,31.0,411.5,592.51,444.7
2018,9,7,16,0,593.0,133.0,2.0,30.9,473.0,736.53,548.41
2018,9,7,16,15,601.0,122.5,1.85,30.75,438.5,715.77,534.11
2018,9,7,16,30,609.0,112.0,1.7,30.6,404.0,691.86,518.95
2018,9,7,16,45,456.0,123.0,1.6,30.4,326.5,547.65,418.23
2018,9,7,17,0,303.0,134.0,1.5,30.2,249.0,405.96,314.19
2018,9,7,17,15,337.5,109.0,1.5,30.2,217.0,408.11,317.43
2018,9,7,17,30,372.0,84.0,1.5,30.2,185.0,387.69,302.27
2018,9,7,17,45,304.5,69.0,1.2,29.35,138.5,308.76,240.21
2018,9,7,18,0,237.0,54.0,0.9,28.5,92.0,236.1,181.07
2018,9,7,18,15,155.5,36.5,0.85,28.25,57.5,159.54,115.63
2018,9,7,18,30,74.0,19.0,0.8,28.0,23.0,68.36,0.0
2018,9,7,18,45,37.0,9.5,0.75,27.75,11.5,24.26,0.0
2018,9,7,19,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.7,27.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.85,26.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.95,26.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,25.85,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,25.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.25,25.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,25.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.4,25.25,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.55,24.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,24.65,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.75,24.4,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.85,24.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.0,23.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.85,23.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.75,23.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,8,5,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,9,8,6,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,8,6,15,12.5,5.5,1.9,23.45,6.0,4.69,0.0
2018,9,8,6,30,25.0,11.0,2.1,23.8,12.0,9.33,0.0
2018,9,8,6,45,64.5,22.5,2.35,24.2,31.5,18.01,9.08
2018,9,8,7,0,104.0,34.0,2.6,24.6,51.0,26.89,17.18
2018,9,8,7,15,60.0,44.5,2.75,25.1,55.0,36.15,25.36
2018,9,8,7,30,16.0,55.0,2.9,25.6,59.0,45.33,33.3
2018,9,8,7,45,9.0,70.0,3.1,26.15,72.5,57.8,43.85
2018,9,8,8,0,2.0,85.0,3.3,26.7,86.0,69.63,53.64
2018,9,8,8,15,6.0,115.0,3.35,27.15,118.0,92.37,72.42
2018,9,8,8,30,10.0,145.0,3.4,27.6,150.0,114.54,90.38
2018,9,8,8,45,36.0,179.5,3.4,28.1,200.0,137.85,102.98
2018,9,8,9,0,62.0,214.0,3.4,28.6,250.0,170.18,126.07
2018,9,8,9,15,37.0,178.0,3.4,28.95,200.0,147.56,109.11
2018,9,8,9,30,12.0,142.0,3.4,29.3,150.0,119.8,88.25
2018,9,8,9,45,87.5,222.5,3.4,29.7,286.0,204.92,151.62
2018,9,8,10,0,163.0,303.0,3.4,30.1,422.0,303.42,224.4
2018,9,8,10,15,132.0,336.0,3.35,30.4,435.5,328.96,243.59
2018,9,8,10,30,101.0,369.0,3.3,30.7,449.0,350.88,259.52
2018,9,8,10,45,126.5,391.5,3.3,31.0,495.5,395.68,291.91
2018,9,8,11,0,152.0,414.0,3.3,31.3,542.0,442.92,325.66
2018,9,8,11,15,157.5,425.0,3.25,31.5,560.5,470.23,344.78
2018,9,8,11,30,163.0,436.0,3.2,31.7,579.0,497.9,364.02
2018,9,8,11,45,128.5,431.0,3.2,31.9,545.0,481.33,351.46
2018,9,8,12,0,94.0,426.0,3.2,32.1,511.0,451.11,329.33
2018,9,8,12,15,82.5,417.5,3.15,32.2,492.0,441.85,322.54
2018,9,8,12,30,71.0,409.0,3.1,32.3,473.0,431.04,314.54
2018,9,8,12,45,55.0,380.5,3.05,32.45,430.0,395.71,289.05
2018,9,8,13,0,39.0,352.0,3.0,32.6,387.0,358.38,262.02
2018,9,8,13,15,70.5,336.0,2.95,32.6,398.5,377.01,276.86
2018,9,8,13,30,102.0,320.0,2.9,32.6,410.0,413.85,304.39
2018,9,8,13,45,51.0,205.5,2.85,32.6,250.5,238.02,176.09
2018,9,8,14,0,0.0,91.0,2.8,32.6,91.0,76.14,53.02
2018,9,8,14,15,0.0,80.5,2.7,32.5,80.5,67.2,46.39
2018,9,8,14,30,0.0,70.0,2.6,32.4,70.0,58.36,39.69
2018,9,8,14,45,0.0,63.5,2.5,32.25,63.5,52.88,35.56
2018,9,8,15,0,0.0,57.0,2.4,32.1,57.0,47.42,31.42
2018,9,8,15,15,7.0,119.5,2.3,31.85,124.0,107.66,78.53
2018,9,8,15,30,14.0,182.0,2.2,31.6,191.0,172.39,128.55
2018,9,8,15,45,37.0,202.5,2.1,31.35,224.0,230.96,174.13
2018,9,8,16,0,60.0,223.0,2.0,31.1,257.0,277.78,210.52
2018,9,8,16,15,75.5,204.0,1.8,30.8,242.5,272.46,207.74
2018,9,8,16,30,91.0,185.0,1.6,30.5,228.0,265.94,204.16
2018,9,8,16,45,226.5,154.5,1.45,30.15,243.5,376.89,291.84
2018,9,8,17,0,362.0,124.0,1.3,29.8,259.0,458.86,355.03
2018,9,8,17,15,354.0,104.0,1.3,29.8,218.0,414.79,322.31
2018,9,8,17,30,346.0,84.0,1.3,29.8,177.0,369.94,288.45
2018,9,8,17,45,317.5,67.0,1.1,28.9,136.5,315.09,245.3
2018,9,8,18,0,289.0,50.0,0.9,28.0,96.0,262.32,201.47
2018,9,8,18,15,193.0,34.5,0.95,27.6,60.0,177.86,128.42
2018,9,8,18,30,97.0,19.0,1.0,27.2,24.0,87.25,0.0
2018,9,8,18,45,48.5,9.5,1.0,26.75,12.0,8.11,0.0
2018,9,8,19,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.4,25.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.6,25.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.8,25.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.85,25.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.9,25.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.95,24.95,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.0,24.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.0,23.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.95,23.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.9,23.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,23.05,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,22.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,22.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,22.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,9,5,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,9,6,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,9,9,6,15,2.5,3.0,2.45,22.8,3.0,2.56,0.0
2018,9,9,6,30,5.0,6.0,2.5,22.9,6.0,5.06,0.0
2018,9,9,6,45,2.5,9.0,2.6,22.95,9.0,7.59,0.56
2018,9,9,7,0,0.0,12.0,2.7,23.0,12.0,9.86,2.77
2018,9,9,7,15,0.0,22.5,2.8,23.1,22.5,18.53,10.39
2018,9,9,7,30,0.0,33.0,2.9,23.2,33.0,27.22,18.01
2018,9,9,7,45,0.0,26.5,3.0,23.3,26.5,21.85,13.34
2018,9,9,8,0,0.0,20.0,3.1,23.4,20.0,16.49,8.65
2018,9,9,8,15,0.0,20.5,3.2,23.55,20.5,16.91,8.96
2018,9,9,8,30,0.0,21.0,3.3,23.7,21.0,17.34,9.27
2018,9,9,8,45,0.0,30.5,3.4,23.8,30.5,25.22,15.06
2018,9,9,9,0,0.0,40.0,3.5,23.9,40.0,33.13,21.43
2018,9,9,9,15,0.0,42.5,3.5,24.0,42.5,35.24,23.04
2018,9,9,9,30,0.0,45.0,3.5,24.1,45.0,37.35,24.65
2018,9,9,9,45,0.0,46.5,3.45,24.2,46.5,38.63,25.59
2018,9,9,10,0,0.0,48.0,3.4,24.3,48.0,39.91,26.54
2018,9,9,10,15,0.0,52.5,3.35,24.4,52.5,43.7,29.49
2018,9,9,10,30,0.0,57.0,3.3,24.5,57.0,47.49,32.45
