Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,10,45,0.0,66.5,3.2,24.6,66.5,55.47,38.73
2018,9,9,11,0,0.0,76.0,3.1,24.7,76.0,63.47,44.99
2018,9,9,11,15,0.0,78.5,3.0,24.75,78.5,65.61,46.61
2018,9,9,11,30,0.0,81.0,2.9,24.8,81.0,67.74,48.24
2018,9,9,11,45,0.5,105.5,2.85,24.9,106.0,88.74,64.71
2018,9,9,12,0,1.0,130.0,2.8,25.0,131.0,109.94,81.23
2018,9,9,12,15,3.5,152.0,2.8,24.95,155.0,130.97,97.64
2018,9,9,12,30,6.0,174.0,2.8,24.9,179.0,152.38,114.3
2018,9,9,12,45,8.0,190.0,2.8,24.9,197.0,168.53,126.81
2018,9,9,13,0,10.0,206.0,2.8,24.9,215.0,184.95,139.52
2018,9,9,13,15,13.0,237.5,2.85,24.8,249.0,216.41,163.79
2018,9,9,13,30,16.0,269.0,2.9,24.7,283.0,248.67,188.54
2018,9,9,13,45,24.5,301.0,2.9,24.6,322.0,304.83,231.34
2018,9,9,14,0,33.0,333.0,2.9,24.5,361.0,348.45,264.35
2018,9,9,14,15,29.5,310.5,2.95,24.45,334.5,324.86,246.99
2018,9,9,14,30,26.0,288.0,3.0,24.4,308.0,300.72,229.34
2018,9,9,14,45,22.0,257.5,3.0,24.3,274.0,249.78,191.15
2018,9,9,15,0,18.0,227.0,3.0,24.2,240.0,217.68,166.98
2018,9,9,15,15,19.0,222.0,3.0,24.1,235.0,215.01,165.5
2018,9,9,15,30,20.0,217.0,3.0,24.0,230.0,212.44,164.07
2018,9,9,15,45,54.0,221.5,2.95,23.95,253.0,268.5,209.47
2018,9,9,16,0,88.0,226.0,2.9,23.9,276.0,307.82,241.54
2018,9,9,16,15,115.5,212.0,2.8,23.75,270.5,336.9,265.52
2018,9,9,16,30,143.0,198.0,2.7,23.6,265.0,345.07,273.53
2018,9,9,16,45,94.0,159.5,2.6,23.5,201.5,256.63,204.15
2018,9,9,17,0,45.0,121.0,2.5,23.4,138.0,156.14,123.48
2018,9,9,17,15,22.5,89.0,2.5,23.4,97.5,103.26,80.22
2018,9,9,17,30,0.0,57.0,2.5,23.4,57.0,47.48,33.71
2018,9,9,17,45,2.0,43.5,2.25,23.05,44.0,37.28,25.22
2018,9,9,18,0,4.0,30.0,2.0,22.7,31.0,27.17,16.58
2018,9,9,18,15,7.0,19.0,2.0,22.6,19.5,19.89,9.65
2018,9,9,18,30,10.0,8.0,2.0,22.5,8.0,11.72,0.0
2018,9,9,18,45,5.0,4.0,2.0,22.4,4.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.0,22.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.0,21.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.9,21.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.85,21.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.75,21.35,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,21.25,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,21.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.8,21.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.8,20.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,20.9,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,9,10,5,45,0.0,0.0,2.35,20.8,0.0,0.0,0.0
2018,9,10,6,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,10,6,15,2.5,4.5,2.55,20.9,4.5,3.84,0.0
2018,9,10,6,30,5.0,9.0,2.7,21.0,9.0,7.6,0.0
2018,9,10,6,45,2.5,14.5,2.85,21.1,14.5,11.94,4.16
2018,9,10,7,0,0.0,20.0,3.0,21.2,20.0,16.46,8.5
2018,9,10,7,15,0.0,33.0,3.1,21.35,33.0,27.23,18.05
2018,9,10,7,30,0.0,46.0,3.2,21.5,46.0,38.03,27.56
2018,9,10,7,45,0.0,48.5,3.35,21.65,48.5,40.11,29.36
2018,9,10,8,0,0.0,51.0,3.5,21.8,51.0,42.19,31.07
2018,9,10,8,15,0.0,59.0,3.6,21.95,59.0,48.87,36.7
2018,9,10,8,30,0.0,67.0,3.7,22.1,67.0,55.56,42.27
2018,9,10,8,45,0.0,88.5,3.8,22.3,88.5,73.51,54.73
2018,9,10,9,0,0.0,110.0,3.9,22.5,110.0,90.61,68.32
2018,9,10,9,15,0.0,117.0,3.9,22.65,117.0,96.46,72.75
2018,9,10,9,30,0.0,124.0,3.9,22.8,124.0,102.33,77.17
2018,9,10,9,45,0.5,133.5,3.9,23.0,134.0,110.4,83.31
2018,9,10,10,0,1.0,143.0,3.9,23.2,144.0,118.6,89.54
2018,9,10,10,15,1.0,140.5,3.9,23.35,141.5,116.94,87.98
2018,9,10,10,30,1.0,138.0,3.9,23.5,139.0,115.21,86.41
2018,9,10,10,45,0.5,122.0,3.85,23.7,122.5,101.98,75.76
2018,9,10,11,0,0.0,106.0,3.8,23.9,106.0,88.52,64.98
2018,9,10,11,15,2.0,122.0,3.75,24.0,123.5,103.33,76.6
2018,9,10,11,30,4.0,138.0,3.7,24.1,141.0,118.44,88.41
2018,9,10,11,45,7.5,185.0,3.65,24.2,191.5,161.23,121.72
2018,9,10,12,0,11.0,232.0,3.6,24.3,242.0,204.95,155.35
2018,9,10,12,15,10.0,219.5,3.55,24.35,228.5,194.39,147.09
2018,9,10,12,30,9.0,207.0,3.5,24.4,215.0,183.56,138.72
2018,9,10,12,45,8.0,193.0,3.5,24.45,200.0,171.18,129.18
2018,9,10,13,0,7.0,179.0,3.5,24.5,185.0,158.58,119.46
2018,9,10,13,15,8.5,194.5,3.45,24.5,202.0,174.06,131.56
2018,9,10,13,30,10.0,210.0,3.4,24.5,219.0,189.79,143.82
2018,9,10,13,45,9.0,204.5,3.35,24.5,212.5,184.44,139.76
2018,9,10,14,0,8.0,199.0,3.3,24.5,206.0,178.99,135.68
2018,9,10,14,15,6.0,182.0,3.25,24.5,187.0,162.07,122.67
2018,9,10,14,30,4.0,165.0,3.2,24.5,168.0,145.05,109.55
2018,9,10,14,45,3.0,159.5,3.15,24.45,161.5,139.34,105.29
2018,9,10,15,0,2.0,154.0,3.1,24.4,155.0,133.64,101.02
2018,9,10,15,15,2.0,152.5,3.05,24.3,153.5,132.64,100.52
2018,9,10,15,30,2.0,151.0,3.0,24.2,152.0,131.74,100.13
2018,9,10,15,45,14.0,171.0,3.0,24.15,179.0,163.02,125.74
2018,9,10,16,0,26.0,191.0,3.0,24.1,206.0,210.91,164.29
2018,9,10,16,15,20.5,147.0,2.95,23.95,158.0,159.29,123.88
2018,9,10,16,30,15.0,103.0,2.9,23.8,110.0,100.57,77.12
2018,9,10,16,45,14.0,85.0,2.85,23.65,91.0,82.97,63.13
2018,9,10,17,0,13.0,67.0,2.8,23.5,72.0,70.71,53.28
2018,9,10,17,15,29.5,80.0,2.8,23.5,88.5,98.3,76.51
2018,9,10,17,30,46.0,93.0,2.8,23.5,105.0,130.23,102.69
2018,9,10,17,45,28.0,70.5,2.4,22.95,77.0,93.4,71.68
2018,9,10,18,0,10.0,48.0,2.0,22.4,49.0,51.39,36.27
2018,9,10,18,15,9.5,29.5,1.9,22.2,30.0,37.55,22.71
2018,9,10,18,30,9.0,11.0,1.8,22.0,11.0,13.79,0.0
2018,9,10,18,45,4.5,5.5,1.7,21.75,5.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.65,21.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.35,20.7,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.75,20.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.85,20.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.9,20.85,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,9,11,5,45,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,9,11,6,0,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,9,11,6,15,0.0,3.5,2.95,21.05,3.5,2.99,0.0
2018,9,11,6,30,0.0,7.0,3.0,21.2,7.0,5.75,0.0
2018,9,11,6,45,0.0,16.5,3.1,21.35,16.5,13.58,5.45
2018,9,11,7,0,0.0,26.0,3.2,21.5,26.0,21.44,12.73
2018,9,11,7,15,0.0,40.5,3.2,21.7,40.5,33.47,23.42
2018,9,11,7,30,0.0,55.0,3.2,21.9,55.0,45.54,34.03
2018,9,11,7,45,0.0,60.5,3.25,22.1,60.5,50.11,37.97
2018,9,11,8,0,0.0,66.0,3.3,22.3,66.0,54.7,41.81
2018,9,11,8,15,0.0,66.5,3.3,22.6,66.5,55.12,41.97
2018,9,11,8,30,0.0,67.0,3.3,22.9,67.0,55.56,42.12
2018,9,11,8,45,0.0,89.5,3.35,23.15,89.5,74.28,55.17
2018,9,11,9,0,0.0,112.0,3.4,23.4,112.0,92.17,69.32
2018,9,11,9,15,1.0,124.5,3.35,23.75,125.0,102.57,77.25
2018,9,11,9,30,2.0,137.0,3.3,24.1,138.0,113.19,85.31
2018,9,11,9,45,42.0,221.5,3.3,24.4,252.0,191.21,145.32
2018,9,11,10,0,82.0,306.0,3.3,24.7,366.0,276.06,209.66
2018,9,11,10,15,51.0,247.5,3.25,25.05,285.5,225.42,171.01
2018,9,11,10,30,20.0,189.0,3.2,25.4,205.0,167.46,126.3
2018,9,11,10,45,17.0,216.0,3.15,25.75,230.0,188.9,142.59
2018,9,11,11,0,14.0,243.0,3.1,26.1,255.0,210.99,159.03
2018,9,11,11,15,33.5,307.0,3.05,26.35,336.0,283.9,214.03
2018,9,11,11,30,53.0,371.0,3.0,26.6,417.0,357.91,268.62
2018,9,11,11,45,115.0,385.5,3.0,26.9,487.5,433.87,324.86
2018,9,11,12,0,177.0,400.0,3.0,27.2,558.0,507.78,378.73
2018,9,11,12,15,150.0,360.5,3.0,27.35,495.0,460.97,344.6
2018,9,11,12,30,123.0,321.0,3.0,27.5,432.0,410.0,307.59
2018,9,11,12,45,74.5,288.5,2.95,27.65,355.5,342.32,256.99
2018,9,11,13,0,26.0,256.0,2.9,27.8,279.0,256.11,191.69
2018,9,11,13,15,19.0,229.0,2.9,27.8,245.5,226.09,169.32
2018,9,11,13,30,12.0,202.0,2.9,27.8,212.0,184.7,137.97
2018,9,11,13,45,114.5,195.5,2.9,27.85,290.5,307.04,234.47
2018,9,11,14,0,217.0,189.0,2.9,27.9,369.0,421.39,322.18
2018,9,11,14,15,475.0,163.0,2.9,27.8,539.0,688.71,519.39
2018,9,11,14,30,733.0,137.0,2.9,27.7,709.0,917.24,674.51
2018,9,11,14,45,754.0,126.0,2.85,27.6,689.5,926.06,679.53
2018,9,11,15,0,775.0,115.0,2.8,27.5,670.0,930.79,683.89
2018,9,11,15,15,808.0,95.0,2.8,27.4,642.5,920.88,679.18
2018,9,11,15,30,841.0,75.0,2.8,27.3,615.0,917.55,679.13
2018,9,11,15,45,681.0,118.0,2.75,27.2,533.0,817.95,613.69
2018,9,11,16,0,521.0,161.0,2.7,27.1,451.0,694.52,530.15
2018,9,11,16,15,324.0,146.5,2.6,26.85,321.0,487.32,379.43
2018,9,11,16,30,127.0,132.0,2.5,26.6,191.0,252.57,199.03
2018,9,11,16,45,108.5,126.0,2.4,26.4,171.5,228.51,180.93
2018,9,11,17,0,90.0,120.0,2.3,26.2,152.0,206.22,163.26
2018,9,11,17,15,45.0,73.0,2.3,26.2,89.0,102.16,79.1
2018,9,11,17,30,0.0,26.0,2.3,26.2,26.0,21.42,11.96
2018,9,11,17,45,0.0,18.0,1.8,25.35,18.0,14.81,6.49
2018,9,11,18,0,0.0,10.0,1.3,24.5,10.0,8.21,0.98
2018,9,11,18,15,0.0,6.0,1.3,24.2,6.0,4.92,0.0
2018,9,11,18,30,0.0,2.0,1.3,23.9,2.0,1.71,0.0
2018,9,11,18,45,0.0,1.0,1.25,23.6,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.35,22.9,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.45,22.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,5,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,9,12,6,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,12,6,15,0.0,2.5,1.3,22.0,2.5,2.13,0.0
2018,9,12,6,30,0.0,5.0,1.6,22.4,5.0,4.1,0.0
2018,9,12,6,45,0.0,12.0,1.85,22.8,12.0,9.86,2.34
2018,9,12,7,0,0.0,19.0,2.1,23.2,19.0,15.64,7.68
2018,9,12,7,15,11.5,35.5,2.15,23.65,38.5,29.97,20.2
2018,9,12,7,30,23.0,52.0,2.2,24.1,58.0,43.07,31.58
2018,9,12,7,45,12.0,63.0,2.25,24.5,66.0,52.31,39.47
2018,9,12,8,0,1.0,74.0,2.3,24.9,74.0,61.24,46.93
2018,9,12,8,15,9.0,109.5,2.3,25.35,113.5,88.32,69.56
2018,9,12,8,30,17.0,145.0,2.3,25.8,153.0,114.56,91.05
2018,9,12,8,45,23.0,173.5,2.35,26.2,185.5,138.3,104.46
2018,9,12,9,0,29.0,202.0,2.4,26.6,218.0,158.33,119.12
2018,9,12,9,15,19.5,191.0,2.4,26.95,202.5,157.26,118.19
2018,9,12,9,30,10.0,180.0,2.4,27.3,187.0,148.92,111.66
2018,9,12,9,45,19.5,182.5,2.45,27.6,196.5,154.19,115.23
2018,9,12,10,0,29.0,185.0,2.5,27.9,206.0,162.79,121.52
2018,9,12,10,15,104.5,268.0,2.5,28.2,349.0,267.52,200.36
2018,9,12,10,30,180.0,351.0,2.5,28.5,492.0,382.12,284.6
2018,9,12,10,45,186.0,362.5,2.5,28.75,513.0,410.62,305.08
2018,9,12,11,0,192.0,374.0,2.5,29.0,534.0,439.56,325.94
2018,9,12,11,15,152.0,384.0,2.5,29.2,512.5,436.27,322.88
2018,9,12,11,30,112.0,394.0,2.5,29.4,491.0,428.87,316.68
2018,9,12,11,45,291.5,320.0,2.5,29.6,578.0,521.39,386.57
2018,9,12,12,0,471.0,246.0,2.5,29.8,665.0,629.3,465.4
2018,9,12,12,15,589.0,218.5,2.5,29.9,745.0,732.01,537.17
2018,9,12,12,30,707.0,191.0,2.5,30.0,825.0,835.87,607.51
2018,9,12,12,45,438.5,295.5,2.55,30.15,688.0,712.64,519.36
2018,9,12,13,0,170.0,400.0,2.6,30.3,551.0,547.24,399.99
2018,9,12,13,15,192.0,381.5,2.6,30.35,549.5,558.97,410.17
2018,9,12,13,30,214.0,363.0,2.6,30.4,548.0,588.39,431.43
2018,9,12,13,45,247.0,351.5,2.65,30.4,560.0,617.65,453.15
2018,9,12,14,0,280.0,340.0,2.7,30.4,572.0,646.04,474.27
2018,9,12,14,15,507.0,242.5,2.75,30.35,643.5,799.0,585.36
2018,9,12,14,30,734.0,145.0,2.8,30.3,715.0,928.0,673.06
2018,9,12,14,45,777.5,124.0,2.85,30.2,701.5,948.49,687.19
2018,9,12,15,0,821.0,103.0,2.9,30.1,688.0,951.7,691.23
2018,9,12,15,15,788.5,107.5,2.95,29.9,641.0,928.75,678.75
2018,9,12,15,30,756.0,112.0,3.0,29.7,594.0,891.24,656.77
2018,9,12,15,45,745.5,105.0,3.0,29.45,549.0,858.97,637.98
2018,9,12,16,0,735.0,98.0,3.0,29.2,504.0,823.83,617.0
2018,9,12,16,15,702.5,95.0,2.95,28.9,451.5,775.82,586.67
2018,9,12,16,30,670.0,92.0,2.9,28.6,399.0,722.43,552.02
2018,9,12,16,45,623.5,88.0,2.85,28.25,344.5,655.67,506.99
2018,9,12,17,0,577.0,84.0,2.8,27.9,290.0,589.89,461.26
2018,9,12,17,15,371.5,65.0,2.8,27.9,188.5,388.36,308.98
2018,9,12,17,30,166.0,46.0,2.8,27.9,87.0,192.63,152.96
2018,9,12,17,45,103.0,31.5,2.4,27.05,55.0,110.69,85.88
2018,9,12,18,0,40.0,17.0,2.0,26.2,23.0,49.25,34.37
2018,9,12,18,15,41.0,15.0,2.0,26.0,18.5,48.49,28.83
2018,9,12,18,30,42.0,13.0,2.0,25.8,14.0,31.6,0.0
2018,9,12,18,45,21.0,6.5,2.05,25.55,7.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.1,25.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.15,25.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.25,24.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.3,24.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,24.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,24.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.3,23.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.15,23.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.65,21.8,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,9,13,5,45,0.0,0.0,2.25,21.85,0.0,0.0,0.0
2018,9,13,6,0,0.0,0.0,2.4,21.9,0.0,0.0,0.0
2018,9,13,6,15,46.0,10.0,2.6,22.15,12.0,8.54,0.0
2018,9,13,6,30,92.0,20.0,2.8,22.4,24.0,15.54,0.0
2018,9,13,6,45,206.0,35.5,3.0,22.65,62.5,27.37,16.39
2018,9,13,7,0,320.0,51.0,3.2,22.9,101.0,39.03,27.53
2018,9,13,7,15,213.5,56.5,3.3,23.2,95.5,41.94,30.51
2018,9,13,7,30,107.0,62.0,3.4,23.5,90.0,47.02,35.05
2018,9,13,7,45,54.0,75.0,3.5,23.85,89.0,58.58,44.96
2018,9,13,8,0,1.0,88.0,3.6,24.2,88.0,71.71,56.02
2018,9,13,8,15,20.5,134.0,3.7,24.6,143.5,105.61,84.42
2018,9,13,8,30,40.0,180.0,3.8,25.0,199.0,131.97,105.98
2018,9,13,8,45,294.0,162.0,3.95,25.4,326.5,139.22,95.96
2018,9,13,9,0,548.0,144.0,4.1,25.8,454.0,185.04,118.69
2018,9,13,9,15,647.5,125.5,4.25,26.2,523.0,232.96,153.7
2018,9,13,9,30,747.0,107.0,4.4,26.6,592.0,296.35,204.05
2018,9,13,9,45,723.5,120.0,4.55,27.0,615.0,348.91,250.42
2018,9,13,10,0,700.0,133.0,4.7,27.4,638.0,397.75,292.73
2018,9,13,10,15,640.5,159.0,4.75,27.7,639.0,434.61,324.75
2018,9,13,10,30,581.0,185.0,4.8,28.0,640.0,466.67,351.4
2018,9,13,10,45,410.0,236.5,4.85,28.3,563.5,445.98,337.06
2018,9,13,11,0,239.0,288.0,4.9,28.6,487.0,402.86,304.25
2018,9,13,11,15,526.0,203.5,4.8,28.8,655.5,553.45,419.05
2018,9,13,11,30,813.0,119.0,4.7,29.0,824.0,709.89,534.81
2018,9,13,11,45,521.5,231.0,4.65,29.2,685.5,634.26,475.74
2018,9,13,12,0,230.0,343.0,4.6,29.4,547.0,511.29,381.88
2018,9,13,12,15,373.0,278.0,4.5,29.55,610.5,600.7,449.72
2018,9,13,12,30,516.0,213.0,4.4,29.7,674.0,689.31,515.27
2018,9,13,12,45,714.5,150.5,4.3,29.9,785.0,824.39,609.66
2018,9,13,13,0,913.0,88.0,4.2,30.1,896.0,959.72,698.72
2018,9,13,13,15,910.5,87.5,4.15,30.15,882.5,978.79,710.24
2018,9,13,13,30,908.0,87.0,4.1,30.2,869.0,993.99,720.13
2018,9,13,13,45,811.0,112.5,4.05,30.25,797.5,938.76,683.99
2018,9,13,14,0,714.0,138.0,4.0,30.3,726.0,891.58,653.39
2018,9,13,14,15,448.0,186.0,4.0,30.2,550.5,688.8,514.62
2018,9,13,14,30,182.0,234.0,4.0,30.1,375.0,442.61,334.21
2018,9,13,14,45,224.0,255.5,4.0,30.05,420.5,511.19,386.43
2018,9,13,15,0,266.0,277.0,4.0,30.0,466.0,578.97,436.37
2018,9,13,15,15,502.5,193.5,3.95,29.85,522.0,741.27,558.54
2018,9,13,15,30,739.0,110.0,3.9,29.7,578.0,873.05,651.22
2018,9,13,15,45,575.0,130.5,3.9,29.5,477.0,733.52,555.96
2018,9,13,16,0,411.0,151.0,3.9,29.3,376.0,581.87,448.59
2018,9,13,16,15,324.5,130.0,3.7,29.0,296.5,468.74,366.02
2018,9,13,16,30,238.0,109.0,3.5,28.7,217.0,338.29,267.58
2018,9,13,16,45,309.5,91.0,3.3,28.35,212.0,388.4,308.8
2018,9,13,17,0,381.0,73.0,3.1,28.0,207.0,421.54,335.91
2018,9,13,17,15,258.0,63.5,3.1,28.0,147.0,291.83,233.49
2018,9,13,17,30,135.0,54.0,3.1,28.0,87.0,166.73,131.94
2018,9,13,17,45,144.0,41.0,2.55,27.1,68.0,151.48,118.99
2018,9,13,18,0,153.0,28.0,2.0,26.2,49.0,148.98,114.1
2018,9,13,18,15,107.0,19.0,1.95,25.9,30.5,104.9,65.29
2018,9,13,18,30,61.0,10.0,1.9,25.6,12.0,38.3,0.0
2018,9,13,18,45,30.5,5.0,1.85,25.25,6.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.8,24.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.75,24.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,23.9,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.5,23.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.35,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.55,22.7,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.85,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.95,22.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,9,14,5,45,0.0,0.0,2.6,22.85,0.0,0.0,0.0
2018,9,14,6,0,0.0,0.0,2.7,22.9,0.0,0.0,0.0
2018,9,14,6,15,65.0,9.5,2.9,23.1,12.5,0.0,0.0
2018,9,14,6,30,130.0,19.0,3.1,23.3,25.0,14.83,0.0
2018,9,14,6,45,258.0,31.0,3.25,23.55,64.0,25.38,14.6
2018,9,14,7,0,386.0,43.0,3.4,23.8,103.0,34.69,23.72
2018,9,14,7,15,264.0,38.5,3.5,24.1,87.0,29.1,19.37
2018,9,14,7,30,142.0,34.0,3.6,24.4,71.0,24.95,15.92
2018,9,14,7,45,74.0,51.5,3.7,24.7,71.0,41.83,30.45
2018,9,14,8,0,6.0,69.0,3.8,25.0,71.0,57.27,43.54
2018,9,14,8,15,4.0,78.5,3.9,25.35,80.0,65.14,50.0
2018,9,14,8,30,2.0,88.0,4.0,25.7,89.0,72.81,56.21
2018,9,14,8,45,18.5,136.0,4.05,26.0,146.5,111.18,83.4
2018,9,14,9,0,35.0,184.0,4.1,26.3,204.0,147.44,110.79
2018,9,14,9,15,20.5,183.0,4.2,26.65,195.0,151.66,114.26
2018,9,14,9,30,6.0,182.0,4.3,27.0,186.0,149.42,112.62
2018,9,14,9,45,14.0,208.5,4.35,27.3,218.5,174.23,131.34
2018,9,14,10,0,22.0,235.0,4.4,27.6,251.0,200.36,150.99
2018,9,14,10,15,27.5,271.0,4.45,27.7,292.0,233.73,176.19
2018,9,14,10,30,33.0,307.0,4.5,27.8,333.0,269.84,203.27
2018,9,14,10,45,24.5,278.5,4.55,27.9,298.0,246.82,185.62
2018,9,14,11,0,16.0,250.0,4.6,28.0,263.0,218.38,163.86
2018,9,14,11,15,16.0,238.0,4.6,28.0,251.5,210.1,157.54
2018,9,14,11,30,16.0,226.0,4.6,28.0,240.0,201.52,150.98
2018,9,14,11,45,39.5,297.5,4.6,28.0,332.5,290.08,218.29
2018,9,14,12,0,63.0,369.0,4.6,28.0,425.0,378.15,283.84
2018,9,14,12,15,45.0,343.0,4.6,27.95,383.0,344.78,258.66
2018,9,14,12,30,27.0,317.0,4.6,27.9,341.0,309.16,231.89
2018,9,14,12,45,42.0,353.0,4.6,27.9,390.0,360.74,270.69
2018,9,14,13,0,57.0,389.0,4.6,27.9,439.0,414.48,310.52
2018,9,14,13,15,71.0,363.0,4.55,27.8,424.5,407.18,305.98
2018,9,14,13,30,85.0,337.0,4.5,27.7,410.0,399.47,301.39
2018,9,14,13,45,49.0,257.5,4.45,27.65,299.5,287.95,217.96
2018,9,14,14,0,13.0,178.0,4.4,27.6,189.0,165.41,124.01
2018,9,14,14,15,30.0,233.0,4.3,27.5,256.5,248.34,188.46
2018,9,14,14,30,47.0,288.0,4.2,27.4,324.0,324.23,246.39
2018,9,14,14,45,29.0,227.0,4.1,27.3,249.0,244.46,185.92
2018,9,14,15,0,11.0,166.0,4.0,27.2,174.0,153.91,116.13
2018,9,14,15,15,28.0,199.5,3.9,27.05,217.5,217.86,166.85
2018,9,14,15,30,45.0,233.0,3.8,26.9,261.0,272.82,210.06
2018,9,14,15,45,65.0,218.0,3.65,26.75,255.0,277.62,215.15
2018,9,14,16,0,85.0,203.0,3.5,26.6,249.0,281.32,219.53
2018,9,14,16,15,43.0,147.5,3.3,26.35,170.5,181.33,141.09
2018,9,14,16,30,1.0,92.0,3.1,26.1,92.0,78.36,58.05
2018,9,14,16,45,10.5,90.0,2.95,25.9,93.5,85.22,64.32
2018,9,14,17,0,20.0,88.0,2.8,25.7,95.0,99.58,76.52
2018,9,14,17,15,34.0,87.0,2.8,25.7,96.5,111.56,86.66
2018,9,14,17,30,48.0,86.0,2.8,25.7,98.0,125.25,97.67
2018,9,14,17,45,25.0,54.5,2.5,25.2,60.5,71.62,53.14
2018,9,14,18,0,2.0,23.0,2.2,24.7,23.0,20.16,10.48
2018,9,14,18,15,3.0,14.0,2.25,24.6,14.0,13.16,2.71
2018,9,14,18,30,4.0,5.0,2.3,24.5,5.0,6.22,0.0
2018,9,14,18,45,2.0,2.5,2.4,24.45,2.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,24.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,24.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,24.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,24.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.8,24.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,24.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,24.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,24.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.05,24.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,24.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.1,23.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.05,23.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,23.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,23.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.95,23.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,23.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,23.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,23.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,23.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,23.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,23.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,23.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,23.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.05,23.25,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.1,23.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.1,23.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,23.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.15,23.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,23.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,22.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.5,22.9,0.0,0.0,0.0
2018,9,15,5,45,0.0,0.0,3.55,22.85,0.0,0.0,0.0
2018,9,15,6,0,0.0,0.0,3.6,22.8,0.0,0.0,0.0
2018,9,15,6,15,2.5,3.5,3.7,22.9,3.5,0.0,0.0
2018,9,15,6,30,5.0,7.0,3.8,23.0,7.0,5.97,0.0
2018,9,15,6,45,2.5,16.5,3.95,23.1,16.5,13.6,5.15
2018,9,15,7,0,0.0,26.0,4.1,23.2,26.0,21.44,12.55
2018,9,15,7,15,0.0,32.0,4.25,23.45,32.0,26.4,17.1
2018,9,15,7,30,0.0,38.0,4.4,23.7,38.0,31.38,21.52
2018,9,15,7,45,0.0,34.5,4.55,24.0,34.5,28.47,19.01
2018,9,15,8,0,0.0,31.0,4.7,24.3,31.0,25.58,16.45
2018,9,15,8,15,0.0,46.0,4.85,24.6,46.0,38.04,27.05
2018,9,15,8,30,0.0,61.0,5.0,24.9,61.0,50.55,35.74
2018,9,15,8,45,0.0,79.5,5.15,25.25,79.5,66.02,48.07
2018,9,15,9,0,0.0,98.0,5.3,25.6,98.0,81.18,59.99
2018,9,15,9,15,3.0,141.0,5.35,25.9,143.0,115.88,87.22
2018,9,15,9,30,6.0,184.0,5.4,26.2,188.0,151.0,114.43
2018,9,15,9,45,8.0,194.5,5.45,26.5,200.0,161.32,122.04
2018,9,15,10,0,10.0,205.0,5.5,26.8,212.0,171.94,129.91
2018,9,15,10,15,10.0,195.5,5.5,27.0,203.0,165.83,124.88
2018,9,15,10,30,10.0,186.0,5.5,27.2,194.0,159.36,119.63
2018,9,15,10,45,6.5,157.5,5.5,27.4,162.5,134.9,100.43
2018,9,15,11,0,3.0,129.0,5.5,27.6,131.0,109.6,80.56
2018,9,15,11,15,10.0,201.5,5.45,27.75,210.0,175.47,131.48
2018,9,15,11,30,17.0,274.0,5.4,27.9,289.0,243.05,182.86
2018,9,15,11,45,18.5,284.0,5.35,28.0,300.5,254.64,191.39
2018,9,15,12,0,20.0,294.0,5.3,28.1,312.0,266.43,200.16
2018,9,15,12,15,117.0,354.5,5.25,28.15,458.5,430.36,324.67
2018,9,15,12,30,214.0,415.0,5.2,28.2,605.0,583.02,436.92
2018,9,15,12,45,253.0,413.0,5.15,28.2,636.0,644.38,480.99
2018,9,15,13,0,292.0,411.0,5.1,28.2,667.0,692.95,516.14
2018,9,15,13,15,211.5,406.5,5.0,28.15,590.5,605.76,452.72
2018,9,15,13,30,131.0,402.0,4.9,28.1,514.0,530.76,397.24
2018,9,15,13,45,97.0,378.0,4.75,28.05,459.5,458.56,344.66
2018,9,15,14,0,63.0,354.0,4.6,28.0,405.0,403.8,303.99
2018,9,15,14,15,51.0,310.0,4.4,27.8,350.5,349.01,263.86
2018,9,15,14,30,39.0,266.0,4.2,27.6,296.0,293.48,222.69
2018,9,15,14,45,20.0,189.5,4.0,27.45,205.0,197.37,149.6
2018,9,15,15,0,1.0,113.0,3.8,27.3,114.0,96.0,70.5
2018,9,15,15,15,3.5,122.5,3.65,27.15,125.0,107.05,79.64
2018,9,15,15,30,6.0,132.0,3.5,27.0,136.0,118.38,88.94
2018,9,15,15,45,7.0,139.5,3.3,26.8,143.5,126.82,95.97
2018,9,15,16,0,8.0,147.0,3.1,26.6,151.0,135.9,103.55
2018,9,15,16,15,93.5,159.0,2.95,26.4,201.0,257.28,202.47
2018,9,15,16,30,179.0,171.0,2.8,26.2,251.0,347.01,274.63
2018,9,15,16,45,222.0,149.0,2.65,26.05,234.5,370.93,294.45
2018,9,15,17,0,265.0,127.0,2.5,25.9,218.0,372.19,296.91
2018,9,15,17,15,224.5,103.5,2.5,25.9,170.5,304.36,243.52
2018,9,15,17,30,184.0,80.0,2.5,25.9,123.0,238.88,190.61
2018,9,15,17,45,179.0,61.5,2.3,25.4,94.0,206.63,163.2
2018,9,15,18,0,174.0,43.0,2.1,24.9,65.0,188.29,144.15
2018,9,15,18,15,103.0,26.0,2.05,24.75,37.5,103.33,53.94
2018,9,15,18,30,32.0,9.0,2.0,24.6,10.0,23.27,0.0
2018,9,15,18,45,16.0,4.5,1.95,24.45,5.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,23.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,23.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.65,23.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.7,23.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,22.9,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.45,22.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,16,6,15,68.5,9.0,1.25,22.5,12.0,0.0,0.0
2018,9,16,6,30,137.0,18.0,1.5,22.8,24.0,15.36,0.0
2018,9,16,6,45,197.5,28.0,1.75,23.05,50.5,21.7,11.48
2018,9,16,7,0,258.0,38.0,2.0,23.3,77.0,29.18,19.09
2018,9,16,7,15,255.5,54.5,2.05,23.6,107.0,40.82,29.47
2018,9,16,7,30,253.0,71.0,2.1,23.9,137.0,51.88,39.16
2018,9,16,7,45,193.5,105.0,2.15,24.2,162.5,76.64,60.33
2018,9,16,8,0,134.0,139.0,2.2,24.5,188.0,101.12,80.87
2018,9,16,8,15,224.0,143.5,2.3,24.9,241.0,100.88,80.26
2018,9,16,8,30,314.0,148.0,2.4,25.3,294.0,109.03,79.81
2018,9,16,8,45,376.5,150.5,2.45,25.7,346.0,136.94,90.48
2018,9,16,9,0,439.0,153.0,2.5,26.1,398.0,178.4,117.78
2018,9,16,9,15,541.5,142.0,2.6,26.45,471.0,226.96,152.93
2018,9,16,9,30,644.0,131.0,2.7,26.8,544.0,287.2,199.8
2018,9,16,9,45,498.0,182.0,2.75,27.15,514.5,319.65,232.06
2018,9,16,10,0,352.0,233.0,2.8,27.5,485.0,334.52,248.1
2018,9,16,10,15,403.5,241.0,2.8,27.7,543.5,392.21,292.5
2018,9,16,10,30,455.0,249.0,2.8,27.9,602.0,455.4,340.24
2018,9,16,10,45,351.5,301.0,2.85,28.15,579.5,464.39,347.05
2018,9,16,11,0,248.0,353.0,2.9,28.4,557.0,466.29,347.6
2018,9,16,11,15,193.5,382.5,2.85,28.55,544.0,467.22,347.43
2018,9,16,11,30,139.0,412.0,2.8,28.7,531.0,467.78,346.49
2018,9,16,11,45,101.0,395.0,2.8,28.9,482.0,425.85,315.67
2018,9,16,12,0,63.0,378.0,2.8,29.1,433.0,387.47,287.12
2018,9,16,12,15,53.5,356.5,2.75,29.15,403.5,365.53,271.15
2018,9,16,12,30,44.0,335.0,2.7,29.2,374.0,341.99,253.88
2018,9,16,12,45,54.5,355.5,2.7,29.3,403.5,375.65,278.67
2018,9,16,13,0,65.0,376.0,2.7,29.4,433.0,410.46,303.91
2018,9,16,13,15,56.5,354.5,2.65,29.35,403.5,385.79,286.04
2018,9,16,13,30,48.0,333.0,2.6,29.3,374.0,359.98,267.49
2018,9,16,13,45,82.5,349.0,2.6,29.3,417.0,414.62,308.61
2018,9,16,14,0,117.0,365.0,2.6,29.3,460.0,491.38,364.53
2018,9,16,14,15,289.0,315.0,2.55,29.2,538.0,638.13,473.12
2018,9,16,14,30,461.0,265.0,2.5,29.1,616.0,784.35,577.06
2018,9,16,14,45,614.0,193.0,2.45,28.95,636.0,871.23,638.64
2018,9,16,15,0,767.0,121.0,2.4,28.8,656.0,933.85,680.41
2018,9,16,15,15,769.5,111.0,2.35,28.7,618.5,916.96,670.26
2018,9,16,15,30,772.0,101.0,2.3,28.6,581.0,896.25,658.43
2018,9,16,15,45,721.5,105.5,2.25,28.45,525.0,838.77,622.23
2018,9,16,16,0,671.0,110.0,2.2,28.3,469.0,786.3,589.16
2018,9,16,16,15,642.5,102.5,2.05,28.05,417.0,733.22,554.52
2018,9,16,16,30,614.0,95.0,1.9,27.8,365.0,679.2,518.57
2018,9,16,16,45,472.0,83.0,1.8,27.6,274.0,524.92,409.11
2018,9,16,17,0,330.0,71.0,1.7,27.4,183.0,368.73,292.65
2018,9,16,17,15,407.5,65.0,1.7,27.4,177.0,416.21,329.96
2018,9,16,17,30,485.0,59.0,1.7,27.4,171.0,444.22,349.44
2018,9,16,17,45,309.5,45.0,1.3,26.65,109.0,289.41,226.19
2018,9,16,18,0,134.0,31.0,0.9,25.9,47.0,145.53,109.07
2018,9,16,18,15,68.0,17.0,0.85,25.65,25.0,66.63,27.23
2018,9,16,18,30,2.0,3.0,0.8,25.4,3.0,3.53,0.0
2018,9,16,18,45,1.0,1.5,0.75,25.1,1.5,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,17,6,15,58.0,9.0,0.9,22.05,11.0,0.0,0.0
2018,9,17,6,30,116.0,18.0,1.1,22.4,22.0,15.36,0.0
2018,9,17,6,45,237.0,31.5,1.25,22.8,60.0,24.47,13.53
2018,9,17,7,0,358.0,45.0,1.4,23.2,98.0,36.49,25.26
2018,9,17,7,15,439.0,54.5,1.35,23.65,148.0,43.19,31.48
2018,9,17,7,30,520.0,64.0,1.3,24.1,198.0,49.79,37.33
2018,9,17,7,45,564.5,72.5,1.25,24.55,250.0,55.17,41.91
2018,9,17,8,0,609.0,81.0,1.2,25.0,302.0,60.34,46.16
2018,9,17,8,15,480.0,125.0,1.2,25.5,317.0,87.43,68.76
2018,9,17,8,30,351.0,169.0,1.2,26.0,332.0,123.82,90.36
2018,9,17,8,45,303.0,199.0,1.2,26.5,351.5,167.31,116.28
2018,9,17,9,0,255.0,229.0,1.2,27.0,371.0,205.26,145.22
2018,9,17,9,15,360.5,221.0,1.2,27.35,441.0,246.28,172.84
2018,9,17,9,30,466.0,213.0,1.2,27.7,511.0,298.05,210.66
2018,9,17,9,45,466.0,230.5,1.25,28.05,545.5,346.35,249.41
2018,9,17,10,0,466.0,248.0,1.3,28.4,580.0,394.49,287.15
2018,9,17,10,15,358.0,292.5,1.35,28.65,555.0,410.26,301.16
2018,9,17,10,30,250.0,337.0,1.4,28.9,530.0,414.81,305.4
2018,9,17,10,45,483.5,258.5,1.45,29.1,649.5,513.01,377.61
2018,9,17,11,0,717.0,180.0,1.5,29.3,769.0,629.91,461.58
2018,9,17,11,15,762.5,163.5,1.5,29.45,803.5,685.83,500.47
2018,9,17,11,30,808.0,147.0,1.5,29.6,838.0,744.66,540.9
2018,9,17,11,45,788.0,161.5,1.55,29.75,843.5,781.74,565.45
2018,9,17,12,0,768.0,176.0,1.6,29.9,849.0,814.73,586.74
2018,9,17,12,15,711.0,206.0,1.6,30.0,830.5,833.23,597.63
2018,9,17,12,30,654.0,236.0,1.6,30.1,812.0,840.31,600.9
2018,9,17,12,45,555.0,282.5,1.6,30.2,769.0,814.37,582.04
2018,9,17,13,0,456.0,329.0,1.6,30.3,726.0,785.9,561.46
2018,9,17,13,15,390.0,352.5,1.6,30.3,688.5,760.57,544.01
2018,9,17,13,30,324.0,376.0,1.6,30.3,651.0,715.63,513.72
2018,9,17,13,45,257.0,373.5,1.6,30.35,588.0,655.82,473.31
2018,9,17,14,0,190.0,371.0,1.6,30.4,525.0,572.41,416.43
2018,9,17,14,15,211.5,310.5,1.6,30.4,475.5,555.43,407.33
2018,9,17,14,30,233.0,250.0,1.6,30.4,426.0,514.69,381.55
2018,9,17,14,45,346.5,219.0,1.6,30.4,466.5,620.52,458.83
2018,9,17,15,0,460.0,188.0,1.6,30.4,507.0,699.07,515.34
2018,9,17,15,15,550.0,165.5,1.55,30.35,522.5,769.85,564.26
2018,9,17,15,30,640.0,143.0,1.5,30.3,538.0,824.27,600.71
2018,9,17,15,45,556.0,144.5,1.5,30.2,467.5,733.79,541.98
2018,9,17,16,0,472.0,146.0,1.5,30.1,397.0,634.52,476.5
2018,9,17,16,15,549.0,122.0,1.45,29.95,384.0,673.01,505.92
2018,9,17,16,30,626.0,98.0,1.4,29.8,371.0,693.59,521.45
2018,9,17,16,45,612.5,86.0,1.35,29.65,322.5,645.37,489.24
2018,9,17,17,0,599.0,74.0,1.3,29.5,274.0,595.73,455.62
2018,9,17,17,15,540.0,66.5,1.3,29.5,221.0,516.92,399.38
2018,9,17,17,30,481.0,59.0,1.3,29.5,168.0,441.46,342.13
2018,9,17,17,45,355.5,49.5,1.1,28.3,117.5,324.43,250.64
2018,9,17,18,0,230.0,40.0,0.9,27.1,67.0,218.81,163.6
2018,9,17,18,15,126.5,24.0,0.9,26.8,37.5,121.58,39.35
2018,9,17,18,30,23.0,8.0,0.9,26.5,8.0,18.02,0.0
2018,9,17,18,45,11.5,4.0,0.95,26.15,4.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.0,25.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.3,22.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,18,6,15,59.5,9.0,1.2,22.45,11.0,0.0,0.0
2018,9,18,6,30,119.0,18.0,1.5,23.1,22.0,15.36,0.0
2018,9,18,6,45,221.0,31.5,1.75,23.75,57.0,24.43,13.25
2018,9,18,7,0,323.0,45.0,2.0,24.4,92.0,34.67,23.54
2018,9,18,7,15,382.5,58.0,2.0,24.95,138.0,44.15,32.08
2018,9,18,7,30,442.0,71.0,2.0,25.5,184.0,54.96,41.5
2018,9,18,7,45,544.0,72.5,2.05,26.05,246.0,55.05,41.53
2018,9,18,8,0,646.0,74.0,2.1,26.6,308.0,55.65,41.87
2018,9,18,8,15,683.0,79.0,2.05,27.1,362.0,58.3,43.89
2018,9,18,8,30,720.0,84.0,2.0,27.6,416.0,79.12,49.38
2018,9,18,8,45,747.0,87.0,2.0,28.05,467.5,134.78,73.68
2018,9,18,9,0,774.0,90.0,2.0,28.5,519.0,193.72,114.44
2018,9,18,9,15,793.0,92.0,2.05,28.85,565.5,253.07,162.16
2018,9,18,9,30,812.0,94.0,2.1,29.2,612.0,314.09,213.23
2018,9,18,9,45,826.0,97.0,2.1,29.55,654.0,378.68,266.84
2018,9,18,10,0,840.0,100.0,2.1,29.9,696.0,439.69,316.57
2018,9,18,10,15,688.0,173.5,2.15,30.15,678.0,478.11,349.2
2018,9,18,10,30,536.0,247.0,2.2,30.4,660.0,500.07,367.17
2018,9,18,10,45,668.5,194.5,2.25,30.65,729.0,572.39,420.83
2018,9,18,11,0,801.0,142.0,2.3,30.9,798.0,651.47,478.4
2018,9,18,11,15,844.0,123.0,2.35,31.05,829.5,703.28,515.76
2018,9,18,11,30,887.0,104.0,2.4,31.2,861.0,760.07,555.25
2018,9,18,11,45,890.5,104.5,2.4,31.35,873.0,804.17,583.44
2018,9,18,12,0,894.0,105.0,2.4,31.5,885.0,845.66,609.71
2018,9,18,12,15,676.0,215.0,2.45,31.55,806.0,813.32,587.32
2018,9,18,12,30,458.0,325.0,2.5,31.6,727.0,746.51,538.69
2018,9,18,12,45,521.5,292.5,2.55,31.7,747.5,794.52,573.2
2018,9,18,13,0,585.0,260.0,2.6,31.8,768.0,846.69,609.24
2018,9,18,13,15,735.0,181.5,2.6,31.8,809.0,932.16,666.6
2018,9,18,13,30,885.0,103.0,2.6,31.8,850.0,994.83,706.21
2018,9,18,13,45,879.0,102.5,2.65,31.8,827.5,1002.15,711.4
2018,9,18,14,0,873.0,102.0,2.7,31.8,805.0,1005.54,714.78
2018,9,18,14,15,864.5,100.5,2.7,31.75,774.5,1001.38,713.29
2018,9,18,14,30,856.0,99.0,2.7,31.7,744.0,993.36,709.57
2018,9,18,14,45,844.5,97.0,2.7,31.6,706.5,977.95,701.48
2018,9,18,15,0,833.0,95.0,2.7,31.5,669.0,958.95,691.23
2018,9,18,15,15,818.0,93.0,2.65,31.35,626.0,933.07,676.35
2018,9,18,15,30,803.0,91.0,2.6,31.2,583.0,915.15,666.74
2018,9,18,15,45,782.5,88.5,2.55,31.0,535.0,877.1,643.96
2018,9,18,16,0,762.0,86.0,2.5,30.8,487.0,836.63,619.48
2018,9,18,16,15,734.5,82.0,2.35,30.5,435.0,785.88,587.2
2018,9,18,16,30,707.0,78.0,2.2,30.2,383.0,733.79,553.45
2018,9,18,16,45,667.5,72.5,2.1,29.9,328.5,673.41,513.32
2018,9,18,17,0,628.0,67.0,2.0,29.6,274.0,609.49,469.31
2018,9,18,17,15,568.5,61.0,2.0,29.6,221.0,531.13,412.75
2018,9,18,17,30,509.0,55.0,2.0,29.6,168.0,456.16,355.35
2018,9,18,17,45,415.5,45.0,1.6,28.35,119.5,358.25,277.28
2018,9,18,18,0,322.0,35.0,1.2,27.1,71.0,268.8,200.47
2018,9,18,18,15,192.5,22.0,1.2,26.8,40.0,152.48,25.43
2018,9,18,18,30,63.0,9.0,1.2,26.5,9.0,38.32,0.0
2018,9,18,18,45,31.5,4.5,1.2,26.15,4.5,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.25,25.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.3,25.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,25.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.3,25.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.35,24.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.4,24.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.45,24.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,23.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,19,5,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,9,19,6,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,6,15,69.5,8.5,1.1,22.6,11.0,0.0,0.0
2018,9,19,6,30,139.0,17.0,1.3,23.1,22.0,14.51,0.0
2018,9,19,6,45,273.5,29.0,1.5,23.6,61.0,23.94,12.68
2018,9,19,7,0,408.0,41.0,1.7,24.1,100.0,33.35,22.45
2018,9,19,7,15,493.0,48.5,1.75,24.55,151.5,38.66,27.45
2018,9,19,7,30,578.0,56.0,1.8,25.0,203.0,43.99,32.21
2018,9,19,7,45,633.0,61.0,1.8,25.45,258.0,47.17,34.92
2018,9,19,8,0,688.0,66.0,1.8,25.9,313.0,54.81,41.3
2018,9,19,8,15,724.0,69.5,1.8,26.35,367.5,56.86,42.82
2018,9,19,8,30,760.0,73.0,1.8,26.8,422.0,73.81,43.7
2018,9,19,8,45,786.5,75.0,1.8,27.2,474.0,131.27,69.38
2018,9,19,9,0,813.0,77.0,1.8,27.6,526.0,197.59,116.25
2018,9,19,9,15,831.0,79.5,1.85,27.95,573.5,258.77,165.79
2018,9,19,9,30,849.0,82.0,1.9,28.3,621.0,321.36,218.46
2018,9,19,9,45,863.0,82.5,1.95,28.65,662.5,382.03,269.64
2018,9,19,10,0,877.0,83.0,2.0,29.0,704.0,443.02,319.85
2018,9,19,10,15,886.5,84.5,2.1,29.3,739.0,502.76,367.83
2018,9,19,10,30,896.0,86.0,2.2,29.6,774.0,561.8,413.71
2018,9,19,10,45,903.5,86.5,2.25,29.85,802.0,617.79,455.87
2018,9,19,11,0,911.0,87.0,2.3,30.1,830.0,672.31,495.69
2018,9,19,11,15,915.5,87.5,2.4,30.3,850.0,723.03,532.17
2018,9,19,11,30,920.0,88.0,2.5,30.5,870.0,771.51,565.03
