Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,11,45,922.5,88.0,2.55,30.65,881.0,815.49,593.58
2018,9,19,12,0,925.0,88.0,2.6,30.8,892.0,856.63,620.07
2018,9,19,12,15,926.0,87.5,2.7,30.9,895.0,892.96,643.78
2018,9,19,12,30,927.0,87.0,2.8,31.0,898.0,925.99,665.34
2018,9,19,12,45,926.0,86.5,2.85,31.1,892.0,953.7,683.13
2018,9,19,13,0,925.0,86.0,2.9,31.2,886.0,977.71,698.63
2018,9,19,13,15,921.5,86.0,2.95,31.2,871.5,996.03,710.9
2018,9,19,13,30,918.0,86.0,3.0,31.2,857.0,1010.4,720.85
2018,9,19,13,45,913.0,85.0,3.05,31.2,834.5,1018.16,726.78
2018,9,19,14,0,908.0,84.0,3.1,31.2,812.0,1021.86,730.36
2018,9,19,14,15,900.5,83.0,3.1,31.15,781.5,1018.98,729.69
2018,9,19,14,30,893.0,82.0,3.1,31.1,751.0,1012.1,726.7
2018,9,19,14,45,883.0,80.0,3.1,31.05,713.5,997.61,719.01
2018,9,19,15,0,873.0,78.0,3.1,31.0,676.0,979.34,709.07
2018,9,19,15,15,859.0,76.5,3.1,30.85,632.5,954.12,694.98
2018,9,19,15,30,845.0,75.0,3.1,30.7,589.0,925.66,678.8
2018,9,19,15,45,791.0,81.0,3.1,30.55,530.5,876.0,648.36
2018,9,19,16,0,737.0,87.0,3.1,30.4,472.0,814.97,609.81
2018,9,19,16,15,746.0,76.0,2.9,30.05,429.5,788.81,594.07
2018,9,19,16,30,755.0,65.0,2.7,29.7,387.0,758.73,575.09
2018,9,19,16,45,717.0,61.5,2.55,29.4,332.5,696.06,532.79
2018,9,19,17,0,679.0,58.0,2.4,29.1,278.0,633.6,489.46
2018,9,19,17,15,621.5,52.0,2.4,29.1,223.5,554.12,431.78
2018,9,19,17,30,564.0,46.0,2.4,29.1,169.0,482.54,377.11
2018,9,19,17,45,467.5,38.5,1.95,27.9,120.0,383.71,297.57
2018,9,19,18,0,371.0,31.0,1.5,26.7,71.0,293.83,218.14
2018,9,19,18,15,215.5,19.0,1.5,26.45,39.0,160.62,0.0
2018,9,19,18,30,60.0,7.0,1.5,26.2,7.0,35.14,0.0
2018,9,19,18,45,30.0,3.5,1.55,25.9,3.5,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.65,25.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.75,24.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,24.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.05,24.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.1,24.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.35,23.7,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.35,23.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.15,23.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,23.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.9,23.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.55,22.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,22.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,9,20,5,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,9,20,6,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,20,6,15,0.0,3.5,1.2,22.9,3.5,0.0,0.0
2018,9,20,6,30,0.0,7.0,1.4,23.2,7.0,5.97,0.0
2018,9,20,6,45,0.0,21.5,1.55,23.45,21.5,17.76,7.79
2018,9,20,7,0,0.0,36.0,1.7,23.7,36.0,29.57,19.29
2018,9,20,7,15,3.0,56.5,1.8,23.95,57.5,45.61,33.45
2018,9,20,7,30,6.0,77.0,1.9,24.2,79.0,61.47,47.28
2018,9,20,7,45,3.0,67.5,2.0,24.4,68.5,55.56,42.27
2018,9,20,8,0,0.0,58.0,2.1,24.6,58.0,48.02,35.72
2018,9,20,8,15,3.5,86.0,2.25,24.95,87.5,70.71,54.86
2018,9,20,8,30,7.0,114.0,2.4,25.3,117.0,92.38,69.42
2018,9,20,8,45,4.5,127.5,2.55,25.6,129.5,103.68,78.04
2018,9,20,9,0,2.0,141.0,2.7,25.9,142.0,114.74,86.53
2018,9,20,9,15,5.5,138.5,2.8,26.25,142.0,114.59,85.87
2018,9,20,9,30,9.0,136.0,2.9,26.6,142.0,114.57,85.44
2018,9,20,9,45,28.0,202.5,3.0,26.9,222.0,173.9,131.04
2018,9,20,10,0,47.0,269.0,3.1,27.2,302.0,237.32,179.08
2018,9,20,10,15,30.0,218.5,3.15,27.45,240.0,194.91,146.58
2018,9,20,10,30,13.0,168.0,3.2,27.7,178.0,146.49,109.23
2018,9,20,10,45,222.5,212.0,3.3,28.0,392.5,318.07,241.68
2018,9,20,11,0,432.0,256.0,3.4,28.3,607.0,514.24,387.28
2018,9,20,11,15,259.0,312.0,3.45,28.5,524.0,462.4,346.94
2018,9,20,11,30,86.0,368.0,3.5,28.7,441.0,384.63,287.05
2018,9,20,11,45,104.5,392.5,3.55,28.9,482.5,429.05,319.76
2018,9,20,12,0,123.0,417.0,3.6,29.1,524.0,487.33,361.58
2018,9,20,12,15,137.5,416.5,3.7,29.2,536.0,510.19,378.17
2018,9,20,12,30,152.0,416.0,3.8,29.3,548.0,533.38,395.15
2018,9,20,12,45,134.5,382.0,3.85,29.45,498.5,494.13,367.08
2018,9,20,13,0,117.0,348.0,3.9,29.6,449.0,452.02,336.95
2018,9,20,13,15,154.0,373.0,3.95,29.65,503.5,520.38,387.28
2018,9,20,13,30,191.0,398.0,4.0,29.7,558.0,590.52,437.82
2018,9,20,13,45,105.5,286.5,4.0,29.75,374.5,395.05,296.41
2018,9,20,14,0,20.0,175.0,4.0,29.8,191.0,181.0,135.05
2018,9,20,14,15,10.5,136.0,4.05,29.75,144.5,125.9,93.01
2018,9,20,14,30,1.0,97.0,4.1,29.7,98.0,82.04,58.8
2018,9,20,14,45,0.5,91.5,4.15,29.65,92.0,76.76,54.83
2018,9,20,15,0,0.0,86.0,4.2,29.6,86.0,71.6,50.91
2018,9,20,15,15,28.5,101.5,4.15,29.35,118.5,120.35,90.68
2018,9,20,15,30,57.0,117.0,4.1,29.1,151.0,177.27,136.56
2018,9,20,15,45,67.5,128.0,4.05,28.9,165.0,199.36,154.49
2018,9,20,16,0,78.0,139.0,4.0,28.7,179.0,221.61,172.65
2018,9,20,16,15,97.5,139.0,3.85,28.4,183.5,239.36,187.79
2018,9,20,16,30,117.0,139.0,3.7,28.1,188.0,256.47,202.38
2018,9,20,16,45,74.5,104.5,3.55,27.8,134.0,177.99,140.06
2018,9,20,17,0,32.0,70.0,3.4,27.5,80.0,90.25,68.88
2018,9,20,17,15,16.0,39.0,3.4,27.5,44.0,45.32,31.91
2018,9,20,17,30,0.0,8.0,3.4,27.5,8.0,6.57,0.0
2018,9,20,17,45,0.0,6.5,2.95,26.65,6.5,5.33,0.0
2018,9,20,18,0,0.0,5.0,2.5,25.8,5.0,4.1,0.0
2018,9,20,18,15,0.0,3.0,2.6,25.6,3.0,2.46,0.0
2018,9,20,18,30,0.0,1.0,2.7,25.4,1.0,0.85,0.0
2018,9,20,18,45,0.0,0.5,2.8,25.2,0.5,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.9,24.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.85,24.85,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.85,24.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.9,24.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.85,24.75,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,2.75,24.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,2.7,24.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,2.75,24.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,2.8,24.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,2.85,24.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,2.95,24.6,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,3.0,24.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,3.1,24.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,3.2,24.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,3.3,24.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,3.4,24.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,3.45,24.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,3.5,24.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,3.5,24.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,3.45,24.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,3.4,24.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,3.3,24.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,3.2,24.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,3.05,24.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,9,21,5,45,0.0,0.0,2.8,24.25,0.0,0.0,0.0
2018,9,21,6,0,0.0,0.0,2.7,24.2,0.0,0.0,0.0
2018,9,21,6,15,0.0,1.0,2.7,24.35,1.0,0.0,0.0
2018,9,21,6,30,0.0,2.0,2.7,24.5,2.0,1.71,0.0
2018,9,21,6,45,0.0,5.0,2.75,24.6,5.0,4.1,0.0
2018,9,21,7,0,0.0,8.0,2.8,24.7,8.0,6.56,0.0
2018,9,21,7,15,0.0,13.0,2.85,24.9,13.0,10.68,3.49
2018,9,21,7,30,0.0,18.0,2.9,25.1,18.0,14.81,7.12
2018,9,21,7,45,0.0,16.0,2.95,25.3,16.0,13.17,5.72
2018,9,21,8,0,0.0,14.0,3.0,25.5,14.0,11.53,4.28
2018,9,21,8,15,44.5,74.0,3.1,25.7,94.5,57.94,43.9
2018,9,21,8,30,89.0,134.0,3.2,25.9,175.0,102.04,75.69
2018,9,21,8,45,95.5,175.5,3.25,26.15,224.0,139.54,102.82
2018,9,21,9,0,102.0,217.0,3.3,26.4,273.0,178.98,132.66
2018,9,21,9,15,112.5,251.0,3.4,26.6,318.0,216.37,161.24
2018,9,21,9,30,123.0,285.0,3.5,26.8,363.0,256.06,191.71
2018,9,21,9,45,113.5,302.0,3.55,27.0,377.5,278.65,209.46
2018,9,21,10,0,104.0,319.0,3.6,27.2,392.0,299.78,225.79
2018,9,21,10,15,78.0,320.5,3.65,27.4,377.0,299.1,225.47
2018,9,21,10,30,52.0,322.0,3.7,27.6,362.0,294.81,222.07
2018,9,21,10,45,80.5,353.0,3.75,27.8,417.0,343.99,258.78
2018,9,21,11,0,109.0,384.0,3.8,28.0,472.0,397.08,297.93
2018,9,21,11,15,103.0,392.5,3.8,28.15,477.5,410.28,307.17
2018,9,21,11,30,97.0,401.0,3.8,28.3,483.0,422.75,315.9
2018,9,21,11,45,69.0,383.5,3.8,28.45,442.0,393.54,293.86
2018,9,21,12,0,41.0,366.0,3.8,28.6,401.0,361.0,269.28
2018,9,21,12,15,47.0,377.0,3.8,28.7,417.5,381.77,284.63
2018,9,21,12,30,53.0,388.0,3.8,28.8,434.0,403.16,300.23
2018,9,21,12,45,53.0,385.0,3.75,28.9,430.5,405.75,302.01
2018,9,21,13,0,53.0,382.0,3.7,29.0,427.0,408.02,303.66
2018,9,21,13,15,65.5,386.0,3.7,29.0,441.0,429.35,319.76
2018,9,21,13,30,78.0,390.0,3.7,29.0,455.0,451.17,336.16
2018,9,21,13,45,85.5,382.0,3.65,29.05,451.5,455.57,339.82
2018,9,21,14,0,93.0,374.0,3.6,29.1,448.0,459.72,343.45
2018,9,21,14,15,101.5,359.0,3.5,29.05,437.0,456.89,342.27
2018,9,21,14,30,110.0,344.0,3.4,29.0,426.0,453.5,340.79
2018,9,21,14,45,84.0,313.0,3.35,28.95,373.5,396.38,299.13
2018,9,21,15,0,58.0,282.0,3.3,28.9,321.0,338.79,256.65
2018,9,21,15,15,78.0,263.0,3.15,28.8,312.0,340.48,259.61
2018,9,21,15,30,98.0,244.0,3.0,28.7,303.0,341.13,261.65
2018,9,21,15,45,131.0,233.5,2.85,28.65,305.0,383.11,294.75
2018,9,21,16,0,164.0,223.0,2.7,28.6,307.0,402.87,311.17
2018,9,21,16,15,137.5,198.0,2.45,28.35,263.0,348.73,270.77
2018,9,21,16,30,111.0,173.0,2.2,28.1,219.0,295.42,230.53
2018,9,21,16,45,159.5,146.0,2.0,27.9,202.0,302.53,238.34
2018,9,21,17,0,208.0,119.0,1.8,27.7,185.0,320.75,253.69
2018,9,21,17,15,189.0,97.5,1.8,27.7,148.0,274.06,216.79
2018,9,21,17,30,170.0,76.0,1.8,27.7,111.0,228.22,179.46
2018,9,21,17,45,127.0,55.5,1.6,26.95,77.0,169.49,130.53
2018,9,21,18,0,84.0,35.0,1.4,26.2,43.0,114.33,80.93
2018,9,21,18,15,46.0,19.5,1.45,26.05,23.5,41.36,0.0
2018,9,21,18,30,8.0,4.0,1.5,25.9,4.0,0.0,0.0
2018,9,21,18,45,4.0,2.0,1.6,25.75,2.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,25.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,25.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.9,25.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,25.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.15,25.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.3,25.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.4,25.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.5,25.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.6,24.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.65,24.85,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.7,24.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.65,24.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.55,24.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.5,24.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.4,24.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.2,24.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.0,24.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.0,24.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.95,24.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.85,24.3,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,24.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.75,24.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.7,23.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,23.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.55,22.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,3.05,22.3,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2018,9,22,6,15,0.0,1.5,3.65,21.75,1.5,0.0,0.0
2018,9,22,6,30,0.0,3.0,4.0,21.5,3.0,2.56,0.0
2018,9,22,6,45,0.0,8.0,4.3,21.2,8.0,6.57,0.0
2018,9,22,7,0,0.0,13.0,4.6,20.9,13.0,10.68,3.43
2018,9,22,7,15,0.0,20.5,4.8,20.75,20.5,16.87,9.0
2018,9,22,7,30,0.0,28.0,5.0,20.6,28.0,23.08,14.56
2018,9,22,7,45,0.0,52.5,5.15,20.45,52.5,43.44,32.43
2018,9,22,8,0,0.0,77.0,5.3,20.3,77.0,63.27,49.67
2018,9,22,8,15,0.0,97.5,5.3,20.5,97.5,79.15,63.22
2018,9,22,8,30,0.0,118.0,5.3,20.7,118.0,95.02,73.13
2018,9,22,8,45,2.5,143.0,5.3,20.85,144.5,114.91,88.95
2018,9,22,9,0,5.0,168.0,5.3,21.0,171.0,135.45,105.09
2018,9,22,9,15,15.5,201.0,5.2,21.35,210.5,164.48,127.52
2018,9,22,9,30,26.0,234.0,5.1,21.7,250.0,195.37,151.31
2018,9,22,9,45,35.5,264.0,5.0,22.0,287.5,223.58,172.95
2018,9,22,10,0,45.0,294.0,4.9,22.3,325.0,256.31,198.01
2018,9,22,10,15,47.0,310.5,4.8,22.6,344.5,276.75,213.43
2018,9,22,10,30,49.0,327.0,4.7,22.9,364.0,297.67,229.08
2018,9,22,10,45,48.5,338.5,4.6,23.25,376.5,313.45,240.6
2018,9,22,11,0,48.0,350.0,4.5,23.6,389.0,329.26,252.03
2018,9,22,11,15,65.5,372.5,4.45,23.85,427.0,367.32,280.59
2018,9,22,11,30,83.0,395.0,4.4,24.1,465.0,407.63,310.53
2018,9,22,11,45,83.5,401.5,4.3,24.4,472.5,422.02,320.58
2018,9,22,12,0,84.0,408.0,4.2,24.7,480.0,436.32,330.62
2018,9,22,12,15,70.0,398.0,4.15,24.9,458.0,422.22,319.6
2018,9,22,12,30,56.0,388.0,4.1,25.1,436.0,406.46,307.42
2018,9,22,12,45,43.5,362.5,4.0,25.35,399.5,375.4,283.94
2018,9,22,13,0,31.0,337.0,3.9,25.6,363.0,342.75,259.22
2018,9,22,13,15,28.0,324.5,3.85,25.75,348.0,331.03,250.49
2018,9,22,13,30,25.0,312.0,3.8,25.9,333.0,318.74,241.31
2018,9,22,13,45,23.5,300.5,3.7,26.0,319.5,289.53,219.52
2018,9,22,14,0,22.0,289.0,3.6,26.1,306.0,278.77,211.6
2018,9,22,14,15,17.0,257.5,3.6,26.05,270.5,244.93,186.18
2018,9,22,14,30,12.0,226.0,3.6,26.0,235.0,210.89,160.39
2018,9,22,14,45,8.0,203.0,3.55,25.95,209.0,185.89,141.35
2018,9,22,15,0,4.0,180.0,3.5,25.9,183.0,160.85,122.09
2018,9,22,15,15,9.0,181.5,3.45,25.7,187.0,168.28,128.59
2018,9,22,15,30,14.0,183.0,3.4,25.5,191.0,175.96,135.3
2018,9,22,15,45,30.5,183.5,3.35,25.3,199.5,209.46,162.8
2018,9,22,16,0,47.0,184.0,3.3,25.1,208.0,228.33,178.83
2018,9,22,16,15,31.5,154.5,3.2,24.75,170.0,182.37,142.78
2018,9,22,16,30,16.0,125.0,3.1,24.4,132.0,125.62,97.46
2018,9,22,16,45,8.0,84.5,3.05,24.1,88.0,78.77,59.53
2018,9,22,17,0,0.0,44.0,3.0,23.8,44.0,36.36,24.52
2018,9,22,17,15,0.0,30.0,3.0,23.8,30.0,24.74,14.88
2018,9,22,17,30,0.0,16.0,3.0,23.8,16.0,13.16,5.2
2018,9,22,17,45,0.0,12.5,2.5,22.75,12.5,10.27,2.71
2018,9,22,18,0,0.0,9.0,2.0,21.7,9.0,7.39,0.0
2018,9,22,18,15,5.0,6.0,2.0,21.4,6.0,7.81,0.0
2018,9,22,18,30,10.0,3.0,2.0,21.1,3.0,0.0,0.0
2018,9,22,18,45,5.0,1.5,2.0,20.75,1.5,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.15,19.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.6,18.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,23,6,15,58.5,7.0,1.85,18.55,8.5,0.0,0.0
2018,9,23,6,30,117.0,14.0,2.1,18.9,17.0,11.95,0.0
2018,9,23,6,45,200.5,24.5,2.35,19.25,45.5,19.96,8.92
2018,9,23,7,0,284.0,35.0,2.6,19.6,74.0,27.92,18.16
2018,9,23,7,15,226.0,53.0,2.65,20.0,93.0,39.71,28.87
2018,9,23,7,30,168.0,71.0,2.7,20.4,112.0,53.7,41.28
2018,9,23,7,45,98.5,99.0,2.75,20.85,124.5,74.71,59.51
2018,9,23,8,0,29.0,127.0,2.8,21.3,137.0,95.49,77.2
2018,9,23,8,15,56.5,134.0,2.8,21.65,158.0,101.75,82.19
2018,9,23,8,30,84.0,141.0,2.8,22.0,179.0,106.91,80.71
2018,9,23,8,45,106.5,171.0,2.8,22.35,225.0,138.52,103.06
2018,9,23,9,0,129.0,201.0,2.8,22.7,271.0,173.94,129.46
2018,9,23,9,15,149.0,240.0,2.75,23.0,328.0,218.65,163.94
2018,9,23,9,30,169.0,279.0,2.7,23.3,385.0,267.0,201.33
2018,9,23,9,45,167.5,268.5,2.7,23.6,379.5,275.21,208.41
2018,9,23,10,0,166.0,258.0,2.7,23.9,374.0,281.66,214.16
2018,9,23,10,15,85.0,209.5,2.7,24.15,269.0,217.5,165.89
2018,9,23,10,30,4.0,161.0,2.7,24.4,164.0,135.98,102.37
2018,9,23,10,45,2.0,137.0,2.7,24.65,138.5,115.42,86.14
2018,9,23,11,0,0.0,113.0,2.7,24.9,113.0,94.37,69.41
2018,9,23,11,15,1.0,123.5,2.7,25.1,124.5,103.98,76.86
2018,9,23,11,30,2.0,134.0,2.7,25.3,136.0,113.78,84.4
2018,9,23,11,45,7.5,180.5,2.7,25.55,187.0,157.98,118.7
2018,9,23,12,0,13.0,227.0,2.7,25.8,238.0,203.42,153.45
2018,9,23,12,15,21.0,271.5,2.7,26.0,289.5,261.35,197.27
2018,9,23,12,30,29.0,316.0,2.7,26.2,341.0,313.49,236.08
2018,9,23,12,45,51.5,341.5,2.7,26.35,385.5,362.82,273.01
2018,9,23,13,0,74.0,367.0,2.7,26.5,430.0,414.25,311.06
2018,9,23,13,15,47.0,306.0,2.65,26.6,346.0,331.53,249.65
2018,9,23,13,30,20.0,245.0,2.6,26.7,262.0,247.13,186.18
2018,9,23,13,45,21.5,255.0,2.6,26.8,272.5,260.64,196.76
2018,9,23,14,0,23.0,265.0,2.6,26.9,283.0,274.55,207.39
2018,9,23,14,15,16.5,238.0,2.55,26.85,250.5,225.97,170.8
2018,9,23,14,30,10.0,211.0,2.5,26.8,218.0,194.74,147.16
2018,9,23,14,45,7.0,191.0,2.5,26.75,196.0,173.61,131.2
2018,9,23,15,0,4.0,171.0,2.5,26.7,174.0,152.44,115.04
2018,9,23,15,15,24.5,199.5,2.45,26.55,214.5,217.33,166.61
2018,9,23,15,30,45.0,228.0,2.4,26.4,255.0,272.1,209.74
2018,9,23,15,45,48.5,211.0,2.35,26.2,237.5,258.99,200.5
2018,9,23,16,0,52.0,194.0,2.3,26.0,220.0,245.57,191.16
2018,9,23,16,15,34.0,162.5,2.15,25.8,179.0,194.75,151.64
2018,9,23,16,30,16.0,131.0,2.0,25.6,138.0,132.4,102.25
2018,9,23,16,45,32.5,110.5,1.9,25.35,121.5,137.16,107.19
2018,9,23,17,0,49.0,90.0,1.8,25.1,105.0,128.09,100.67
2018,9,23,17,15,24.5,67.0,1.8,25.1,74.5,83.6,63.67
2018,9,23,17,30,0.0,44.0,1.8,25.1,44.0,36.41,24.14
2018,9,23,17,45,0.0,29.5,1.3,24.25,29.5,24.36,14.02
2018,9,23,18,0,0.0,15.0,0.8,23.4,15.0,12.35,3.4
2018,9,23,18,15,0.0,8.0,0.75,23.15,8.0,6.83,0.0
2018,9,23,18,30,0.0,1.0,0.7,22.9,1.0,0.0,0.0
2018,9,23,18,45,0.0,0.5,0.7,22.7,0.5,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.4,20.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,24,6,15,48.0,7.0,0.75,20.1,8.0,0.0,0.0
2018,9,24,6,30,96.0,14.0,0.9,20.5,16.0,11.95,0.0
2018,9,24,6,45,107.5,18.5,1.1,20.9,27.5,14.31,4.51
2018,9,24,7,0,119.0,23.0,1.3,21.3,39.0,17.55,9.23
2018,9,24,7,15,67.5,33.0,1.35,21.8,43.0,25.97,16.82
2018,9,24,7,30,16.0,43.0,1.4,22.3,47.0,36.0,25.67
2018,9,24,7,45,8.5,64.0,1.45,22.8,66.0,52.87,40.26
2018,9,24,8,0,1.0,85.0,1.5,23.3,85.0,69.15,54.09
2018,9,24,8,15,6.5,114.0,1.5,23.7,116.5,91.0,72.38
2018,9,24,8,30,12.0,143.0,1.5,24.1,148.0,113.2,86.36
2018,9,24,8,45,19.0,166.5,1.55,24.55,176.0,133.58,101.54
2018,9,24,9,0,26.0,190.0,1.6,25.0,204.0,151.72,114.91
2018,9,24,9,15,46.5,220.0,1.65,25.35,248.0,182.83,138.0
2018,9,24,9,30,67.0,250.0,1.7,25.7,292.0,217.32,163.75
2018,9,24,9,45,114.0,286.0,1.7,26.05,363.0,269.14,202.1
2018,9,24,10,0,161.0,322.0,1.7,26.4,434.0,328.8,246.17
2018,9,24,10,15,133.5,333.5,1.7,26.6,429.5,339.85,254.58
2018,9,24,10,30,106.0,345.0,1.7,26.8,425.0,344.2,257.75
2018,9,24,10,45,77.5,343.5,1.7,27.05,403.0,335.95,251.3
2018,9,24,11,0,49.0,342.0,1.7,27.3,381.0,324.07,241.95
2018,9,24,11,15,68.0,367.5,1.75,27.5,423.5,365.85,272.57
2018,9,24,11,30,87.0,393.0,1.8,27.7,466.0,410.14,304.47
2018,9,24,11,45,74.5,370.0,1.8,27.9,433.0,387.36,287.51
2018,9,24,12,0,62.0,347.0,1.8,28.1,400.0,362.39,269.22
2018,9,24,12,15,51.5,333.0,1.8,28.25,377.0,345.68,256.88
2018,9,24,12,30,41.0,319.0,1.8,28.4,354.0,327.58,243.44
2018,9,24,12,45,51.5,342.5,1.8,28.55,386.0,364.29,270.34
2018,9,24,13,0,62.0,366.0,1.8,28.7,418.0,402.36,297.75
2018,9,24,13,15,119.5,337.0,1.8,28.8,435.5,452.85,335.74
2018,9,24,13,30,177.0,308.0,1.8,28.9,453.0,486.05,361.33
2018,9,24,13,45,219.5,317.0,1.8,28.95,492.0,564.6,417.25
2018,9,24,14,0,262.0,326.0,1.8,29.0,531.0,624.0,459.06
2018,9,24,14,15,346.5,289.5,1.8,28.95,549.0,675.49,497.32
2018,9,24,14,30,431.0,253.0,1.8,28.9,567.0,747.39,548.53
2018,9,24,14,45,355.5,254.0,1.8,28.85,504.0,650.5,482.27
2018,9,24,15,0,280.0,255.0,1.8,28.8,441.0,576.18,430.8
2018,9,24,15,15,306.5,226.0,1.75,28.75,416.5,568.42,428.04
2018,9,24,15,30,333.0,197.0,1.7,28.7,392.0,557.75,422.79
2018,9,24,15,45,503.0,151.5,1.7,28.6,417.0,683.76,516.36
2018,9,24,16,0,673.0,106.0,1.7,28.5,442.0,785.73,587.24
2018,9,24,16,15,670.5,94.5,1.6,28.3,397.5,750.22,563.58
2018,9,24,16,30,668.0,83.0,1.5,28.1,353.0,711.97,538.93
2018,9,24,16,45,624.0,76.5,1.45,27.9,299.0,643.53,492.73
2018,9,24,17,0,580.0,70.0,1.4,27.7,245.0,576.17,445.7
2018,9,24,17,15,512.0,62.0,1.4,27.7,192.5,490.71,382.92
2018,9,24,17,30,444.0,54.0,1.4,27.7,140.0,409.5,319.11
2018,9,24,17,45,339.5,42.0,1.2,26.55,95.0,305.42,234.83
2018,9,24,18,0,235.0,30.0,1.0,25.4,50.0,210.77,141.44
2018,9,24,18,15,125.0,16.0,1.0,25.05,26.0,80.6,0.0
2018,9,24,18,30,15.0,2.0,1.0,24.7,2.0,0.0,0.0
2018,9,24,18,45,7.5,1.0,1.05,24.4,1.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.75,22.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.85,22.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.95,21.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.05,21.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,21.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.2,21.55,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.9,21.45,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,25,6,15,48.0,7.0,1.4,21.65,8.0,0.0,0.0
2018,9,25,6,30,96.0,14.0,1.7,22.3,16.0,11.95,0.0
2018,9,25,6,45,233.5,27.0,1.95,22.9,52.5,22.42,9.68
2018,9,25,7,0,371.0,40.0,2.2,23.5,89.0,32.71,21.75
2018,9,25,7,15,366.0,53.0,2.45,24.1,121.0,42.08,30.31
2018,9,25,7,30,361.0,66.0,2.7,24.7,153.0,49.38,36.81
2018,9,25,7,45,236.0,99.5,2.95,25.3,162.0,73.4,57.32
2018,9,25,8,0,111.0,133.0,3.2,25.9,171.0,96.81,76.91
2018,9,25,8,15,241.5,139.5,3.35,26.4,241.5,98.77,78.16
2018,9,25,8,30,372.0,146.0,3.5,26.9,312.0,113.55,78.32
2018,9,25,8,45,465.0,134.5,3.65,27.35,367.5,145.83,92.45
2018,9,25,9,0,558.0,123.0,3.8,27.8,423.0,189.44,121.38
2018,9,25,9,15,645.5,118.0,3.8,28.2,495.0,247.19,165.64
2018,9,25,9,30,733.0,113.0,3.8,28.6,567.0,318.87,222.68
2018,9,25,9,45,762.5,114.0,3.8,28.95,615.0,379.81,273.4
2018,9,25,10,0,792.0,115.0,3.8,29.3,663.0,443.24,325.06
2018,9,25,10,15,827.5,108.5,3.8,29.6,707.0,505.38,374.58
2018,9,25,10,30,863.0,102.0,3.8,29.9,751.0,568.7,423.65
2018,9,25,10,45,882.5,98.5,3.75,30.15,783.0,626.66,467.48
2018,9,25,11,0,902.0,95.0,3.7,30.4,815.0,684.29,509.78
2018,9,25,11,15,891.0,102.5,3.7,30.6,828.5,729.96,542.51
2018,9,25,11,30,880.0,110.0,3.7,30.8,842.0,772.07,571.14
2018,9,25,11,45,869.5,118.0,3.65,31.0,849.0,811.45,596.59
2018,9,25,12,0,859.0,126.0,3.6,31.2,856.0,847.23,619.4
2018,9,25,12,15,848.0,131.5,3.55,31.3,854.0,876.61,638.07
2018,9,25,12,30,837.0,137.0,3.5,31.4,852.0,902.29,654.27
2018,9,25,12,45,870.5,120.0,3.45,31.5,858.5,943.9,680.87
2018,9,25,13,0,904.0,103.0,3.4,31.6,865.0,982.76,705.36
2018,9,25,13,15,900.0,102.0,3.35,31.65,849.5,998.85,715.32
2018,9,25,13,30,896.0,101.0,3.3,31.7,834.0,1011.01,723.04
2018,9,25,13,45,878.5,105.0,3.25,31.75,806.5,1011.11,723.23
2018,9,25,14,0,861.0,109.0,3.2,31.8,779.0,1007.17,721.1
2018,9,25,14,15,864.0,103.0,3.15,31.75,752.0,1009.09,723.21
2018,9,25,14,30,867.0,97.0,3.1,31.7,725.0,1006.97,722.87
2018,9,25,14,45,856.0,94.5,3.0,31.65,687.0,990.74,713.27
2018,9,25,15,0,845.0,92.0,2.9,31.6,649.0,970.87,701.57
2018,9,25,15,15,829.0,90.0,2.85,31.5,605.0,943.19,685.46
2018,9,25,15,30,813.0,88.0,2.8,31.4,561.0,923.5,674.64
2018,9,25,15,45,781.5,87.0,2.75,31.25,509.0,876.07,645.52
2018,9,25,16,0,750.0,86.0,2.7,31.1,457.0,826.74,614.89
2018,9,25,16,15,728.5,80.0,2.55,30.7,406.5,778.71,584.55
2018,9,25,16,30,707.0,74.0,2.4,30.3,356.0,729.02,552.35
2018,9,25,16,45,661.5,69.0,2.2,29.95,301.5,664.43,508.22
2018,9,25,17,0,616.0,64.0,2.0,29.6,247.0,596.51,460.16
2018,9,25,17,15,546.5,57.0,2.0,29.6,193.5,509.85,396.34
2018,9,25,17,30,477.0,50.0,2.0,29.6,140.0,427.62,331.83
2018,9,25,17,45,360.5,40.0,1.7,28.3,94.5,316.71,241.98
2018,9,25,18,0,244.0,30.0,1.4,27.0,49.0,211.89,134.97
2018,9,25,18,15,128.5,16.0,1.5,26.75,25.5,82.41,0.0
2018,9,25,18,30,13.0,2.0,1.6,26.5,2.0,0.0,0.0
2018,9,25,18,45,6.5,1.0,1.65,26.3,1.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.7,26.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.9,25.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.95,25.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.3,25.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.4,25.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.5,25.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.6,25.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.7,24.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.8,24.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.85,24.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.8,24.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.8,24.3,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.75,24.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.6,23.9,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.4,23.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.25,23.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,23.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.55,22.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,26,6,15,33.5,7.0,1.15,22.75,7.5,0.0,0.0
2018,9,26,6,30,67.0,14.0,1.3,23.3,15.0,11.95,0.0
2018,9,26,6,45,192.5,28.5,1.5,23.85,49.5,22.14,8.94
2018,9,26,7,0,318.0,43.0,1.7,24.4,84.0,33.24,22.06
2018,9,26,7,15,369.0,54.5,1.8,24.9,125.0,41.65,29.83
2018,9,26,7,30,420.0,66.0,1.9,25.4,166.0,51.36,38.39
2018,9,26,7,45,292.0,100.5,2.05,25.85,178.5,74.53,58.12
2018,9,26,8,0,164.0,135.0,2.2,26.3,191.0,98.46,78.12
2018,9,26,8,15,160.5,154.5,2.15,26.75,217.5,111.22,88.39
2018,9,26,8,30,157.0,174.0,2.1,27.2,244.0,131.38,96.54
2018,9,26,8,45,103.5,187.5,2.05,27.6,236.0,149.97,109.81
2018,9,26,9,0,50.0,201.0,2.0,28.0,228.0,163.84,122.06
2018,9,26,9,15,31.5,174.5,1.8,28.25,192.0,146.79,109.24
2018,9,26,9,30,13.0,148.0,1.6,28.5,156.0,125.46,93.04
2018,9,26,9,45,38.5,193.0,1.45,28.8,219.0,171.58,127.83
2018,9,26,10,0,64.0,238.0,1.3,29.1,282.0,222.41,165.68
2018,9,26,10,15,112.5,268.0,1.15,29.3,350.5,279.41,207.58
2018,9,26,10,30,161.0,298.0,1.0,29.5,419.0,341.14,252.25
2018,9,26,10,45,146.0,276.0,0.9,29.7,388.5,327.11,241.78
2018,9,26,11,0,131.0,254.0,0.8,29.9,358.0,309.91,229.27
2018,9,26,11,15,159.0,302.5,0.9,30.05,432.0,382.34,281.73
2018,9,26,11,30,187.0,351.0,1.0,30.2,506.0,458.59,335.27
2018,9,26,11,45,97.0,270.5,1.1,30.35,351.0,326.41,240.51
2018,9,26,12,0,7.0,190.0,1.2,30.5,196.0,166.56,121.78
2018,9,26,12,15,5.5,169.5,1.35,30.55,174.0,148.13,108.38
2018,9,26,12,30,4.0,149.0,1.5,30.6,152.0,129.45,94.29
2018,9,26,12,45,21.0,180.0,1.65,30.65,197.5,181.34,134.18
2018,9,26,13,0,38.0,211.0,1.8,30.7,243.0,228.43,169.91
2018,9,26,13,15,65.0,291.0,2.0,30.65,344.5,335.39,249.31
2018,9,26,13,30,92.0,371.0,2.2,30.6,446.0,448.64,331.07
2018,9,26,13,45,51.5,292.0,2.4,30.55,334.0,329.69,244.93
2018,9,26,14,0,11.0,213.0,2.6,30.5,222.0,196.33,145.65
2018,9,26,14,15,199.0,216.5,2.8,30.25,360.5,445.23,337.45
2018,9,26,14,30,387.0,220.0,3.0,30.0,499.0,667.46,499.96
2018,9,26,14,45,578.0,170.0,3.15,29.8,561.5,816.31,606.72
2018,9,26,15,0,769.0,120.0,3.3,29.6,624.0,940.11,691.64
2018,9,26,15,15,750.0,117.0,3.5,29.25,580.0,909.07,673.94
2018,9,26,15,30,731.0,114.0,3.7,28.9,536.0,881.57,659.55
2018,9,26,15,45,705.0,110.5,3.85,28.5,488.0,838.15,633.71
2018,9,26,16,0,679.0,107.0,4.0,28.1,440.0,792.87,606.02
2018,9,26,16,15,644.0,101.5,4.0,27.6,388.0,735.52,568.6
2018,9,26,16,30,609.0,96.0,4.0,27.1,336.0,677.62,529.73
2018,9,26,16,45,559.5,88.5,4.05,26.6,283.0,605.24,478.8
2018,9,26,17,0,510.0,81.0,4.1,26.1,230.0,534.28,426.83
2018,9,26,17,15,421.5,71.5,4.1,26.1,176.5,429.55,344.5
2018,9,26,17,30,333.0,62.0,4.1,26.1,123.0,339.47,270.1
2018,9,26,17,45,224.0,45.0,4.05,24.85,80.0,234.14,181.92
2018,9,26,18,0,115.0,28.0,4.0,23.6,37.0,121.66,71.83
2018,9,26,18,15,60.0,15.0,4.05,23.1,19.5,44.88,0.0
2018,9,26,18,30,5.0,2.0,4.1,22.6,2.0,0.0,0.0
2018,9,26,18,45,2.5,1.0,4.2,22.15,1.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,21.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.3,21.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.3,20.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,4.3,20.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,4.25,19.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,4.2,19.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,4.1,19.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,4.0,19.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.9,18.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.7,18.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.55,18.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,27,6,15,18.5,5.5,2.6,15.65,6.0,0.0,0.0
2018,9,27,6,30,37.0,11.0,2.8,15.9,12.0,9.39,0.0
2018,9,27,6,45,100.5,28.0,3.0,16.1,39.0,21.83,8.57
2018,9,27,7,0,164.0,45.0,3.2,16.3,66.0,34.76,24.14
2018,9,27,7,15,206.0,64.0,3.25,16.8,104.0,48.71,37.04
2018,9,27,7,30,248.0,83.0,3.3,17.3,142.0,62.29,49.31
2018,9,27,7,45,248.5,106.0,3.35,17.75,178.0,77.7,62.87
2018,9,27,8,0,249.0,129.0,3.4,18.2,214.0,92.45,75.56
2018,9,27,8,15,266.0,150.5,3.35,18.65,255.5,105.82,86.78
2018,9,27,8,30,283.0,172.0,3.3,19.1,297.0,132.18,97.45
2018,9,27,8,45,313.5,190.5,3.25,19.55,344.5,172.38,122.98
2018,9,27,9,0,344.0,209.0,3.2,20.0,392.0,216.83,156.15
2018,9,27,9,15,366.5,225.0,3.15,20.4,436.0,261.69,192.12
2018,9,27,9,30,389.0,241.0,3.1,20.8,480.0,309.41,231.02
2018,9,27,9,45,341.0,273.0,3.05,21.2,493.0,345.74,262.19
2018,9,27,10,0,293.0,305.0,3.0,21.6,506.0,376.62,287.72
2018,9,27,10,15,304.0,320.0,3.0,21.95,538.0,417.89,319.78
2018,9,27,10,30,315.0,335.0,3.0,22.3,570.0,460.23,351.96
2018,9,27,10,45,385.0,324.0,2.95,22.7,621.5,517.46,394.97
2018,9,27,11,0,455.0,313.0,2.9,23.1,673.0,587.16,446.26
2018,9,27,11,15,588.0,255.5,2.85,23.4,733.0,663.55,502.98
2018,9,27,11,30,721.0,198.0,2.8,23.7,793.0,746.73,563.5
2018,9,27,11,45,809.0,154.5,2.8,24.05,830.0,808.36,607.07
2018,9,27,12,0,897.0,111.0,2.8,24.4,867.0,867.62,645.79
2018,9,27,12,15,890.5,115.0,2.75,24.65,867.0,900.59,666.3
2018,9,27,12,30,884.0,119.0,2.7,24.9,867.0,929.98,684.48
2018,9,27,12,45,890.0,114.0,2.65,25.15,862.5,958.41,701.97
2018,9,27,13,0,896.0,109.0,2.6,25.4,858.0,983.42,717.17
2018,9,27,13,15,892.0,108.5,2.55,25.55,842.5,999.81,727.1
2018,9,27,13,30,888.0,108.0,2.5,25.7,827.0,1012.32,734.69
2018,9,27,13,45,881.5,107.0,2.5,25.85,803.5,1017.86,738.47
2018,9,27,14,0,875.0,106.0,2.5,26.0,780.0,1019.44,739.95
2018,9,27,14,15,866.0,104.5,2.45,26.05,748.5,1013.99,736.91
2018,9,27,14,30,857.0,103.0,2.4,26.1,717.0,1004.69,731.62
2018,9,27,14,45,797.0,119.0,2.35,26.15,666.0,972.94,711.96
2018,9,27,15,0,737.0,135.0,2.3,26.2,615.0,932.78,686.98
2018,9,27,15,15,744.0,121.5,2.2,26.1,577.0,915.22,676.87
2018,9,27,15,30,751.0,108.0,2.1,26.0,539.0,887.86,660.09
2018,9,27,15,45,742.5,99.0,2.0,25.9,493.0,853.84,638.89
2018,9,27,16,0,734.0,90.0,1.9,25.8,447.0,816.87,615.55
2018,9,27,16,15,713.0,83.0,1.7,25.55,396.5,768.41,583.44
2018,9,27,16,30,692.0,76.0,1.5,25.3,346.0,723.41,553.17
2018,9,27,16,45,576.0,78.5,1.35,25.05,279.5,606.59,471.1
2018,9,27,17,0,460.0,81.0,1.2,24.8,213.0,488.18,384.88
2018,9,27,17,15,425.0,66.5,1.2,24.8,167.5,431.29,341.16
2018,9,27,17,30,390.0,52.0,1.2,24.8,122.0,369.44,290.59
2018,9,27,17,45,305.5,39.5,1.0,23.7,82.0,280.49,215.71
2018,9,27,18,0,221.0,27.0,0.8,22.6,42.0,190.94,103.12
2018,9,27,18,15,110.5,13.5,0.8,22.25,21.0,70.54,0.0
2018,9,27,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,28,6,15,29.5,6.0,0.6,18.35,6.5,0.0,0.0
2018,9,28,6,30,59.0,12.0,0.7,18.7,13.0,10.24,0.0
2018,9,28,6,45,140.5,27.5,0.8,19.05,42.0,21.29,7.42
2018,9,28,7,0,222.0,43.0,0.9,19.4,71.0,32.91,22.24
2018,9,28,7,15,344.5,55.5,1.0,20.0,124.0,42.28,31.01
2018,9,28,7,30,467.0,68.0,1.1,20.6,177.0,53.54,41.07
2018,9,28,7,45,535.0,74.5,1.25,21.2,231.5,57.29,44.36
2018,9,28,8,0,603.0,81.0,1.4,21.8,286.0,61.11,47.51
2018,9,28,8,15,607.5,94.5,1.45,22.35,331.0,69.37,54.36
2018,9,28,8,30,612.0,108.0,1.5,22.9,376.0,103.19,64.31
2018,9,28,8,45,513.0,150.5,1.6,23.4,394.0,166.24,107.69
2018,9,28,9,0,414.0,193.0,1.7,23.9,412.0,217.57,150.94
2018,9,28,9,15,445.5,203.5,1.75,24.25,459.0,265.82,188.94
2018,9,28,9,30,477.0,214.0,1.8,24.6,506.0,317.9,230.76
2018,9,28,9,45,421.0,249.5,1.85,24.95,520.0,359.97,266.4
2018,9,28,10,0,365.0,285.0,1.9,25.3,534.0,393.53,293.99
2018,9,28,10,15,311.5,311.5,1.95,25.6,532.0,415.98,312.04
2018,9,28,10,30,258.0,338.0,2.0,25.9,530.0,432.43,324.59
2018,9,28,10,45,182.5,357.5,2.05,26.2,495.5,418.8,314.34
2018,9,28,11,0,107.0,377.0,2.1,26.5,461.0,394.42,295.57
2018,9,28,11,15,99.0,384.5,2.15,26.7,464.0,405.11,303.2
2018,9,28,11,30,91.0,392.0,2.2,26.9,467.0,414.88,309.89
2018,9,28,11,45,86.0,393.0,2.25,27.15,464.5,420.15,313.36
2018,9,28,12,0,81.0,394.0,2.3,27.4,462.0,424.66,316.28
2018,9,28,12,15,99.5,403.5,2.35,27.55,487.0,457.25,340.11
2018,9,28,12,30,118.0,413.0,2.4,27.7,512.0,506.89,375.64
2018,9,28,12,45,122.0,403.0,2.45,27.85,505.0,509.91,377.84
2018,9,28,13,0,126.0,393.0,2.5,28.0,498.0,512.17,379.83
2018,9,28,13,15,83.5,363.5,2.5,28.0,432.5,428.3,319.29
2018,9,28,13,30,41.0,334.0,2.5,28.0,367.0,360.2,269.18
2018,9,28,13,45,65.5,341.5,2.55,28.05,392.5,396.92,297.48
2018,9,28,14,0,90.0,349.0,2.6,28.1,418.0,434.53,325.89
2018,9,28,14,15,94.0,336.0,2.6,28.05,405.5,428.93,322.51
2018,9,28,14,30,98.0,323.0,2.6,28.0,393.0,422.89,319.06
2018,9,28,14,45,140.0,306.0,2.6,27.95,400.0,472.22,357.12
2018,9,28,15,0,182.0,289.0,2.6,27.9,407.0,498.14,378.09
2018,9,28,15,15,148.0,262.5,2.6,27.75,354.0,435.38,332.64
2018,9,28,15,30,114.0,236.0,2.6,27.6,301.0,372.59,286.63
2018,9,28,15,45,176.0,217.0,2.6,27.45,307.0,410.8,318.73
2018,9,28,16,0,238.0,198.0,2.6,27.3,313.0,465.12,361.91
2018,9,28,16,15,270.5,170.5,2.45,27.0,286.5,456.75,357.82
2018,9,28,16,30,303.0,143.0,2.3,26.7,260.0,444.59,350.91
2018,9,28,16,45,207.5,120.0,2.15,26.35,194.5,329.07,261.66
2018,9,28,17,0,112.0,97.0,2.0,26.0,129.0,203.97,162.17
2018,9,28,17,15,137.0,77.5,2.0,26.0,107.5,211.76,168.43
2018,9,28,17,30,162.0,58.0,2.0,26.0,86.0,200.66,158.06
2018,9,28,17,45,97.0,38.5,1.7,25.15,53.5,128.48,96.64
2018,9,28,18,0,32.0,19.0,1.4,24.3,21.0,45.02,16.33
2018,9,28,18,15,16.0,9.5,1.45,24.1,10.5,16.65,0.0
2018,9,28,18,30,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.6,23.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.75,23.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.2,23.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.35,22.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.45,22.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.25,22.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,2.15,22.2,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.95,22.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.6,21.75,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,29,6,15,0.0,3.0,1.1,21.4,3.0,0.0,0.0
2018,9,29,6,30,0.0,6.0,1.3,21.6,6.0,5.12,0.0
2018,9,29,6,45,0.0,21.0,1.45,21.8,21.0,17.16,4.13
2018,9,29,7,0,0.0,36.0,1.6,22.0,36.0,29.2,18.79
2018,9,29,7,15,6.0,57.0,1.7,22.15,58.5,45.48,33.41
2018,9,29,7,30,12.0,78.0,1.8,22.3,81.0,61.62,47.69
2018,9,29,7,45,14.5,99.0,1.95,22.5,103.5,77.6,61.56
2018,9,29,8,0,17.0,120.0,2.1,22.7,126.0,93.44,75.01
2018,9,29,8,15,11.5,126.5,2.1,22.95,131.0,99.39,79.79
2018,9,29,8,30,6.0,133.0,2.1,23.2,136.0,105.93,81.03
2018,9,29,8,45,4.0,140.0,2.1,23.4,142.0,112.9,86.25
2018,9,29,9,0,2.0,147.0,2.1,23.6,148.0,119.36,91.12
2018,9,29,9,15,29.5,167.5,2.15,23.8,185.5,141.57,107.43
2018,9,29,9,30,57.0,188.0,2.2,24.0,223.0,169.62,128.64
2018,9,29,9,45,48.0,182.5,2.25,24.25,213.5,167.51,127.18
2018,9,29,10,0,39.0,177.0,2.3,24.5,204.0,163.72,124.32
2018,9,29,10,15,36.0,208.5,2.35,24.6,234.0,191.74,146.05
2018,9,29,10,30,33.0,240.0,2.4,24.7,264.0,220.09,167.67
2018,9,29,10,45,20.0,211.0,2.45,24.85,226.0,191.57,145.41
2018,9,29,11,0,7.0,182.0,2.5,25.0,188.0,156.92,118.31
2018,9,29,11,15,5.0,169.5,2.6,25.05,173.5,145.69,109.52
2018,9,29,11,30,3.0,157.0,2.7,25.1,159.0,134.11,100.41
2018,9,29,11,45,7.5,198.0,2.75,25.15,204.0,173.3,130.83
2018,9,29,12,0,12.0,239.0,2.8,25.2,249.0,213.63,161.76
2018,9,29,12,15,16.0,255.0,2.9,25.2,268.5,232.5,176.2
