Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,12,30,20.0,271.0,3.0,25.2,288.0,251.91,191.09
2018,9,29,12,45,46.5,325.5,3.05,25.2,364.0,345.27,262.09
2018,9,29,13,0,73.0,380.0,3.1,25.2,440.0,430.22,325.3
2018,9,29,13,15,48.5,319.5,3.15,25.15,359.0,349.26,265.08
2018,9,29,13,30,24.0,259.0,3.2,25.1,278.0,266.77,202.97
2018,9,29,13,45,14.5,207.0,3.2,25.1,218.5,193.88,147.38
2018,9,29,14,0,5.0,155.0,3.2,25.1,159.0,137.35,103.44
2018,9,29,14,15,4.5,164.0,3.15,25.0,167.5,145.33,109.95
2018,9,29,14,30,4.0,173.0,3.1,24.9,176.0,153.61,116.63
2018,9,29,14,45,3.0,147.0,3.1,24.8,149.0,128.97,97.52
2018,9,29,15,0,2.0,121.0,3.1,24.7,122.0,104.45,78.38
2018,9,29,15,15,4.5,123.5,3.0,24.6,126.0,109.52,82.81
2018,9,29,15,30,7.0,126.0,2.9,24.5,130.0,114.76,87.39
2018,9,29,15,45,22.5,146.0,2.8,24.4,157.0,162.37,126.33
2018,9,29,16,0,38.0,166.0,2.7,24.3,184.0,202.39,158.99
2018,9,29,16,15,19.5,120.5,2.55,24.1,129.5,134.81,104.95
2018,9,29,16,30,1.0,75.0,2.4,23.9,75.0,63.35,46.61
2018,9,29,16,45,0.5,48.0,2.2,23.75,48.0,40.1,27.64
2018,9,29,17,0,0.0,21.0,2.0,23.6,21.0,17.29,8.74
2018,9,29,17,15,0.0,15.0,2.0,23.6,15.0,12.33,4.58
2018,9,29,17,30,0.0,9.0,2.0,23.6,9.0,7.39,0.4
2018,9,29,17,45,0.0,6.5,1.7,23.1,6.5,5.33,0.0
2018,9,29,18,0,0.0,4.0,1.4,22.6,4.0,3.28,0.0
2018,9,29,18,15,0.0,2.0,1.45,22.5,2.0,1.71,0.0
2018,9,29,18,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.75,21.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.55,20.35,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,30,6,15,32.0,5.0,0.65,20.7,5.5,0.0,0.0
2018,9,30,6,30,64.0,10.0,0.8,21.0,11.0,8.54,0.0
2018,9,30,6,45,80.0,17.0,0.9,21.35,23.5,13.15,1.29
2018,9,30,7,0,96.0,24.0,1.0,21.7,36.0,18.27,9.66
2018,9,30,7,15,119.5,39.5,1.1,22.05,62.0,31.01,21.05
2018,9,30,7,30,143.0,55.0,1.2,22.4,88.0,42.37,31.12
2018,9,30,7,45,93.5,72.5,1.3,22.75,96.5,56.88,43.71
2018,9,30,8,0,44.0,90.0,1.4,23.1,105.0,71.33,56.01
2018,9,30,8,15,22.0,101.5,1.45,23.5,109.0,79.79,62.98
2018,9,30,8,30,0.0,113.0,1.5,23.9,113.0,91.23,69.07
2018,9,30,8,45,17.0,149.5,1.55,24.3,158.5,121.38,92.15
2018,9,30,9,0,34.0,186.0,1.6,24.7,204.0,151.36,114.62
2018,9,30,9,15,39.0,213.5,1.65,25.0,236.0,177.76,134.75
2018,9,30,9,30,44.0,241.0,1.7,25.3,268.0,205.48,155.81
2018,9,30,9,45,36.5,249.5,1.75,25.65,273.0,215.34,163.22
2018,9,30,10,0,29.0,258.0,1.8,26.0,278.0,224.12,169.66
2018,9,30,10,15,32.0,271.0,1.85,26.25,294.0,240.79,182.0
2018,9,30,10,30,35.0,284.0,1.9,26.5,310.0,257.97,194.65
2018,9,30,10,45,27.5,273.0,1.95,26.75,294.0,248.94,187.47
2018,9,30,11,0,20.0,262.0,2.0,27.0,278.0,233.08,175.19
2018,9,30,11,15,19.5,259.5,2.05,27.2,275.0,232.67,174.71
2018,9,30,11,30,19.0,257.0,2.1,27.4,272.0,232.04,174.05
2018,9,30,11,45,28.0,268.0,2.15,27.6,291.0,259.76,194.9
2018,9,30,12,0,37.0,279.0,2.2,27.8,310.0,280.81,210.61
2018,9,30,12,15,79.0,343.5,2.3,27.9,409.5,382.59,286.42
2018,9,30,12,30,121.0,408.0,2.4,28.0,509.0,506.36,375.53
2018,9,30,12,45,202.0,391.5,2.45,28.1,558.5,574.87,425.74
2018,9,30,13,0,283.0,375.0,2.5,28.2,608.0,664.54,489.86
2018,9,30,13,15,223.5,373.0,2.6,28.2,555.0,596.52,441.83
2018,9,30,13,30,164.0,371.0,2.7,28.2,502.0,543.7,404.24
2018,9,30,13,45,195.5,345.5,2.75,28.2,497.0,554.82,414.38
2018,9,30,14,0,227.0,320.0,2.8,28.2,492.0,586.6,438.53
2018,9,30,14,15,349.5,271.5,2.85,28.1,523.5,662.7,496.96
2018,9,30,14,30,472.0,223.0,2.9,28.0,555.0,759.77,568.31
2018,9,30,14,45,615.0,170.5,2.95,27.9,578.0,856.09,637.31
2018,9,30,15,0,758.0,118.0,3.0,27.8,601.0,927.82,686.87
2018,9,30,15,15,739.0,115.0,3.0,27.65,558.0,896.59,667.55
2018,9,30,15,30,720.0,112.0,3.0,27.5,515.0,869.16,651.55
2018,9,30,15,45,695.0,107.0,3.05,27.35,466.5,824.78,624.04
2018,9,30,16,0,670.0,102.0,3.1,27.2,418.0,778.58,594.84
2018,9,30,16,15,637.0,95.5,2.95,26.9,367.0,721.88,556.83
2018,9,30,16,30,604.0,89.0,2.8,26.6,316.0,664.62,517.52
2018,9,30,16,45,557.0,81.0,2.65,26.35,264.0,593.88,466.9
2018,9,30,17,0,510.0,73.0,2.5,26.1,212.0,524.56,415.42
2018,9,30,17,15,434.0,63.0,2.5,26.1,162.0,433.49,344.34
2018,9,30,17,30,358.0,53.0,2.5,26.1,112.0,345.52,272.0
2018,9,30,17,45,251.0,38.0,1.85,25.1,71.5,243.64,184.25
2018,9,30,18,0,144.0,23.0,1.2,24.1,31.0,137.4,21.04
2018,9,30,18,15,72.0,11.5,1.15,23.85,15.5,48.17,0.0
2018,9,30,18,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.25,21.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.9,20.05,1.5,0.0,0.0
2018,10,1,6,30,0.0,3.0,1.1,20.5,3.0,2.56,0.0
2018,10,1,6,45,0.0,11.5,1.3,20.95,11.5,9.46,0.0
2018,10,1,7,0,0.0,20.0,1.5,21.4,20.0,16.48,8.13
2018,10,1,7,15,0.0,33.5,1.55,21.9,33.5,27.67,18.16
2018,10,1,7,30,0.0,47.0,1.6,22.4,47.0,38.89,28.09
2018,10,1,7,45,0.0,65.0,1.65,22.9,65.0,53.33,40.62
2018,10,1,8,0,0.0,83.0,1.7,23.4,83.0,67.41,52.61
2018,10,1,8,15,1.0,102.5,1.75,23.95,103.0,82.43,65.13
2018,10,1,8,30,2.0,122.0,1.8,24.5,123.0,97.86,74.22
2018,10,1,8,45,5.5,141.0,1.85,25.05,144.0,113.82,86.36
2018,10,1,9,0,9.0,160.0,1.9,25.6,165.0,130.46,98.89
2018,10,1,9,15,12.0,178.5,1.95,26.0,185.5,147.26,111.54
2018,10,1,9,30,15.0,197.0,2.0,26.4,206.0,164.64,124.57
2018,10,1,9,45,21.0,221.5,2.05,26.8,235.0,188.44,142.42
2018,10,1,10,0,27.0,246.0,2.1,27.2,264.0,214.04,161.51
2018,10,1,10,15,38.0,267.0,2.15,27.5,294.0,240.85,181.45
2018,10,1,10,30,49.0,288.0,2.2,27.8,324.0,269.41,202.61
2018,10,1,10,45,54.5,310.5,2.25,28.05,352.0,297.59,223.31
2018,10,1,11,0,60.0,333.0,2.3,28.3,380.0,326.89,244.65
2018,10,1,11,15,161.5,311.5,2.35,28.45,441.5,395.44,296.74
2018,10,1,11,30,263.0,290.0,2.4,28.6,503.0,474.23,355.59
2018,10,1,11,45,376.0,281.0,2.45,28.8,590.0,585.62,436.21
2018,10,1,12,0,489.0,272.0,2.5,29.0,677.0,693.57,512.39
2018,10,1,12,15,511.5,266.5,2.55,29.05,691.0,731.81,538.71
2018,10,1,12,30,534.0,261.0,2.6,29.1,705.0,769.26,564.8
2018,10,1,12,45,591.5,223.0,2.65,29.15,711.0,812.23,595.64
2018,10,1,13,0,649.0,185.0,2.7,29.2,717.0,848.23,620.93
2018,10,1,13,15,418.5,253.0,2.8,29.2,593.5,702.62,519.26
2018,10,1,13,30,188.0,321.0,2.9,29.2,470.0,515.09,383.99
2018,10,1,13,45,127.5,309.0,2.95,29.2,408.5,447.34,335.2
2018,10,1,14,0,67.0,297.0,3.0,29.2,347.0,356.37,267.83
2018,10,1,14,15,307.5,235.0,3.05,29.15,451.5,579.32,438.29
2018,10,1,14,30,548.0,173.0,3.1,29.1,556.0,791.82,591.67
2018,10,1,14,45,691.5,128.0,3.1,29.05,584.0,884.15,654.13
2018,10,1,15,0,835.0,83.0,3.1,29.0,612.0,951.18,699.76
2018,10,1,15,15,818.0,81.0,3.1,28.85,568.0,922.06,682.12
2018,10,1,15,30,801.0,79.0,3.1,28.7,524.0,900.79,670.5
2018,10,1,15,45,772.5,78.0,3.05,28.55,474.5,856.18,642.56
2018,10,1,16,0,744.0,77.0,3.0,28.4,425.0,809.66,613.06
2018,10,1,16,15,683.0,78.0,2.8,28.1,367.5,739.8,566.08
2018,10,1,16,30,622.0,79.0,2.6,27.8,310.0,667.19,516.03
2018,10,1,16,45,589.0,70.0,2.4,27.5,260.0,606.05,472.74
2018,10,1,17,0,556.0,61.0,2.2,27.2,210.0,545.37,427.93
2018,10,1,17,15,495.5,52.0,2.2,27.2,161.5,465.46,366.48
2018,10,1,17,30,435.0,43.0,2.2,27.2,113.0,389.64,304.05
2018,10,1,17,45,299.0,31.5,1.75,26.15,71.0,267.91,200.19
2018,10,1,18,0,163.0,20.0,1.3,25.1,29.0,142.23,0.0
2018,10,1,18,15,81.5,10.0,1.3,24.9,14.5,51.92,0.0
2018,10,1,18,30,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.55,23.8,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.65,23.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.7,23.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.0,22.95,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,22.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.8,22.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.8,22.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.75,21.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,2,6,15,33.5,4.5,1.0,21.45,5.0,0.0,0.0
2018,10,2,6,30,67.0,9.0,1.2,21.9,10.0,7.68,0.0
2018,10,2,6,45,97.5,14.0,1.4,22.3,22.0,10.89,0.0
2018,10,2,7,0,128.0,19.0,1.6,22.7,34.0,14.65,6.51
2018,10,2,7,15,216.0,28.5,1.65,23.2,70.0,21.67,12.91
2018,10,2,7,30,304.0,38.0,1.7,23.7,106.0,28.7,19.15
2018,10,2,7,45,154.5,47.5,1.75,24.2,82.5,34.37,24.1
2018,10,2,8,0,5.0,57.0,1.8,24.7,59.0,47.24,35.09
2018,10,2,8,15,7.5,74.5,1.9,25.2,77.5,61.75,47.29
2018,10,2,8,30,10.0,92.0,2.0,25.7,96.0,76.09,56.15
2018,10,2,8,45,5.0,99.5,2.05,26.2,101.5,82.46,61.0
2018,10,2,9,0,0.0,107.0,2.1,26.7,107.0,88.16,65.4
2018,10,2,9,15,70.5,169.5,2.2,27.1,212.0,153.89,114.42
2018,10,2,9,30,141.0,232.0,2.3,27.5,317.0,230.15,171.47
2018,10,2,9,45,188.0,269.5,2.35,27.85,391.0,289.67,216.16
2018,10,2,10,0,235.0,307.0,2.4,28.2,465.0,355.91,265.59
2018,10,2,10,15,195.0,321.0,2.45,28.5,456.5,366.51,273.98
2018,10,2,10,30,155.0,335.0,2.5,28.8,448.0,372.34,278.35
2018,10,2,10,45,198.5,347.5,2.55,29.05,498.0,423.49,316.07
2018,10,2,11,0,242.0,360.0,2.6,29.3,548.0,486.32,361.55
2018,10,2,11,15,283.5,359.5,2.7,29.5,585.0,534.46,396.38
2018,10,2,11,30,325.0,359.0,2.8,29.7,622.0,585.53,433.05
2018,10,2,11,45,324.0,355.0,2.85,29.9,620.0,601.75,444.32
2018,10,2,12,0,323.0,351.0,2.9,30.1,618.0,616.48,454.66
2018,10,2,12,15,329.0,354.5,2.95,30.15,626.5,643.15,473.47
2018,10,2,12,30,335.0,358.0,3.0,30.2,635.0,668.98,491.56
2018,10,2,12,45,394.0,326.5,3.05,30.3,650.0,724.36,531.13
2018,10,2,13,0,453.0,295.0,3.1,30.4,665.0,765.88,561.14
2018,10,2,13,15,431.0,298.5,3.15,30.35,645.0,762.52,558.97
2018,10,2,13,30,409.0,302.0,3.2,30.3,625.0,756.26,555.17
2018,10,2,13,45,377.0,291.5,3.25,30.3,582.0,722.78,532.89
2018,10,2,14,0,345.0,281.0,3.3,30.3,539.0,664.83,494.06
2018,10,2,14,15,302.5,267.0,3.3,30.2,486.5,610.87,456.97
2018,10,2,14,30,260.0,253.0,3.3,30.1,434.0,555.07,417.93
2018,10,2,14,45,359.0,221.5,3.3,30.05,456.0,644.92,485.56
2018,10,2,15,0,458.0,190.0,3.3,30.0,478.0,707.42,532.91
2018,10,2,15,15,577.0,152.0,3.3,29.8,487.5,787.22,591.36
2018,10,2,15,30,696.0,114.0,3.3,29.6,497.0,848.59,635.24
2018,10,2,15,45,652.0,111.0,3.25,29.45,443.5,789.12,595.91
2018,10,2,16,0,608.0,108.0,3.2,29.3,390.0,728.85,556.11
2018,10,2,16,15,615.0,94.5,2.95,28.95,349.5,700.91,538.11
2018,10,2,16,30,622.0,81.0,2.7,28.6,309.0,669.75,517.08
2018,10,2,16,45,568.5,74.5,2.5,28.3,256.5,595.02,463.62
2018,10,2,17,0,515.0,68.0,2.3,28.0,204.0,522.21,409.74
2018,10,2,17,15,432.0,58.5,2.3,28.0,154.0,426.63,335.72
2018,10,2,17,30,349.0,49.0,2.3,28.0,104.0,336.74,262.01
2018,10,2,17,45,228.0,34.5,1.9,26.9,64.5,225.02,165.69
2018,10,2,18,0,107.0,20.0,1.5,25.8,25.0,108.48,0.0
2018,10,2,18,15,53.5,10.0,1.5,25.6,12.5,8.54,0.0
2018,10,2,18,30,0.0,0.0,1.5,25.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,25.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.65,24.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.75,24.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,24.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,23.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.05,23.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.15,23.35,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.25,23.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.95,22.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.05,22.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,2.05,22.3,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,10,3,6,15,44.0,5.0,1.7,22.4,5.5,0.0,0.0
2018,10,3,6,30,88.0,10.0,1.9,22.8,11.0,8.54,0.0
2018,10,3,6,45,242.5,21.5,2.15,23.25,44.5,17.92,0.42
2018,10,3,7,0,397.0,33.0,2.4,23.7,78.0,27.16,16.7
2018,10,3,7,15,492.0,39.5,2.55,24.1,127.5,31.9,21.5
2018,10,3,7,30,587.0,46.0,2.7,24.5,177.0,40.0,28.73
2018,10,3,7,45,644.0,51.0,2.85,24.9,231.0,43.76,32.06
2018,10,3,8,0,701.0,56.0,3.0,25.3,285.0,47.55,35.25
2018,10,3,8,15,737.5,58.5,3.1,25.75,338.0,49.17,36.48
2018,10,3,8,30,774.0,61.0,3.2,26.2,391.0,89.3,45.38
2018,10,3,8,45,799.0,63.5,3.25,26.6,441.5,153.68,84.5
2018,10,3,9,0,824.0,66.0,3.3,27.0,492.0,214.91,131.59
2018,10,3,9,15,814.0,74.5,3.35,27.4,528.0,274.65,183.11
2018,10,3,9,30,804.0,83.0,3.4,27.8,564.0,332.32,233.62
2018,10,3,9,45,845.0,78.0,3.4,28.15,614.5,395.73,286.66
2018,10,3,10,0,886.0,73.0,3.4,28.5,665.0,462.42,341.09
2018,10,3,10,15,895.0,74.0,3.4,28.8,698.5,521.51,388.73
2018,10,3,10,30,904.0,75.0,3.4,29.1,732.0,579.72,434.1
2018,10,3,10,45,910.5,76.0,3.45,29.35,758.5,635.27,476.31
2018,10,3,11,0,917.0,77.0,3.5,29.6,785.0,689.17,516.1
2018,10,3,11,15,912.0,83.0,3.5,29.8,801.5,737.85,550.65
2018,10,3,11,30,907.0,89.0,3.5,30.0,818.0,783.45,580.77
2018,10,3,11,45,896.0,97.5,3.55,30.2,825.5,823.51,607.08
2018,10,3,12,0,885.0,106.0,3.6,30.4,833.0,859.83,630.76
2018,10,3,12,15,885.0,106.5,3.6,30.45,834.5,894.09,653.1
2018,10,3,12,30,885.0,107.0,3.6,30.5,836.0,925.11,673.26
2018,10,3,12,45,883.5,106.0,3.6,30.6,828.5,949.8,689.14
2018,10,3,13,0,882.0,105.0,3.6,30.7,821.0,970.89,702.75
2018,10,3,13,15,877.5,104.5,3.6,30.75,805.5,985.88,712.67
2018,10,3,13,30,873.0,104.0,3.6,30.8,790.0,997.04,720.28
2018,10,3,13,45,854.0,107.5,3.6,30.8,761.5,994.15,719.13
2018,10,3,14,0,835.0,111.0,3.6,30.8,733.0,987.33,715.69
2018,10,3,14,15,695.5,148.5,3.6,30.75,651.5,912.9,668.08
2018,10,3,14,30,556.0,186.0,3.6,30.7,570.0,814.92,604.06
2018,10,3,14,45,644.0,150.5,3.55,30.65,571.0,863.64,638.98
2018,10,3,15,0,732.0,115.0,3.5,30.6,572.0,898.65,663.6
2018,10,3,15,15,741.0,105.5,3.45,30.45,539.0,887.65,657.84
2018,10,3,15,30,750.0,96.0,3.4,30.3,506.0,872.81,649.94
2018,10,3,15,45,736.0,90.0,3.35,30.15,460.5,836.63,627.53
2018,10,3,16,0,722.0,84.0,3.3,30.0,415.0,797.93,603.21
2018,10,3,16,15,688.0,79.0,3.05,29.65,363.0,745.54,568.32
2018,10,3,16,30,654.0,74.0,2.8,29.3,311.0,687.77,528.79
2018,10,3,16,45,603.0,68.0,2.55,28.95,258.0,614.68,476.85
2018,10,3,17,0,552.0,62.0,2.3,28.6,205.0,543.37,424.19
2018,10,3,17,15,468.0,54.0,2.3,28.6,154.5,447.6,350.73
2018,10,3,17,30,384.0,46.0,2.3,28.6,104.0,357.54,276.83
2018,10,3,17,45,254.0,33.0,1.95,27.45,64.5,239.97,174.11
2018,10,3,18,0,124.0,20.0,1.6,26.3,25.0,89.17,0.0
2018,10,3,18,15,62.0,10.0,1.6,26.1,12.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,25.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,25.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.7,25.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.7,25.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.7,25.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.75,25.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.8,24.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.8,24.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.85,24.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.95,24.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.0,24.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.1,24.1,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,2.25,23.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,2.3,23.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,2.5,22.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,2.45,22.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,2.05,22.25,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,10,4,6,15,40.5,5.0,1.45,21.9,5.0,0.0,0.0
2018,10,4,6,30,81.0,10.0,1.7,22.4,10.0,8.54,0.0
2018,10,4,6,45,233.0,22.0,1.9,22.95,43.5,18.43,0.0
2018,10,4,7,0,385.0,34.0,2.1,23.5,77.0,28.06,17.38
2018,10,4,7,15,483.0,41.0,2.25,24.0,126.5,33.14,22.55
2018,10,4,7,30,581.0,48.0,2.4,24.5,176.0,38.36,27.32
2018,10,4,7,45,562.5,61.0,2.55,25.0,213.5,47.33,35.1
2018,10,4,8,0,544.0,74.0,2.7,25.5,251.0,55.7,42.18
2018,10,4,8,15,608.5,77.0,2.65,25.95,308.0,57.06,43.16
2018,10,4,8,30,673.0,80.0,2.6,26.4,365.0,94.93,52.19
2018,10,4,8,45,749.5,75.5,2.55,26.85,430.0,153.23,85.95
2018,10,4,9,0,826.0,71.0,2.5,27.3,495.0,220.86,135.88
2018,10,4,9,15,844.5,72.0,2.5,27.65,541.0,281.92,187.21
2018,10,4,9,30,863.0,73.0,2.5,28.0,587.0,344.28,240.46
2018,10,4,9,45,877.0,74.5,2.45,28.4,628.0,406.41,292.73
2018,10,4,10,0,891.0,76.0,2.4,28.8,669.0,468.79,343.57
2018,10,4,10,15,900.5,77.0,2.45,29.1,703.0,528.43,391.08
2018,10,4,10,30,910.0,78.0,2.5,29.4,737.0,587.24,436.36
2018,10,4,10,45,917.0,78.0,2.5,29.7,763.0,642.48,477.45
2018,10,4,11,0,924.0,78.0,2.5,30.0,789.0,696.06,516.06
2018,10,4,11,15,915.0,85.0,2.6,30.2,803.0,743.13,549.32
2018,10,4,11,30,906.0,92.0,2.7,30.4,817.0,786.76,578.13
2018,10,4,11,45,906.0,93.5,2.75,30.6,826.5,828.67,605.31
2018,10,4,12,0,906.0,95.0,2.8,30.8,836.0,867.58,630.32
2018,10,4,12,15,917.5,89.5,2.9,30.9,841.0,906.25,655.67
2018,10,4,12,30,929.0,84.0,3.0,31.0,846.0,942.05,679.11
2018,10,4,12,45,927.0,84.0,3.05,31.15,838.5,968.03,695.72
2018,10,4,13,0,925.0,84.0,3.1,31.3,831.0,990.24,710.05
2018,10,4,13,15,920.5,83.5,3.15,31.3,815.0,1005.59,720.55
2018,10,4,13,30,916.0,83.0,3.2,31.3,799.0,1016.93,728.72
2018,10,4,13,45,909.5,82.0,3.25,31.3,774.5,1021.66,732.86
2018,10,4,14,0,903.0,81.0,3.3,31.3,750.0,1022.34,734.65
2018,10,4,14,15,893.5,80.0,3.3,31.2,718.0,1015.95,732.03
2018,10,4,14,30,884.0,79.0,3.3,31.1,686.0,1005.65,727.11
2018,10,4,14,45,872.0,77.5,3.35,31.05,647.5,988.42,718.09
2018,10,4,15,0,860.0,76.0,3.4,31.0,609.0,967.6,706.85
2018,10,4,15,15,843.0,74.5,3.35,30.85,564.5,938.44,689.76
2018,10,4,15,30,826.0,73.0,3.3,30.7,520.0,906.31,670.68
2018,10,4,15,45,802.5,70.0,3.25,30.5,470.5,863.36,644.26
2018,10,4,16,0,779.0,67.0,3.2,30.3,421.0,828.19,622.85
2018,10,4,16,15,746.5,63.5,2.95,29.9,368.5,772.27,585.9
2018,10,4,16,30,714.0,60.0,2.7,29.5,316.0,715.5,547.51
2018,10,4,16,45,664.5,55.5,2.45,29.1,262.0,643.09,496.5
2018,10,4,17,0,615.0,51.0,2.2,28.7,208.0,572.01,444.35
2018,10,4,17,15,535.0,44.5,2.2,28.7,156.5,483.97,377.01
2018,10,4,17,30,455.0,38.0,2.2,28.7,105.0,396.87,305.94
2018,10,4,17,45,312.0,28.0,1.8,27.5,65.0,272.48,194.25
2018,10,4,18,0,169.0,18.0,1.4,26.3,25.0,113.51,0.0
2018,10,4,18,15,84.5,9.0,1.4,26.1,12.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,25.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.4,25.7,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.4,25.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,25.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.55,24.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.25,24.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.45,24.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.55,23.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.6,23.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.6,23.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.55,23.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.5,23.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.5,23.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.55,22.95,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.4,22.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.2,22.75,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.8,22.45,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,5,6,15,39.5,5.0,1.5,22.5,5.0,0.0,0.0
2018,10,5,6,30,79.0,10.0,1.7,22.9,10.0,8.54,0.0
2018,10,5,6,45,229.5,21.0,1.95,23.3,42.0,17.56,0.0
2018,10,5,7,0,380.0,32.0,2.2,23.7,74.0,26.34,15.87
2018,10,5,7,15,398.0,38.0,2.35,24.2,104.5,30.3,20.09
2018,10,5,7,30,416.0,44.0,2.5,24.7,135.0,34.18,23.71
2018,10,5,7,45,236.0,59.0,2.7,25.15,113.5,43.16,31.51
2018,10,5,8,0,56.0,74.0,2.9,25.6,92.0,57.92,44.06
2018,10,5,8,15,241.0,87.5,2.95,26.05,186.0,60.96,46.46
2018,10,5,8,30,426.0,101.0,3.0,26.5,280.0,96.54,60.25
2018,10,5,8,45,569.0,94.0,3.05,26.9,365.5,141.86,84.47
2018,10,5,9,0,712.0,87.0,3.1,27.3,451.0,208.88,131.49
2018,10,5,9,15,742.0,88.5,3.15,27.65,499.0,266.9,179.72
2018,10,5,9,30,772.0,90.0,3.2,28.0,547.0,327.94,231.26
2018,10,5,9,45,814.0,85.5,3.2,28.4,597.5,393.16,285.22
2018,10,5,10,0,856.0,81.0,3.2,28.8,648.0,459.09,338.63
2018,10,5,10,15,879.0,78.0,3.25,29.1,686.5,519.9,387.27
2018,10,5,10,30,902.0,75.0,3.3,29.4,725.0,581.3,434.88
2018,10,5,10,45,908.5,75.5,3.3,29.7,751.0,636.15,476.19
2018,10,5,11,0,915.0,76.0,3.3,30.0,777.0,689.34,515.06
2018,10,5,11,15,917.0,78.0,3.35,30.2,795.0,738.87,550.09
2018,10,5,11,30,919.0,80.0,3.4,30.4,813.0,785.89,581.29
2018,10,5,11,45,918.0,82.0,3.4,30.6,822.0,827.79,608.5
2018,10,5,12,0,917.0,84.0,3.4,30.8,831.0,866.59,633.44
2018,10,5,12,15,917.0,84.5,3.45,30.9,832.5,901.44,656.17
2018,10,5,12,30,917.0,85.0,3.5,31.0,834.0,932.93,676.69
2018,10,5,12,45,861.5,106.5,3.5,31.1,805.0,931.12,675.16
2018,10,5,13,0,806.0,128.0,3.5,31.2,776.0,935.11,677.83
2018,10,5,13,15,796.0,125.5,3.55,31.2,755.0,941.72,682.9
2018,10,5,13,30,786.0,123.0,3.6,31.2,734.0,944.46,685.57
2018,10,5,13,45,736.5,132.5,3.65,31.2,691.0,917.01,668.55
2018,10,5,14,0,687.0,142.0,3.7,31.2,648.0,892.2,653.47
2018,10,5,14,15,747.0,124.0,3.7,31.15,652.0,930.86,680.56
2018,10,5,14,30,807.0,106.0,3.7,31.1,656.0,972.06,708.88
2018,10,5,14,45,699.5,120.0,3.7,31.05,577.0,883.26,651.22
2018,10,5,15,0,592.0,134.0,3.7,31.0,498.0,788.07,588.71
2018,10,5,15,15,521.0,132.5,3.7,30.8,435.5,709.55,536.59
2018,10,5,15,30,450.0,131.0,3.7,30.6,373.0,618.77,474.17
2018,10,5,15,45,582.0,107.0,3.7,30.45,388.5,717.8,547.55
2018,10,5,16,0,714.0,83.0,3.7,30.3,404.0,788.94,599.28
2018,10,5,16,15,677.5,78.5,3.5,29.95,352.0,735.32,562.81
2018,10,5,16,30,641.0,74.0,3.3,29.6,300.0,676.42,522.36
2018,10,5,16,45,586.5,68.0,3.1,29.2,247.5,600.95,468.44
2018,10,5,17,0,532.0,62.0,2.9,28.8,195.0,527.54,413.8
2018,10,5,17,15,445.0,53.0,2.9,28.8,145.0,429.24,337.15
2018,10,5,17,30,358.0,44.0,2.9,28.8,95.0,337.13,260.63
2018,10,5,17,45,228.5,30.5,2.5,27.8,57.5,221.62,154.15
2018,10,5,18,0,99.0,17.0,2.1,26.8,20.0,71.94,0.0
2018,10,5,18,15,49.5,8.5,2.2,26.65,10.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.4,26.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.5,26.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.6,25.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.65,25.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.7,25.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.75,25.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,25.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.85,25.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,25.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.9,24.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,24.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.9,24.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.9,24.35,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.9,24.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.95,24.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.0,24.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.05,24.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,24.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.2,24.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.3,24.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.25,24.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.05,23.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.95,23.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.8,23.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.7,23.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.55,23.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.1,23.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.8,23.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,10,6,6,15,25.0,4.5,1.75,23.2,4.5,0.0,0.0
2018,10,6,6,30,50.0,9.0,2.0,23.5,9.0,7.68,0.0
2018,10,6,6,45,181.5,22.0,2.2,23.8,39.0,17.2,0.0
2018,10,6,7,0,313.0,35.0,2.4,24.1,69.0,28.87,17.8
2018,10,6,7,15,350.0,36.5,2.55,24.55,95.0,28.88,18.83
2018,10,6,7,30,387.0,38.0,2.7,25.0,121.0,29.38,19.56
2018,10,6,7,45,203.5,27.5,2.85,25.4,72.0,19.82,11.44
2018,10,6,8,0,20.0,17.0,3.0,25.8,23.0,14.38,6.74
2018,10,6,8,15,10.0,19.0,3.05,26.2,22.0,16.2,8.26
2018,10,6,8,30,0.0,21.0,3.1,26.6,21.0,17.32,8.54
2018,10,6,8,45,78.0,91.0,3.2,27.0,130.5,82.85,58.14
2018,10,6,9,0,156.0,161.0,3.3,27.4,240.0,156.98,113.44
2018,10,6,9,15,265.0,196.5,3.3,27.7,346.0,223.73,162.26
2018,10,6,9,30,374.0,232.0,3.3,28.0,452.0,307.6,225.21
2018,10,6,9,45,341.5,239.5,3.3,28.3,451.5,329.53,244.51
2018,10,6,10,0,309.0,247.0,3.3,28.6,451.0,346.96,259.64
2018,10,6,10,15,193.0,242.0,3.3,28.85,371.5,307.45,231.54
2018,10,6,10,30,77.0,237.0,3.3,29.1,292.0,244.07,183.72
2018,10,6,10,45,78.0,271.5,3.35,29.3,329.0,280.61,211.22
2018,10,6,11,0,79.0,306.0,3.4,29.5,366.0,318.16,238.87
2018,10,6,11,15,125.5,337.5,3.4,29.65,435.5,396.23,296.79
2018,10,6,11,30,172.0,369.0,3.4,29.8,505.0,471.41,351.57
2018,10,6,11,45,246.5,372.0,3.4,29.95,570.0,559.32,415.24
2018,10,6,12,0,321.0,375.0,3.4,30.1,635.0,641.71,473.94
2018,10,6,12,15,279.5,381.0,3.45,30.15,607.5,629.37,464.3
2018,10,6,12,30,238.0,387.0,3.5,30.2,580.0,596.79,441.15
2018,10,6,12,45,277.0,367.5,3.55,30.3,590.5,643.39,475.1
2018,10,6,13,0,316.0,348.0,3.6,30.4,601.0,673.47,497.32
2018,10,6,13,15,373.0,318.0,3.6,30.35,610.5,709.55,524.53
2018,10,6,13,30,430.0,288.0,3.6,30.3,620.0,765.48,564.78
2018,10,6,13,45,349.0,305.0,3.65,30.3,569.0,691.05,512.49
2018,10,6,14,0,268.0,322.0,3.7,30.3,518.0,634.84,472.28
2018,10,6,14,15,442.5,245.5,3.75,30.2,552.5,754.66,562.42
2018,10,6,14,30,617.0,169.0,3.8,30.1,587.0,859.25,638.28
2018,10,6,14,45,616.5,154.5,3.8,30.05,551.5,841.04,626.68
2018,10,6,15,0,616.0,140.0,3.8,30.0,516.0,819.46,613.66
2018,10,6,15,15,701.0,109.5,3.8,29.75,507.0,858.89,643.22
2018,10,6,15,30,786.0,79.0,3.8,29.5,498.0,885.86,663.99
2018,10,6,15,45,763.0,76.0,3.8,29.3,450.0,843.93,637.56
2018,10,6,16,0,740.0,73.0,3.8,29.1,402.0,799.93,609.69
2018,10,6,16,15,706.5,68.0,3.6,28.75,350.0,742.23,570.93
2018,10,6,16,30,673.0,63.0,3.4,28.4,298.0,683.88,530.69
2018,10,6,16,45,622.0,58.0,3.2,28.05,245.5,615.9,481.88
2018,10,6,17,0,571.0,53.0,3.0,27.7,193.0,545.59,429.14
2018,10,6,17,15,365.5,50.0,3.0,27.7,131.0,367.42,290.45
2018,10,6,17,30,160.0,47.0,3.0,27.7,69.0,188.56,145.19
2018,10,6,17,45,131.5,31.0,2.6,26.8,43.5,160.59,107.42
2018,10,6,18,0,103.0,15.0,2.2,25.9,18.0,72.49,0.0
2018,10,6,18,15,51.5,7.5,2.2,25.7,9.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.25,25.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.3,25.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,24.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.3,24.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.3,24.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.4,24.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.4,24.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.4,24.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.4,24.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.35,23.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.4,23.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.35,23.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.3,23.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.2,23.25,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.05,23.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.95,23.1,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,7,6,15,16.0,3.0,1.9,22.75,3.0,0.0,0.0
2018,10,7,6,30,32.0,6.0,2.1,23.0,6.0,5.12,0.0
2018,10,7,6,45,70.0,21.5,2.3,23.2,27.0,16.82,0.0
2018,10,7,7,0,108.0,37.0,2.5,23.4,48.0,28.66,17.58
2018,10,7,7,15,252.0,50.0,2.65,23.7,97.5,37.96,26.57
2018,10,7,7,30,396.0,63.0,2.8,24.0,147.0,47.74,35.37
2018,10,7,7,45,493.5,65.5,2.95,24.3,201.0,50.54,37.95
2018,10,7,8,0,591.0,68.0,3.1,24.6,255.0,51.82,39.02
2018,10,7,8,15,508.0,95.0,3.25,25.05,276.5,69.68,54.11
2018,10,7,8,30,425.0,122.0,3.4,25.5,298.0,112.98,73.29
2018,10,7,8,45,367.0,153.0,3.6,25.9,319.0,160.41,108.07
2018,10,7,9,0,309.0,184.0,3.8,26.3,340.0,201.9,143.08
2018,10,7,9,15,370.5,180.5,3.9,26.75,385.0,240.11,172.35
2018,10,7,9,30,432.0,177.0,4.0,27.2,430.0,286.29,209.01
2018,10,7,9,45,492.5,175.0,4.15,27.6,483.0,340.05,252.04
2018,10,7,10,0,553.0,173.0,4.3,28.0,536.0,403.14,301.94
2018,10,7,10,15,368.5,246.0,4.35,28.25,493.0,405.17,305.82
2018,10,7,10,30,184.0,319.0,4.4,28.5,450.0,378.93,286.15
2018,10,7,10,45,202.0,295.5,4.45,28.7,444.5,384.97,291.45
2018,10,7,11,0,220.0,272.0,4.5,28.9,439.0,398.52,302.23
2018,10,7,11,15,344.0,279.5,4.55,29.05,548.0,510.23,386.26
2018,10,7,11,30,468.0,287.0,4.6,29.2,657.0,644.42,484.0
2018,10,7,11,45,408.5,321.0,4.6,29.35,646.5,654.23,489.01
2018,10,7,12,0,349.0,355.0,4.6,29.5,636.0,646.99,482.49
2018,10,7,12,15,265.5,352.0,4.65,29.6,566.0,589.34,440.35
2018,10,7,12,30,182.0,349.0,4.7,29.7,496.0,508.25,380.95
2018,10,7,12,45,214.0,359.0,4.75,29.75,530.5,558.41,418.32
2018,10,7,13,0,246.0,369.0,4.8,29.8,565.0,628.75,468.96
2018,10,7,13,15,215.5,336.5,4.85,29.75,505.5,555.12,416.91
2018,10,7,13,30,185.0,304.0,4.9,29.7,446.0,497.46,375.83
2018,10,7,13,45,228.5,250.0,4.9,29.7,420.0,509.05,386.89
2018,10,7,14,0,272.0,196.0,4.9,29.7,394.0,521.38,398.32
2018,10,7,14,15,550.0,146.5,4.9,29.55,524.0,763.4,578.33
2018,10,7,14,30,828.0,97.0,4.9,29.4,654.0,970.54,721.5
2018,10,7,14,45,638.5,140.0,4.9,29.25,554.5,846.43,637.2
2018,10,7,15,0,449.0,183.0,4.9,29.1,455.0,691.68,528.99
2018,10,7,15,15,463.0,171.5,4.8,28.9,433.5,687.88,528.95
2018,10,7,15,30,477.0,160.0,4.7,28.7,412.0,681.35,526.27
2018,10,7,15,45,475.0,143.5,4.65,28.45,373.5,650.67,506.25
2018,10,7,16,0,473.0,127.0,4.6,28.2,335.0,617.75,484.03
2018,10,7,16,15,279.5,104.5,4.45,27.9,223.5,404.67,321.99
2018,10,7,16,30,86.0,82.0,4.3,27.6,112.0,165.44,130.99
2018,10,7,16,45,49.0,56.5,4.15,27.3,73.0,102.81,79.87
2018,10,7,17,0,12.0,31.0,4.0,27.0,34.0,35.53,23.84
2018,10,7,17,15,6.5,23.5,4.0,27.0,25.0,24.61,14.53
2018,10,7,17,30,1.0,16.0,4.0,27.0,16.0,13.84,5.36
2018,10,7,17,45,3.0,10.0,3.6,26.2,10.0,10.32,1.33
2018,10,7,18,0,5.0,4.0,3.2,25.4,4.0,6.31,0.0
2018,10,7,18,15,2.5,2.0,3.2,25.2,2.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.2,24.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.2,24.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.25,24.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.3,24.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.3,24.15,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.3,23.9,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.3,23.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,23.7,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,23.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,23.55,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.2,23.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.2,23.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.2,23.4,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.2,23.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.15,23.35,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.1,23.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,3.1,23.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,3.1,23.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,3.05,23.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,23.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.0,23.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.95,23.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.9,23.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.85,23.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.85,22.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.85,22.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.8,22.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.75,22.85,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,10,8,6,15,0.0,0.5,2.65,22.75,0.5,0.0,0.0
2018,10,8,6,30,0.0,1.0,2.7,22.8,1.0,0.85,0.0
2018,10,8,6,45,0.0,6.0,2.7,22.85,6.0,4.92,0.0
2018,10,8,7,0,0.0,11.0,2.7,22.9,11.0,9.04,1.65
2018,10,8,7,15,0.0,20.0,2.8,23.1,20.0,16.47,8.37
2018,10,8,7,30,0.0,29.0,2.9,23.3,29.0,23.91,15.0
2018,10,8,7,45,5.0,58.5,2.95,23.45,60.0,48.26,36.13
2018,10,8,8,0,10.0,88.0,3.0,23.6,91.0,70.77,55.48
2018,10,8,8,15,14.5,112.5,3.1,23.8,118.0,89.2,71.03
2018,10,8,8,30,19.0,137.0,3.2,24.0,145.0,109.49,83.41
2018,10,8,8,45,15.0,138.0,3.25,24.25,145.0,112.88,85.72
2018,10,8,9,0,11.0,139.0,3.3,24.5,145.0,115.12,87.32
2018,10,8,9,15,28.5,184.5,3.35,24.75,201.0,155.34,118.41
2018,10,8,9,30,46.0,230.0,3.4,25.0,257.0,200.0,152.77
2018,10,8,9,45,32.5,227.5,3.45,25.25,247.0,198.81,151.84
2018,10,8,10,0,19.0,225.0,3.5,25.5,237.0,193.77,147.77
2018,10,8,10,15,22.0,223.5,3.55,25.75,238.5,196.39,149.53
2018,10,8,10,30,25.0,222.0,3.6,26.0,240.0,202.64,154.12
2018,10,8,10,45,33.0,226.5,3.6,26.25,251.0,214.67,163.24
2018,10,8,11,0,41.0,231.0,3.6,26.5,262.0,227.5,172.99
2018,10,8,11,15,20.5,146.0,3.6,26.65,161.5,141.39,106.2
2018,10,8,11,30,0.0,61.0,3.6,26.8,61.0,50.83,34.72
2018,10,8,11,45,0.0,62.5,3.55,27.0,62.5,52.09,35.71
2018,10,8,12,0,0.0,64.0,3.5,27.2,64.0,53.36,36.66
2018,10,8,12,15,2.5,97.0,3.45,27.25,99.0,83.31,60.27
2018,10,8,12,30,5.0,130.0,3.4,27.3,134.0,114.05,84.33
2018,10,8,12,45,4.0,128.0,3.35,27.35,131.0,111.62,82.37
2018,10,8,13,0,3.0,126.0,3.3,27.4,128.0,109.09,80.39
2018,10,8,13,15,1.5,97.0,3.15,27.35,98.0,82.57,59.68
2018,10,8,13,30,0.0,68.0,3.0,27.3,68.0,56.65,39.32
2018,10,8,13,45,8.0,94.5,2.9,27.3,100.5,86.94,63.62
2018,10,8,14,0,16.0,121.0,2.8,27.3,133.0,126.49,95.02
2018,10,8,14,15,18.0,171.0,2.7,27.15,183.5,178.68,135.69
2018,10,8,14,30,20.0,221.0,2.6,27.0,234.0,217.52,165.77
2018,10,8,14,45,11.0,171.5,2.5,26.85,178.5,161.06,122.2
2018,10,8,15,0,2.0,122.0,2.4,26.7,123.0,105.76,78.91
2018,10,8,15,15,1.0,82.5,2.3,26.5,83.0,69.55,50.42
2018,10,8,15,30,0.0,43.0,2.2,26.3,43.0,35.6,23.27
2018,10,8,15,45,8.5,84.5,2.1,26.1,88.0,78.27,58.3
2018,10,8,16,0,17.0,126.0,2.0,25.9,133.0,127.78,98.57
2018,10,8,16,15,8.5,85.0,1.9,25.6,88.5,79.62,59.78
2018,10,8,16,30,0.0,44.0,1.8,25.3,44.0,36.36,24.34
2018,10,8,16,45,0.0,30.0,1.65,25.0,30.0,24.74,14.83
2018,10,8,17,0,0.0,16.0,1.5,24.7,16.0,13.16,5.24
2018,10,8,17,15,0.0,12.0,1.5,24.7,12.0,9.86,2.43
2018,10,8,17,30,0.0,8.0,1.5,24.7,8.0,6.56,0.0
2018,10,8,17,45,2.5,5.5,1.55,24.2,5.5,6.2,0.0
2018,10,8,18,0,5.0,3.0,1.6,23.7,3.0,5.45,0.0
2018,10,8,18,15,2.5,1.5,1.75,23.65,1.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.05,23.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.5,23.35,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.65,23.3,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,23.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.7,23.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.7,23.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.65,23.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.55,23.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,2.55,22.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,2.65,22.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,2.75,22.8,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,2.8,22.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,2.85,22.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,2.9,22.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,2.85,22.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,2.8,22.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,2.8,22.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,2.75,22.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,2.3,22.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,10,9,6,15,10.5,3.0,2.35,22.5,3.0,0.0,0.0
2018,10,9,6,30,21.0,6.0,2.5,22.7,6.0,5.12,0.0
2018,10,9,6,45,126.5,21.5,2.6,22.85,33.0,16.75,0.0
2018,10,9,7,0,232.0,37.0,2.7,23.0,60.0,28.59,17.28
2018,10,9,7,15,312.5,46.5,2.8,23.3,99.0,35.69,24.63
2018,10,9,7,30,393.0,56.0,2.9,23.6,138.0,44.01,32.21
2018,10,9,7,45,215.0,71.5,2.95,23.9,118.5,54.43,41.34
2018,10,9,8,0,37.0,87.0,3.0,24.2,99.0,68.77,53.62
2018,10,9,8,15,32.0,88.5,3.25,24.55,100.0,70.6,55.01
2018,10,9,8,30,27.0,90.0,3.5,24.9,101.0,74.44,54.51
2018,10,9,8,45,70.5,127.5,3.75,25.3,161.5,109.27,80.15
2018,10,9,9,0,114.0,165.0,4.0,25.7,222.0,152.7,112.71
2018,10,9,9,15,61.0,157.0,4.1,26.1,188.0,143.31,107.32
2018,10,9,9,30,8.0,149.0,4.2,26.5,154.0,125.07,94.24
2018,10,9,9,45,11.0,180.5,4.35,26.85,187.5,152.69,115.59
2018,10,9,10,0,14.0,212.0,4.5,27.2,221.0,181.11,137.32
2018,10,9,10,15,13.0,206.0,4.5,27.45,214.5,177.52,134.18
2018,10,9,10,30,12.0,200.0,4.5,27.7,208.0,173.5,130.79
2018,10,9,10,45,7.0,165.5,4.5,27.95,170.5,142.68,106.63
2018,10,9,11,0,2.0,131.0,4.5,28.2,133.0,110.88,81.67
2018,10,9,11,15,1.0,100.0,4.45,28.4,101.0,84.22,60.74
2018,10,9,11,30,0.0,69.0,4.4,28.6,69.0,57.51,39.73
2018,10,9,11,45,0.0,64.5,4.35,28.75,64.5,53.76,36.74
2018,10,9,12,0,0.0,60.0,4.3,28.9,60.0,50.01,33.76
2018,10,9,12,15,0.0,60.5,4.2,28.95,60.5,50.43,34.08
2018,10,9,12,30,0.0,61.0,4.1,29.0,61.0,50.85,34.4
2018,10,9,12,45,0.0,61.5,4.0,29.0,61.5,51.26,34.73
2018,10,9,13,0,0.0,62.0,3.9,29.0,62.0,51.66,35.07
2018,10,9,13,15,0.0,60.5,3.8,29.0,60.5,50.39,34.11
2018,10,9,13,30,0.0,59.0,3.7,29.0,59.0,49.12,33.14
2018,10,9,13,45,2.5,95.5,3.6,28.95,97.5,82.24,59.28
