Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,0,5.0,132.0,3.5,28.9,136.0,116.98,86.56
2018,10,9,14,15,20.5,191.5,3.35,28.8,205.5,202.48,153.3
2018,10,9,14,30,36.0,251.0,3.2,28.7,275.0,284.83,216.46
2018,10,9,14,45,51.0,250.0,3.05,28.6,281.5,302.37,230.55
2018,10,9,15,0,66.0,249.0,2.9,28.5,288.0,320.24,245.08
2018,10,9,15,15,87.5,216.0,2.65,28.25,264.0,305.77,235.89
2018,10,9,15,30,109.0,183.0,2.4,28.0,240.0,309.56,240.45
2018,10,9,15,45,319.5,149.5,2.2,27.8,292.5,488.33,381.47
2018,10,9,16,0,530.0,116.0,2.0,27.6,345.0,665.85,512.47
2018,10,9,16,15,565.0,95.5,1.8,27.35,310.5,656.81,505.34
2018,10,9,16,30,600.0,75.0,1.6,27.1,276.0,642.14,495.18
2018,10,9,16,45,471.0,68.5,1.4,26.8,208.5,506.91,396.51
2018,10,9,17,0,342.0,62.0,1.2,26.5,141.0,372.46,294.32
2018,10,9,17,15,288.5,49.5,1.2,26.5,103.5,304.4,239.35
2018,10,9,17,30,235.0,37.0,1.2,26.5,66.0,241.29,184.69
2018,10,9,17,45,146.5,24.5,0.95,25.8,39.5,154.13,84.01
2018,10,9,18,0,58.0,12.0,0.7,25.1,13.0,43.75,0.0
2018,10,9,18,15,29.0,6.0,0.8,24.85,6.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.75,23.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.15,23.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.45,22.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.6,22.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.6,21.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.6,21.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,20.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.45,19.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,10,6,15,27.5,3.5,3.3,15.6,3.0,0.0,0.0
2018,10,10,6,30,55.0,7.0,3.5,15.8,6.0,0.0,0.0
2018,10,10,6,45,215.0,19.0,3.75,15.95,37.0,16.02,0.0
2018,10,10,7,0,375.0,31.0,4.0,16.1,68.0,25.75,15.38
2018,10,10,7,15,432.5,35.5,4.2,16.5,104.5,28.62,19.23
2018,10,10,7,30,490.0,40.0,4.4,16.9,141.0,31.7,22.32
2018,10,10,7,45,245.0,52.0,4.6,17.3,102.5,38.45,28.41
2018,10,10,8,0,0.0,64.0,4.8,17.7,64.0,52.94,41.18
2018,10,10,8,15,0.0,77.0,4.85,18.2,77.0,63.34,50.14
2018,10,10,8,30,0.0,90.0,4.9,18.7,90.0,73.84,56.34
2018,10,10,8,45,1.0,100.0,4.95,19.15,100.5,82.27,62.98
2018,10,10,9,0,2.0,110.0,5.0,19.6,111.0,90.86,69.69
2018,10,10,9,15,2.5,125.5,4.9,20.0,127.0,103.86,79.97
2018,10,10,9,30,3.0,141.0,4.8,20.4,143.0,117.07,90.32
2018,10,10,9,45,11.5,183.0,4.7,20.75,190.5,154.94,120.33
2018,10,10,10,0,20.0,225.0,4.6,21.1,238.0,194.43,151.28
2018,10,10,10,15,35.0,261.0,4.45,21.45,285.0,237.13,184.42
2018,10,10,10,30,50.0,297.0,4.3,21.8,332.0,280.87,217.99
2018,10,10,10,45,76.0,321.0,4.2,22.15,376.5,323.77,250.78
2018,10,10,11,0,102.0,345.0,4.1,22.5,421.0,370.02,285.83
2018,10,10,11,15,381.0,268.5,3.95,22.75,563.5,539.91,417.91
2018,10,10,11,30,660.0,192.0,3.8,23.0,706.0,710.82,546.08
2018,10,10,11,45,801.0,139.5,3.7,23.3,771.0,802.37,611.22
2018,10,10,12,0,942.0,87.0,3.6,23.6,836.0,894.64,673.01
2018,10,10,12,15,942.5,86.5,3.5,23.8,836.5,929.4,694.71
2018,10,10,12,30,943.0,86.0,3.4,24.0,837.0,960.7,714.33
2018,10,10,12,45,941.5,86.0,3.3,24.2,829.5,987.05,730.55
2018,10,10,13,0,940.0,86.0,3.2,24.4,822.0,1009.61,744.25
2018,10,10,13,15,935.5,84.5,3.1,24.45,804.5,1023.64,752.83
2018,10,10,13,30,931.0,83.0,3.0,24.5,787.0,1033.58,758.89
2018,10,10,13,45,925.0,82.0,2.9,24.6,762.5,1038.48,761.68
2018,10,10,14,0,919.0,81.0,2.8,24.7,738.0,1039.3,762.0
2018,10,10,14,15,909.5,80.0,2.75,24.7,705.5,1032.52,758.38
2018,10,10,14,30,900.0,79.0,2.7,24.7,673.0,1021.79,752.43
2018,10,10,14,45,887.0,77.5,2.6,24.7,633.5,1003.08,740.97
2018,10,10,15,0,874.0,76.0,2.5,24.7,594.0,980.78,727.33
2018,10,10,15,15,857.0,74.0,2.4,24.6,549.0,950.51,708.77
2018,10,10,15,30,840.0,72.0,2.3,24.5,504.0,917.23,688.21
2018,10,10,15,45,816.0,69.0,2.25,24.35,454.0,883.58,667.85
2018,10,10,16,0,792.0,66.0,2.2,24.2,404.0,837.15,638.35
2018,10,10,16,15,756.5,62.5,2.0,23.8,350.5,778.05,598.73
2018,10,10,16,30,721.0,59.0,1.8,23.4,297.0,718.28,557.49
2018,10,10,16,45,666.5,53.5,1.6,23.05,242.5,640.19,501.16
2018,10,10,17,0,612.0,48.0,1.4,22.7,188.0,563.87,443.53
2018,10,10,17,15,519.0,41.5,1.4,22.7,137.0,467.74,368.16
2018,10,10,17,30,426.0,35.0,1.4,22.7,86.0,372.89,287.27
2018,10,10,17,45,263.0,23.5,1.2,21.15,49.5,225.27,110.58
2018,10,10,18,0,100.0,12.0,1.0,19.6,13.0,67.97,0.0
2018,10,10,18,15,50.0,6.0,1.0,19.35,6.5,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,11,6,15,19.5,3.5,2.85,14.4,3.0,0.0,0.0
2018,10,11,6,30,39.0,7.0,3.0,14.5,6.0,0.0,0.0
2018,10,11,6,45,177.0,20.5,3.15,14.65,35.0,17.5,0.0
2018,10,11,7,0,315.0,34.0,3.3,14.8,64.0,28.39,17.45
2018,10,11,7,15,423.0,43.0,3.4,15.2,112.0,35.0,24.88
2018,10,11,7,30,531.0,52.0,3.5,15.6,160.0,41.68,31.24
2018,10,11,7,45,587.5,59.5,3.65,16.0,212.0,46.79,35.97
2018,10,11,8,0,644.0,67.0,3.8,16.4,264.0,51.81,40.41
2018,10,11,8,15,557.5,93.0,3.95,16.85,286.5,69.18,55.56
2018,10,11,8,30,471.0,119.0,4.1,17.3,309.0,118.04,77.55
2018,10,11,8,45,501.0,129.5,4.25,17.8,355.5,165.46,109.94
2018,10,11,9,0,531.0,140.0,4.4,18.3,402.0,216.72,151.03
2018,10,11,9,15,603.5,136.5,4.35,18.6,461.5,274.19,198.22
2018,10,11,9,30,676.0,133.0,4.3,18.9,521.0,337.84,251.62
2018,10,11,9,45,486.0,198.5,4.2,19.25,487.5,360.71,276.93
2018,10,11,10,0,296.0,264.0,4.1,19.6,454.0,359.09,279.42
2018,10,11,10,15,272.5,287.5,4.0,19.9,469.5,389.49,303.84
2018,10,11,10,30,249.0,311.0,3.9,20.2,485.0,417.41,325.37
2018,10,11,10,45,235.5,322.0,3.8,20.5,491.5,438.3,341.11
2018,10,11,11,0,222.0,333.0,3.7,20.8,498.0,449.01,348.86
2018,10,11,11,15,177.0,341.5,3.65,21.1,475.0,440.12,341.15
2018,10,11,11,30,132.0,350.0,3.6,21.4,452.0,426.7,329.78
2018,10,11,11,45,101.0,315.5,3.5,21.65,394.0,379.48,293.51
2018,10,11,12,0,70.0,281.0,3.4,21.9,336.0,314.15,243.22
2018,10,11,12,15,35.0,190.5,3.35,22.15,218.0,202.06,156.06
2018,10,11,12,30,0.0,100.0,3.3,22.4,100.0,83.66,61.6
2018,10,11,12,45,9.0,146.5,3.25,22.65,153.5,132.51,100.8
2018,10,11,13,0,18.0,193.0,3.2,22.9,207.0,194.44,149.56
2018,10,11,13,15,206.0,235.5,3.15,23.05,390.5,459.37,357.56
2018,10,11,13,30,394.0,278.0,3.1,23.2,574.0,721.67,549.85
2018,10,11,13,45,639.5,185.5,3.05,23.35,648.0,887.4,668.61
2018,10,11,14,0,885.0,93.0,3.0,23.5,722.0,1018.98,755.73
2018,10,11,14,15,875.0,91.5,2.95,23.55,689.5,1011.19,750.04
2018,10,11,14,30,865.0,90.0,2.9,23.6,657.0,999.58,743.31
2018,10,11,14,45,738.5,122.5,2.85,23.6,586.0,926.29,695.54
2018,10,11,15,0,612.0,155.0,2.8,23.6,515.0,832.84,633.52
2018,10,11,15,15,620.5,137.0,2.7,23.45,477.5,813.11,622.02
2018,10,11,15,30,629.0,119.0,2.6,23.3,440.0,789.58,607.24
2018,10,11,15,45,559.0,119.5,2.5,23.15,383.5,710.81,552.96
2018,10,11,16,0,489.0,120.0,2.4,23.0,327.0,623.78,491.63
2018,10,11,16,15,577.5,92.5,2.15,22.6,304.5,663.81,522.59
2018,10,11,16,30,666.0,65.0,1.9,22.2,282.0,684.21,537.36
2018,10,11,16,45,607.5,59.0,1.65,21.8,229.0,604.81,478.21
2018,10,11,17,0,549.0,53.0,1.4,21.4,176.0,527.95,419.08
2018,10,11,17,15,453.0,44.5,1.4,21.4,127.0,423.74,336.46
2018,10,11,17,30,357.0,36.0,1.4,21.4,78.0,326.9,252.54
2018,10,11,17,45,215.0,23.0,1.2,20.45,44.5,192.19,74.89
2018,10,11,18,0,73.0,10.0,1.0,19.5,11.0,50.64,0.0
2018,10,11,18,15,36.5,5.0,1.05,19.4,5.5,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,12,6,15,24.5,3.0,1.55,15.35,2.5,0.0,0.0
2018,10,12,6,30,49.0,6.0,1.8,15.8,5.0,0.0,0.0
2018,10,12,6,45,200.0,17.5,2.0,16.25,33.5,14.94,0.0
2018,10,12,7,0,351.0,29.0,2.2,16.7,62.0,24.03,13.6
2018,10,12,7,15,455.5,37.0,2.35,17.25,109.5,30.07,20.38
2018,10,12,7,30,560.0,45.0,2.5,17.8,157.0,36.18,26.14
2018,10,12,7,45,620.0,50.5,2.6,18.4,209.5,43.55,32.77
2018,10,12,8,0,680.0,56.0,2.7,19.0,262.0,47.73,36.41
2018,10,12,8,15,718.0,60.0,3.05,19.8,314.5,50.49,38.64
2018,10,12,8,30,756.0,64.0,3.4,20.6,367.0,103.57,54.78
2018,10,12,8,45,781.0,67.5,3.7,21.45,416.5,162.32,93.7
2018,10,12,9,0,806.0,71.0,4.0,22.3,466.0,223.9,143.45
2018,10,12,9,15,824.0,73.5,4.1,22.9,511.0,288.7,199.4
2018,10,12,9,30,842.0,76.0,4.2,23.5,556.0,350.74,253.63
2018,10,12,9,45,854.0,78.0,4.3,24.1,595.0,411.02,305.75
2018,10,12,10,0,866.0,80.0,4.4,24.7,634.0,471.3,356.4
2018,10,12,10,15,867.5,85.0,4.45,25.15,665.0,528.73,403.41
2018,10,12,10,30,869.0,90.0,4.5,25.6,696.0,584.54,447.6
2018,10,12,10,45,882.0,88.5,4.5,26.05,723.0,639.6,489.77
2018,10,12,11,0,895.0,87.0,4.5,26.5,750.0,693.62,529.93
2018,10,12,11,15,897.0,89.0,4.45,26.8,767.0,741.86,564.47
2018,10,12,11,30,899.0,91.0,4.4,27.1,784.0,787.62,595.11
2018,10,12,11,45,898.5,92.5,4.4,27.4,792.5,828.22,622.0
2018,10,12,12,0,898.0,94.0,4.4,27.7,801.0,865.79,646.63
2018,10,12,12,15,897.0,94.5,4.3,27.9,801.0,898.7,667.76
2018,10,12,12,30,896.0,95.0,4.2,28.1,801.0,928.26,686.52
2018,10,12,12,45,892.5,95.0,4.1,28.3,792.5,951.45,700.97
2018,10,12,13,0,889.0,95.0,4.0,28.5,784.0,970.94,713.0
2018,10,12,13,15,669.5,155.5,3.9,28.5,668.0,859.68,638.15
2018,10,12,13,30,450.0,216.0,3.8,28.5,552.0,711.3,534.31
2018,10,12,13,45,301.0,242.0,3.7,28.55,463.5,575.55,436.02
2018,10,12,14,0,152.0,268.0,3.6,28.6,375.0,437.64,332.57
2018,10,12,14,15,221.5,255.0,3.45,28.55,403.0,519.74,395.5
2018,10,12,14,30,291.0,242.0,3.3,28.5,431.0,578.71,440.3
2018,10,12,14,45,216.5,244.5,3.2,28.45,380.5,508.65,388.02
2018,10,12,15,0,142.0,247.0,3.1,28.4,330.0,417.22,319.89
2018,10,12,15,15,74.0,188.5,2.9,28.25,231.5,261.38,201.97
2018,10,12,15,30,6.0,130.0,2.7,28.1,133.0,119.19,89.74
2018,10,12,15,45,11.0,133.0,2.55,27.9,138.0,128.56,97.93
2018,10,12,16,0,16.0,136.0,2.4,27.7,143.0,138.9,106.69
2018,10,12,16,15,118.5,97.0,2.1,27.35,136.0,214.37,170.74
2018,10,12,16,30,221.0,58.0,1.8,27.0,129.0,283.64,228.12
2018,10,12,16,45,314.0,58.0,1.55,26.6,138.0,354.24,283.76
2018,10,12,17,0,407.0,58.0,1.3,26.2,147.0,424.86,335.76
2018,10,12,17,15,339.0,49.0,1.3,26.2,108.5,341.69,267.44
2018,10,12,17,30,271.0,40.0,1.3,26.2,70.0,273.45,206.18
2018,10,12,17,45,152.5,24.0,1.1,25.05,39.0,153.44,36.62
2018,10,12,18,0,34.0,8.0,0.9,23.9,8.0,26.42,0.0
2018,10,12,18,15,17.0,4.0,0.9,23.7,4.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.95,23.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,2.45,21.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,2.6,21.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,2.6,21.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,2.6,21.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.6,21.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,2.55,21.05,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,2.5,20.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,2.4,20.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,2.35,20.85,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,2.45,20.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,2.55,21.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,2.6,21.1,0.0,0.0,0.0
2018,10,13,6,15,3.5,2.0,2.8,21.3,2.0,0.0,0.0
2018,10,13,6,30,7.0,4.0,3.0,21.5,4.0,0.0,0.0
2018,10,13,6,45,81.0,20.5,3.15,21.7,27.5,17.5,0.0
2018,10,13,7,0,155.0,37.0,3.3,21.9,51.0,28.44,16.4
2018,10,13,7,15,229.0,45.0,3.45,22.25,82.0,34.28,23.41
2018,10,13,7,30,303.0,53.0,3.6,22.6,113.0,40.09,28.9
2018,10,13,7,45,151.5,35.0,3.7,22.95,65.0,25.82,16.77
2018,10,13,8,0,0.0,17.0,3.8,23.3,17.0,13.99,6.51
2018,10,13,8,15,4.0,47.5,3.95,23.65,49.0,39.32,28.39
2018,10,13,8,30,8.0,78.0,4.1,24.0,81.0,65.14,47.77
2018,10,13,8,45,9.5,91.0,4.25,24.35,95.0,76.41,56.56
2018,10,13,9,0,11.0,104.0,4.4,24.7,109.0,87.96,65.6
2018,10,13,9,15,51.0,146.0,4.65,25.15,174.5,132.79,99.97
2018,10,13,9,30,91.0,188.0,4.9,25.6,240.0,185.12,140.43
2018,10,13,9,45,355.0,165.5,5.15,26.05,388.5,284.18,214.5
2018,10,13,10,0,619.0,143.0,5.4,26.5,537.0,414.11,314.27
2018,10,13,10,15,506.5,180.0,5.6,26.95,513.5,425.65,325.7
2018,10,13,10,30,394.0,217.0,5.8,27.4,490.0,427.45,328.09
2018,10,13,10,45,456.5,215.5,6.05,27.9,543.5,491.75,377.75
2018,10,13,11,0,519.0,214.0,6.3,28.4,597.0,561.26,430.55
2018,10,13,11,15,691.5,158.5,6.35,28.65,681.5,669.09,512.74
2018,10,13,11,30,864.0,103.0,6.4,28.9,766.0,773.31,589.61
2018,10,13,11,45,819.0,126.5,6.5,29.2,761.0,806.11,611.86
2018,10,13,12,0,774.0,150.0,6.6,29.5,756.0,826.55,625.61
2018,10,13,12,15,823.0,126.5,6.55,29.65,771.5,876.45,659.97
2018,10,13,12,30,872.0,103.0,6.5,29.8,787.0,915.16,686.14
2018,10,13,12,45,873.0,100.5,6.45,29.95,779.5,939.32,702.21
2018,10,13,13,0,874.0,98.0,6.4,30.1,772.0,959.98,715.99
2018,10,13,13,15,864.5,100.0,6.3,30.1,754.5,971.75,723.94
2018,10,13,13,30,855.0,102.0,6.2,30.1,737.0,979.67,729.45
2018,10,13,13,45,858.0,96.0,6.1,30.1,715.5,987.24,734.88
2018,10,13,14,0,861.0,90.0,6.0,30.1,694.0,990.93,737.83
2018,10,13,14,15,852.0,88.0,5.8,30.0,662.5,983.32,732.95
2018,10,13,14,30,843.0,86.0,5.6,29.9,631.0,971.98,725.74
2018,10,13,14,45,831.0,83.0,5.4,29.8,593.0,952.76,713.31
2018,10,13,15,0,819.0,80.0,5.2,29.7,555.0,930.13,698.68
2018,10,13,15,15,799.0,78.0,4.9,29.5,511.0,908.76,684.61
2018,10,13,15,30,779.0,76.0,4.6,29.3,467.0,873.4,660.85
2018,10,13,15,45,751.0,73.0,4.3,29.15,418.0,826.72,629.7
2018,10,13,16,0,723.0,70.0,4.0,29.0,369.0,778.3,596.88
2018,10,13,16,15,681.5,66.5,3.7,28.65,317.5,715.92,553.78
2018,10,13,16,30,640.0,63.0,3.4,28.3,266.0,658.84,513.29
2018,10,13,16,45,575.5,57.5,3.05,28.0,214.0,576.39,452.07
2018,10,13,17,0,511.0,52.0,2.7,27.7,162.0,497.04,390.61
2018,10,13,17,15,410.0,44.0,2.7,27.7,115.5,391.67,306.36
2018,10,13,17,30,309.0,36.0,2.7,27.7,69.0,293.61,220.22
2018,10,13,17,45,180.0,22.5,2.4,26.85,39.0,166.85,9.08
2018,10,13,18,0,51.0,9.0,2.1,26.0,9.0,37.05,0.0
2018,10,13,18,15,25.5,4.5,2.1,25.85,4.5,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.1,25.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.1,25.55,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,25.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,25.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,25.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.9,24.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.85,24.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,24.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.6,23.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.45,23.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,23.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.6,22.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.75,22.9,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.25,22.95,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,10,14,6,15,9.5,2.0,2.35,23.1,2.0,0.0,0.0
2018,10,14,6,30,19.0,4.0,2.5,23.3,4.0,0.0,0.0
2018,10,14,6,45,128.5,19.0,2.65,23.45,29.5,16.22,0.0
2018,10,14,7,0,238.0,34.0,2.8,23.6,55.0,26.39,14.4
2018,10,14,7,15,325.0,43.0,2.95,23.95,93.5,34.83,23.65
2018,10,14,7,30,412.0,52.0,3.1,24.3,132.0,41.21,29.61
2018,10,14,7,45,228.5,78.5,3.3,24.6,125.0,59.23,45.27
2018,10,14,8,0,45.0,105.0,3.5,24.9,118.0,80.18,63.18
2018,10,14,8,15,138.5,122.0,3.7,25.3,174.5,90.5,71.76
2018,10,14,8,30,232.0,139.0,3.9,25.7,231.0,119.22,83.46
2018,10,14,8,45,318.0,140.5,4.1,26.1,284.5,152.2,103.65
2018,10,14,9,0,404.0,142.0,4.3,26.5,338.0,195.16,134.63
2018,10,14,9,15,555.5,127.5,4.35,26.95,425.0,257.31,180.84
2018,10,14,9,30,707.0,113.0,4.4,27.4,512.0,334.89,241.24
2018,10,14,9,45,640.5,138.0,4.45,27.8,519.0,377.67,279.54
2018,10,14,10,0,574.0,163.0,4.5,28.2,526.0,411.86,309.35
2018,10,14,10,15,409.0,225.5,4.45,28.5,491.0,415.35,314.17
2018,10,14,10,30,244.0,288.0,4.4,28.8,456.0,397.21,300.58
2018,10,14,10,45,308.5,262.5,4.4,29.15,483.5,433.55,328.75
2018,10,14,11,0,373.0,237.0,4.4,29.5,511.0,484.62,367.4
2018,10,14,11,15,607.5,176.5,4.3,29.7,635.0,626.5,473.52
2018,10,14,11,30,842.0,116.0,4.2,29.9,759.0,769.61,576.29
2018,10,14,11,45,864.0,111.0,4.15,30.1,777.5,819.92,609.09
2018,10,14,12,0,886.0,106.0,4.1,30.3,796.0,868.84,641.08
2018,10,14,12,15,887.0,105.0,4.05,30.4,796.5,901.62,662.18
2018,10,14,12,30,888.0,104.0,4.0,30.5,797.0,931.14,681.16
2018,10,14,12,45,886.5,103.0,3.95,30.6,789.0,954.94,696.34
2018,10,14,13,0,885.0,102.0,3.9,30.7,781.0,975.13,709.23
2018,10,14,13,15,880.0,101.0,3.85,30.7,764.0,988.18,717.85
2018,10,14,13,30,875.0,100.0,3.8,30.7,747.0,997.4,724.16
2018,10,14,13,45,867.5,98.0,3.75,30.7,721.5,999.09,725.75
2018,10,14,14,0,860.0,96.0,3.7,30.7,696.0,996.89,725.03
2018,10,14,14,15,845.5,96.0,3.65,30.6,663.0,986.14,719.23
2018,10,14,14,30,831.0,96.0,3.6,30.5,630.0,983.82,719.18
2018,10,14,14,45,811.5,95.0,3.55,30.45,590.0,959.66,704.7
2018,10,14,15,0,792.0,94.0,3.5,30.4,550.0,932.22,688.24
2018,10,14,15,15,708.5,102.0,3.35,30.15,485.5,855.77,638.57
2018,10,14,15,30,625.0,110.0,3.2,29.9,421.0,774.08,584.59
2018,10,14,15,45,570.5,107.5,3.1,29.7,368.5,706.7,539.57
2018,10,14,16,0,516.0,105.0,3.0,29.5,316.0,639.27,493.32
2018,10,14,16,15,554.5,88.5,2.75,29.1,287.0,637.86,493.82
2018,10,14,16,30,593.0,72.0,2.5,28.7,258.0,631.16,489.42
2018,10,14,16,45,525.5,65.5,2.25,28.3,206.5,546.41,426.73
2018,10,14,17,0,458.0,59.0,2.0,27.9,155.0,464.7,363.98
2018,10,14,17,15,353.5,48.5,2.0,27.9,109.5,355.38,276.41
2018,10,14,17,30,249.0,38.0,2.0,27.9,64.0,257.01,190.06
2018,10,14,17,45,137.5,22.0,1.85,27.0,35.0,138.23,0.0
2018,10,14,18,0,26.0,6.0,1.7,26.1,6.0,20.08,0.0
2018,10,14,18,15,13.0,3.0,1.8,25.95,3.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.9,25.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.0,25.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.15,25.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.2,25.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,24.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.3,24.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.25,24.35,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.0,23.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.6,22.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,3.45,20.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,5.25,17.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,5.7,16.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,5.95,16.1,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,6.45,14.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,6.85,11.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,6.85,10.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,6.75,10.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,6.7,9.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,6.6,9.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,6.5,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,6.45,9.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,6.35,8.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,6.25,8.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,6.2,8.3,0.0,0.0,0.0
2018,10,15,6,15,0.0,0.5,6.45,8.15,0.5,0.0,0.0
2018,10,15,6,30,0.0,1.0,6.7,8.0,1.0,0.0,0.0
2018,10,15,6,45,0.0,6.0,6.9,7.9,6.0,5.12,0.0
2018,10,15,7,0,0.0,11.0,7.1,7.8,11.0,9.04,1.5
2018,10,15,7,15,0.0,18.0,7.25,7.7,18.0,14.81,7.54
2018,10,15,7,30,0.0,25.0,7.4,7.6,25.0,20.6,13.08
2018,10,15,7,45,0.0,21.5,7.55,7.5,21.5,17.7,10.58
2018,10,15,8,0,0.0,18.0,7.7,7.4,18.0,14.82,7.97
2018,10,15,8,15,0.0,29.0,7.7,7.5,29.0,23.92,16.31
2018,10,15,8,30,0.0,40.0,7.7,7.6,40.0,33.05,23.34
2018,10,15,8,45,0.0,42.5,7.7,7.7,42.5,35.14,25.07
2018,10,15,9,0,0.0,45.0,7.7,7.8,45.0,37.24,26.79
2018,10,15,9,15,0.0,37.0,7.7,8.05,37.0,30.61,20.92
2018,10,15,9,30,0.0,29.0,7.7,8.3,29.0,24.0,15.11
2018,10,15,9,45,0.0,33.0,7.75,8.6,33.0,27.33,17.9
2018,10,15,10,0,0.0,37.0,7.8,8.9,37.0,30.67,20.69
2018,10,15,10,15,0.0,43.5,7.8,9.15,43.5,36.1,25.25
2018,10,15,10,30,0.0,50.0,7.8,9.4,50.0,41.54,29.79
2018,10,15,10,45,0.0,64.0,7.8,9.7,64.0,53.24,39.62
2018,10,15,11,0,0.0,78.0,7.8,10.0,78.0,64.97,49.42
2018,10,15,11,15,1.0,87.5,7.75,10.05,88.5,73.67,56.71
2018,10,15,11,30,2.0,97.0,7.7,10.1,99.0,82.51,64.1
2018,10,15,11,45,1.0,105.0,7.65,10.2,106.0,88.61,69.12
2018,10,15,12,0,0.0,113.0,7.6,10.3,113.0,94.69,74.11
2018,10,15,12,15,5.5,158.5,7.5,10.15,163.0,139.11,111.42
2018,10,15,12,30,11.0,204.0,7.4,10.0,213.0,185.11,149.82
2018,10,15,12,45,10.0,172.5,7.35,9.85,180.5,156.62,126.3
2018,10,15,13,0,9.0,141.0,7.3,9.7,148.0,128.11,102.7
2018,10,15,13,15,4.5,123.0,7.2,9.6,126.5,108.1,85.88
2018,10,15,13,30,0.0,105.0,7.1,9.5,105.0,87.95,68.86
2018,10,15,13,45,0.0,85.0,7.0,9.35,85.0,70.81,54.53
2018,10,15,14,0,0.0,65.0,6.9,9.2,65.0,54.06,40.44
2018,10,15,14,15,0.0,60.5,6.8,9.1,60.5,50.27,37.32
2018,10,15,14,30,0.0,56.0,6.7,9.0,56.0,46.5,34.2
2018,10,15,14,45,0.0,57.5,6.6,8.9,57.5,47.72,35.35
2018,10,15,15,0,0.0,59.0,6.5,8.8,59.0,48.94,36.52
2018,10,15,15,15,0.0,55.5,6.4,8.7,55.5,46.0,34.12
2018,10,15,15,30,0.0,52.0,6.3,8.6,52.0,43.07,31.72
2018,10,15,15,45,0.0,57.5,6.25,8.5,57.5,47.62,35.8
2018,10,15,16,0,0.0,63.0,6.2,8.4,63.0,52.2,39.92
2018,10,15,16,15,5.5,61.0,6.1,8.3,62.5,55.37,43.08
2018,10,15,16,30,11.0,59.0,6.0,8.2,62.0,58.17,45.84
2018,10,15,16,45,5.5,50.5,5.9,8.1,52.0,46.23,35.11
2018,10,15,17,0,0.0,42.0,5.8,8.0,42.0,34.73,24.64
2018,10,15,17,15,0.0,29.0,5.8,8.0,29.0,23.94,14.91
2018,10,15,17,30,0.0,16.0,5.8,8.0,16.0,13.17,5.02
2018,10,15,17,45,2.0,9.0,5.35,7.85,9.0,8.65,0.0
2018,10,15,18,0,4.0,2.0,4.9,7.7,2.0,1.71,0.0
2018,10,15,18,15,2.0,1.0,4.95,7.7,1.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,5.0,7.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,5.45,7.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,5.45,7.6,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,5.4,7.55,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,5.35,7.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,5.3,7.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,5.25,7.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,5.15,7.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,5.05,7.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,4.95,7.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,4.8,7.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,4.5,7.35,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,4.7,7.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,5.05,7.65,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,5.35,7.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,10,16,6,15,0.0,0.0,5.4,7.65,0.0,0.0,0.0
2018,10,16,6,30,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,10,16,6,45,0.0,2.5,5.4,7.75,2.5,2.13,0.0
2018,10,16,7,0,0.0,5.0,5.4,7.8,5.0,4.1,0.0
2018,10,16,7,15,0.0,8.0,5.4,7.95,8.0,6.56,0.18
2018,10,16,7,30,0.0,11.0,5.4,8.1,11.0,9.03,2.55
2018,10,16,7,45,0.0,14.5,5.45,8.25,14.5,11.92,5.26
2018,10,16,8,0,0.0,18.0,5.5,8.4,18.0,14.82,7.94
2018,10,16,8,15,0.0,23.0,5.5,8.6,23.0,18.96,11.71
2018,10,16,8,30,0.0,28.0,5.5,8.8,28.0,23.1,14.56
2018,10,16,8,45,0.0,40.0,5.5,8.95,40.0,33.07,23.16
2018,10,16,9,0,0.0,52.0,5.5,9.1,52.0,43.06,31.7
2018,10,16,9,15,0.0,60.5,5.45,9.25,60.5,50.16,37.67
2018,10,16,9,30,0.0,69.0,5.4,9.4,69.0,57.27,43.62
2018,10,16,9,45,0.0,76.5,5.35,9.5,76.5,63.57,48.84
2018,10,16,10,0,0.0,84.0,5.3,9.6,84.0,69.87,54.04
2018,10,16,10,15,0.0,85.0,5.25,9.75,85.0,70.74,54.62
2018,10,16,10,30,0.0,86.0,5.2,9.9,86.0,71.61,55.21
2018,10,16,10,45,0.0,80.5,5.15,10.0,80.5,67.03,51.24
2018,10,16,11,0,0.0,75.0,5.1,10.1,75.0,62.46,47.29
2018,10,16,11,15,0.0,78.0,5.05,10.2,78.0,64.99,49.35
2018,10,16,11,30,0.0,81.0,5.0,10.3,81.0,67.52,51.41
2018,10,16,11,45,0.0,85.5,4.95,10.4,85.5,71.3,54.53
2018,10,16,12,0,0.0,90.0,4.9,10.5,90.0,75.09,57.65
2018,10,16,12,15,0.0,95.5,4.9,10.6,95.5,79.76,61.53
2018,10,16,12,30,0.0,101.0,4.9,10.7,101.0,84.47,65.45
2018,10,16,12,45,0.0,92.5,4.85,10.8,92.5,77.18,59.35
2018,10,16,13,0,0.0,84.0,4.8,10.9,84.0,70.04,53.38
2018,10,16,13,15,0.5,96.5,4.8,11.0,97.0,81.07,62.67
2018,10,16,13,30,1.0,109.0,4.8,11.1,110.0,92.44,72.23
2018,10,16,13,45,1.5,110.5,4.75,11.2,111.5,94.3,73.87
2018,10,16,14,0,2.0,112.0,4.7,11.3,113.0,96.19,75.57
2018,10,16,14,15,1.0,87.5,4.7,11.3,88.0,73.85,56.92
2018,10,16,14,30,0.0,63.0,4.7,11.3,63.0,52.33,38.83
2018,10,16,14,45,0.0,65.0,4.7,11.35,65.0,53.97,40.33
2018,10,16,15,0,0.0,67.0,4.7,11.4,67.0,55.61,41.83
2018,10,16,15,15,0.0,57.5,4.65,11.4,57.5,47.66,35.19
2018,10,16,15,30,0.0,48.0,4.6,11.4,48.0,39.74,28.52
2018,10,16,15,45,46.5,61.0,4.6,11.35,79.5,108.3,89.58
2018,10,16,16,0,93.0,74.0,4.6,11.3,111.0,165.27,140.17
2018,10,16,16,15,242.0,82.5,4.5,11.25,160.5,343.5,294.5
2018,10,16,16,30,391.0,91.0,4.4,11.2,210.0,476.28,406.13
2018,10,16,16,45,202.0,80.5,4.25,11.1,141.5,278.51,237.62
2018,10,16,17,0,13.0,70.0,4.1,11.0,73.0,78.83,62.42
2018,10,16,17,15,6.5,48.5,4.1,11.0,50.0,52.13,38.72
2018,10,16,17,30,0.0,27.0,4.1,11.0,27.0,24.14,13.45
2018,10,16,17,45,2.0,14.5,3.8,10.75,14.5,13.62,0.0
2018,10,16,18,0,4.0,2.0,3.5,10.5,2.0,0.0,0.0
2018,10,16,18,15,2.0,1.0,3.5,10.5,1.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,10,17,6,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,10,17,6,45,0.0,2.5,3.65,10.15,2.5,2.13,0.0
2018,10,17,7,0,0.0,5.0,3.7,10.2,5.0,4.1,0.0
2018,10,17,7,15,0.0,8.5,3.8,10.45,8.5,6.97,0.49
2018,10,17,7,30,0.0,12.0,3.9,10.7,12.0,9.86,3.22
2018,10,17,7,45,0.0,16.5,4.0,10.9,16.5,13.57,6.66
2018,10,17,8,0,0.0,21.0,4.1,11.1,21.0,17.29,10.07
2018,10,17,8,15,0.0,33.5,4.1,11.4,33.5,27.65,19.42
2018,10,17,8,30,0.0,46.0,4.1,11.7,46.0,38.03,27.27
2018,10,17,8,45,0.0,67.5,4.1,11.95,67.5,55.96,42.51
2018,10,17,9,0,0.0,89.0,4.1,12.2,89.0,73.75,57.45
2018,10,17,9,15,0.0,102.0,4.1,12.5,102.0,84.41,66.19
2018,10,17,9,30,0.0,115.0,4.1,12.8,115.0,95.18,74.94
2018,10,17,9,45,0.0,114.5,4.05,13.05,114.5,95.01,74.5
2018,10,17,10,0,0.0,114.0,4.0,13.3,114.0,94.78,74.04
2018,10,17,10,15,0.0,120.0,3.95,13.6,120.0,99.91,78.05
2018,10,17,10,30,0.0,126.0,3.9,13.9,126.0,105.08,82.07
2018,10,17,10,45,0.0,131.5,3.85,14.2,131.5,109.87,85.77
2018,10,17,11,0,0.0,137.0,3.8,14.5,137.0,114.7,89.51
2018,10,17,11,15,0.5,132.5,3.85,14.75,133.0,111.4,86.64
2018,10,17,11,30,1.0,128.0,3.9,15.0,129.0,108.11,83.81
2018,10,17,11,45,1.5,126.0,3.9,15.3,127.5,106.97,82.76
2018,10,17,12,0,2.0,124.0,3.9,15.6,126.0,105.84,81.73
2018,10,17,12,15,2.5,133.0,3.95,15.75,135.0,114.24,88.55
2018,10,17,12,30,3.0,142.0,4.0,15.9,144.0,122.77,95.46
2018,10,17,12,45,1.5,107.5,4.0,16.1,108.5,91.49,69.87
2018,10,17,13,0,0.0,73.0,4.0,16.3,73.0,60.82,44.67
2018,10,17,13,15,1.0,91.0,4.05,16.4,91.5,76.86,57.94
2018,10,17,13,30,2.0,109.0,4.1,16.5,110.0,93.44,71.6
2018,10,17,13,45,1.5,112.5,4.15,16.55,113.5,96.06,73.8
2018,10,17,14,0,1.0,116.0,4.2,16.6,117.0,98.74,76.07
2018,10,17,14,15,0.5,107.0,4.3,16.6,107.5,90.29,69.25
2018,10,17,14,30,0.0,98.0,4.4,16.6,98.0,81.83,62.41
2018,10,17,14,45,0.5,112.5,4.45,16.55,113.0,95.57,73.96
2018,10,17,15,0,1.0,127.0,4.5,16.5,128.0,110.08,86.19
2018,10,17,15,15,1.0,107.0,4.5,16.35,107.5,91.73,71.27
2018,10,17,15,30,1.0,87.0,4.5,16.2,87.0,73.48,56.32
2018,10,17,15,45,35.5,58.0,4.55,16.05,72.0,94.69,76.07
2018,10,17,16,0,70.0,29.0,4.6,15.9,57.0,100.7,82.96
2018,10,17,16,15,167.5,58.0,4.55,15.6,112.0,242.19,204.84
2018,10,17,16,30,265.0,87.0,4.5,15.3,167.0,364.5,307.36
2018,10,17,16,45,136.5,73.5,4.45,15.0,114.5,215.66,180.74
2018,10,17,17,0,8.0,60.0,4.4,14.7,62.0,61.98,47.16
2018,10,17,17,15,4.0,41.0,4.4,14.7,42.0,40.11,27.97
2018,10,17,17,30,0.0,22.0,4.4,14.7,22.0,18.17,8.3
2018,10,17,17,45,5.5,12.5,4.35,14.0,12.5,14.09,0.0
2018,10,17,18,0,11.0,3.0,4.3,13.3,3.0,0.0,0.0
2018,10,17,18,15,5.5,1.5,4.35,13.05,1.5,0.0,0.0
2018,10,17,18,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,10,18,6,15,2.0,0.5,3.3,10.8,0.5,0.0,0.0
2018,10,18,6,30,4.0,1.0,3.3,10.9,1.0,0.0,0.0
2018,10,18,6,45,4.0,8.0,3.3,11.05,8.0,6.83,0.0
2018,10,18,7,0,4.0,15.0,3.3,11.2,15.0,12.37,3.33
2018,10,18,7,15,2.0,29.0,3.3,11.45,29.0,23.96,15.34
2018,10,18,7,30,0.0,43.0,3.3,11.7,43.0,35.47,26.08
2018,10,18,7,45,1.0,60.0,3.3,11.9,60.5,48.92,38.44
2018,10,18,8,0,2.0,77.0,3.3,12.1,78.0,62.24,50.49
2018,10,18,8,15,2.5,81.0,3.4,12.3,82.0,66.06,53.83
2018,10,18,8,30,3.0,85.0,3.5,12.5,86.0,70.07,54.51
2018,10,18,8,45,1.5,72.5,3.55,12.65,73.0,60.35,46.07
2018,10,18,9,0,0.0,60.0,3.6,12.8,60.0,49.72,36.91
2018,10,18,9,15,0.0,99.0,3.65,12.95,99.0,81.99,64.06
2018,10,18,9,30,0.0,138.0,3.7,13.1,138.0,113.77,90.39
2018,10,18,9,45,0.5,148.5,3.75,13.2,149.0,123.0,97.73
2018,10,18,10,0,1.0,159.0,3.8,13.3,160.0,132.37,105.2
2018,10,18,10,15,0.5,146.0,3.85,13.5,146.5,121.82,96.18
2018,10,18,10,30,0.0,133.0,3.9,13.7,133.0,110.95,86.98
2018,10,18,10,45,0.0,134.0,3.9,13.85,134.0,111.99,87.65
2018,10,18,11,0,0.0,135.0,3.9,14.0,135.0,113.01,88.32
2018,10,18,11,15,0.5,139.5,3.9,14.15,140.0,117.39,91.78
2018,10,18,11,30,1.0,144.0,3.9,14.3,145.0,121.84,95.3
2018,10,18,11,45,1.0,147.5,3.9,14.45,148.5,125.1,97.85
2018,10,18,12,0,1.0,151.0,3.9,14.6,152.0,128.39,100.44
2018,10,18,12,15,1.0,129.0,3.85,14.75,130.0,109.46,84.91
2018,10,18,12,30,1.0,107.0,3.8,14.9,108.0,90.53,69.39
2018,10,18,12,45,0.5,103.5,3.8,15.05,104.0,87.09,66.55
2018,10,18,13,0,0.0,100.0,3.8,15.2,100.0,83.6,63.66
2018,10,18,13,15,0.0,86.0,3.75,15.3,86.0,71.68,53.87
2018,10,18,13,30,0.0,72.0,3.7,15.4,72.0,59.94,44.22
2018,10,18,13,45,0.0,74.0,3.7,15.5,74.0,61.59,45.64
2018,10,18,14,0,0.0,76.0,3.7,15.6,76.0,63.24,47.06
2018,10,18,14,15,0.5,98.0,3.7,15.6,98.5,82.31,62.97
2018,10,18,14,30,1.0,120.0,3.7,15.6,121.0,102.71,79.98
2018,10,18,14,45,8.0,141.0,3.65,15.65,145.5,129.86,102.85
2018,10,18,15,0,15.0,162.0,3.6,15.7,170.0,158.48,126.9
2018,10,18,15,15,8.0,127.5,3.55,15.65,131.5,118.39,93.88
2018,10,18,15,30,1.0,93.0,3.5,15.6,93.0,79.13,61.17
2018,10,18,15,45,0.5,79.5,3.5,15.55,79.5,66.47,50.74
2018,10,18,16,0,0.0,66.0,3.5,15.5,66.0,54.7,40.94
2018,10,18,16,15,0.0,47.0,3.35,15.35,47.0,38.86,27.6
2018,10,18,16,30,0.0,28.0,3.2,15.2,28.0,23.08,14.16
2018,10,18,16,45,0.0,21.5,3.1,15.1,21.5,17.7,9.52
2018,10,18,17,0,0.0,15.0,3.0,15.0,15.0,12.33,4.84
2018,10,18,17,15,0.0,10.0,3.0,15.0,10.0,8.21,1.2
2018,10,18,17,30,0.0,5.0,3.0,15.0,5.0,4.1,0.0
2018,10,18,17,45,3.0,3.5,2.85,14.7,3.5,4.85,0.0
2018,10,18,18,0,6.0,2.0,2.7,14.4,2.0,0.0,0.0
2018,10,18,18,15,3.0,1.0,2.7,14.4,1.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,6,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,6,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,6,45,0.0,2.0,1.3,15.0,2.0,1.71,0.0
2018,10,19,7,0,0.0,4.0,1.4,15.2,4.0,3.28,0.0
2018,10,19,7,15,0.0,5.5,1.5,15.5,5.5,4.51,0.0
2018,10,19,7,30,0.0,7.0,1.6,15.8,7.0,5.74,0.0
2018,10,19,7,45,0.0,8.5,1.7,16.05,8.5,6.98,0.57
2018,10,19,8,0,0.0,10.0,1.8,16.3,10.0,8.22,1.69
2018,10,19,8,15,0.0,15.0,1.8,16.65,15.0,12.35,5.37
2018,10,19,8,30,0.0,20.0,1.8,17.0,20.0,16.49,8.4
2018,10,19,8,45,0.0,34.5,1.85,17.3,34.5,28.5,18.51
2018,10,19,9,0,0.0,49.0,1.9,17.6,49.0,40.56,28.54
2018,10,19,9,15,0.0,47.5,1.95,17.85,47.5,39.33,27.37
2018,10,19,9,30,0.0,46.0,2.0,18.1,46.0,38.11,26.23
2018,10,19,9,45,0.0,53.0,2.0,18.35,53.0,43.95,30.97
2018,10,19,10,0,0.0,60.0,2.0,18.6,60.0,49.81,35.68
2018,10,19,10,15,0.0,64.0,2.05,18.85,64.0,53.17,38.31
2018,10,19,10,30,0.0,68.0,2.1,19.1,68.0,56.54,40.95
2018,10,19,10,45,0.0,70.0,2.15,19.35,70.0,58.24,42.21
2018,10,19,11,0,0.0,72.0,2.2,19.6,72.0,59.93,43.48
2018,10,19,11,15,0.0,72.0,2.15,19.85,72.0,59.95,43.4
2018,10,19,11,30,0.0,72.0,2.1,20.1,72.0,59.97,43.33
2018,10,19,11,45,0.0,69.5,2.1,20.3,69.5,57.89,41.58
2018,10,19,12,0,0.0,67.0,2.1,20.5,67.0,55.81,39.84
2018,10,19,12,15,0.5,92.0,2.05,20.65,92.5,77.19,57.09
2018,10,19,12,30,1.0,117.0,2.0,20.8,118.0,99.17,74.69
2018,10,19,12,45,4.5,162.5,2.0,20.95,166.0,142.67,109.36
2018,10,19,13,0,8.0,208.0,2.0,21.1,214.0,187.97,145.0
2018,10,19,13,15,5.0,179.5,1.95,21.15,183.0,159.47,122.5
2018,10,19,13,30,2.0,151.0,1.9,21.2,152.0,130.91,99.97
2018,10,19,13,45,1.0,123.0,1.85,21.25,123.5,104.91,79.37
2018,10,19,14,0,0.0,95.0,1.8,21.3,95.0,79.17,58.8
2018,10,19,14,15,0.5,102.5,1.85,21.25,103.0,86.3,64.74
2018,10,19,14,30,1.0,110.0,1.9,21.2,111.0,93.64,70.84
2018,10,19,14,45,2.5,113.5,1.9,21.15,115.0,98.58,75.09
2018,10,19,15,0,4.0,117.0,1.9,21.1,119.0,103.73,79.55
2018,10,19,15,15,2.0,101.0,2.0,20.95,102.0,87.19,66.28
