Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,15,30,0.0,85.0,2.1,20.8,85.0,70.75,52.98
2018,10,19,15,45,0.0,74.0,2.2,20.6,74.0,61.39,45.49
2018,10,19,16,0,0.0,63.0,2.3,20.4,63.0,52.19,38.04
2018,10,19,16,15,43.0,75.5,2.4,20.1,88.0,109.02,87.27
2018,10,19,16,30,86.0,88.0,2.5,19.8,113.0,177.83,145.35
2018,10,19,16,45,79.5,72.5,2.55,19.5,92.0,153.4,124.69
2018,10,19,17,0,73.0,57.0,2.6,19.2,71.0,129.23,103.71
2018,10,19,17,15,57.5,39.5,2.6,19.2,48.5,95.3,73.61
2018,10,19,17,30,42.0,22.0,2.6,19.2,26.0,60.31,38.56
2018,10,19,17,45,21.0,11.5,2.65,18.55,13.5,22.84,0.0
2018,10,19,18,0,0.0,1.0,2.7,17.9,1.0,0.0,0.0
2018,10,19,18,15,0.0,0.5,2.75,17.7,0.5,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,20,6,15,5.5,1.0,3.05,15.15,1.0,0.0,0.0
2018,10,20,6,30,11.0,2.0,3.2,15.2,2.0,0.0,0.0
2018,10,20,6,45,11.0,7.5,3.3,15.25,8.0,6.4,0.0
2018,10,20,7,0,11.0,13.0,3.4,15.3,14.0,11.0,1.56
2018,10,20,7,15,5.5,24.0,3.55,15.45,24.5,19.82,11.39
2018,10,20,7,30,0.0,35.0,3.7,15.6,35.0,28.91,19.83
2018,10,20,7,45,0.0,48.0,3.85,15.75,48.0,39.72,29.66
2018,10,20,8,0,0.0,61.0,4.0,15.9,61.0,50.33,39.18
2018,10,20,8,15,10.0,89.0,4.15,16.1,93.0,71.94,58.22
2018,10,20,8,30,20.0,117.0,4.3,16.3,125.0,95.25,74.22
2018,10,20,8,45,10.0,118.0,4.45,16.5,122.0,97.25,75.9
2018,10,20,9,0,0.0,119.0,4.6,16.7,119.0,97.45,76.22
2018,10,20,9,15,4.0,145.5,4.6,16.9,147.5,120.15,94.57
2018,10,20,9,30,8.0,172.0,4.6,17.1,176.0,143.73,113.49
2018,10,20,9,45,9.5,165.5,4.65,17.3,171.0,140.48,110.48
2018,10,20,10,0,11.0,159.0,4.7,17.5,166.0,137.02,107.41
2018,10,20,10,15,6.0,150.5,4.7,17.7,154.5,128.45,100.19
2018,10,20,10,30,1.0,142.0,4.7,17.9,143.0,119.11,92.31
2018,10,20,10,45,0.5,119.0,4.7,18.1,119.5,99.66,76.29
2018,10,20,11,0,0.0,96.0,4.7,18.3,96.0,80.03,60.14
2018,10,20,11,15,0.0,85.5,4.7,18.45,85.5,71.25,52.89
2018,10,20,11,30,0.0,75.0,4.7,18.6,75.0,62.47,45.66
2018,10,20,11,45,0.0,88.5,4.7,18.8,88.5,73.79,54.81
2018,10,20,12,0,0.0,102.0,4.7,19.0,102.0,85.26,64.05
2018,10,20,12,15,0.0,111.5,4.7,19.1,111.5,93.45,70.64
2018,10,20,12,30,0.0,121.0,4.7,19.2,121.0,101.73,77.3
2018,10,20,12,45,0.5,135.0,4.75,19.3,135.5,114.55,87.65
2018,10,20,13,0,1.0,149.0,4.8,19.4,150.0,127.63,98.21
2018,10,20,13,15,1.0,152.5,4.8,19.5,153.5,131.03,100.97
2018,10,20,13,30,1.0,156.0,4.8,19.6,157.0,134.51,103.84
2018,10,20,13,45,0.5,135.5,4.8,19.65,136.0,115.67,88.75
2018,10,20,14,0,0.0,115.0,4.8,19.7,115.0,96.88,73.66
2018,10,20,14,15,0.0,113.5,4.75,19.65,113.5,95.66,72.83
2018,10,20,14,30,0.0,112.0,4.7,19.6,112.0,94.47,72.04
2018,10,20,14,45,0.0,111.5,4.65,19.6,111.5,94.26,72.05
2018,10,20,15,0,0.0,111.0,4.6,19.6,111.0,94.18,72.18
2018,10,20,15,15,0.0,108.5,4.45,19.5,108.5,92.38,70.95
2018,10,20,15,30,0.0,106.0,4.3,19.4,106.0,90.78,69.88
2018,10,20,15,45,0.0,83.5,4.15,19.3,83.5,69.89,52.81
2018,10,20,16,0,0.0,61.0,4.0,19.2,61.0,50.52,36.84
2018,10,20,16,15,24.5,64.0,3.85,19.0,71.0,80.14,62.87
2018,10,20,16,30,49.0,67.0,3.7,18.8,81.0,118.55,95.88
2018,10,20,16,45,56.0,67.5,3.5,18.6,80.5,127.71,103.3
2018,10,20,17,0,63.0,68.0,3.3,18.4,80.0,141.06,113.33
2018,10,20,17,15,38.5,46.5,3.3,18.4,53.0,83.53,63.56
2018,10,20,17,30,14.0,25.0,3.3,18.4,26.0,37.8,20.88
2018,10,20,17,45,9.0,13.0,3.15,17.85,13.5,16.67,0.0
2018,10,20,18,0,4.0,1.0,3.0,17.3,1.0,0.0,0.0
2018,10,20,18,15,2.0,0.5,3.05,17.15,0.5,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,21,6,15,14.0,1.5,3.2,11.35,1.0,0.0,0.0
2018,10,21,6,30,28.0,3.0,3.3,11.5,2.0,0.0,0.0
2018,10,21,6,45,135.0,13.0,3.35,11.6,21.0,11.1,0.0
2018,10,21,7,0,242.0,23.0,3.4,11.7,40.0,18.99,6.23
2018,10,21,7,15,265.0,39.5,3.45,12.2,73.5,30.46,20.75
2018,10,21,7,30,288.0,56.0,3.5,12.7,107.0,42.39,32.01
2018,10,21,7,45,392.0,66.5,3.55,13.15,161.0,50.09,39.23
2018,10,21,8,0,496.0,77.0,3.6,13.6,215.0,59.36,47.6
2018,10,21,8,15,653.0,65.0,3.7,14.3,285.5,56.19,44.65
2018,10,21,8,30,810.0,53.0,3.8,15.0,356.0,113.91,60.37
2018,10,21,8,45,803.0,62.5,3.9,15.7,398.0,171.48,102.6
2018,10,21,9,0,796.0,72.0,4.0,16.4,440.0,232.52,155.45
2018,10,21,9,15,693.5,110.5,4.1,16.9,454.5,287.62,208.9
2018,10,21,9,30,591.0,149.0,4.2,17.4,469.0,332.79,252.54
2018,10,21,9,45,696.0,128.5,4.25,17.85,532.0,397.92,306.64
2018,10,21,10,0,801.0,108.0,4.3,18.3,595.0,474.63,369.65
2018,10,21,10,15,874.5,86.5,4.2,18.6,645.0,540.81,423.95
2018,10,21,10,30,948.0,65.0,4.1,18.9,695.0,612.09,481.05
2018,10,21,10,45,925.5,77.5,4.0,19.15,712.0,661.96,519.93
2018,10,21,11,0,903.0,90.0,3.9,19.4,729.0,707.21,554.08
2018,10,21,11,15,879.5,104.0,3.8,19.55,738.5,748.6,584.35
2018,10,21,11,30,856.0,118.0,3.7,19.7,748.0,792.23,614.23
2018,10,21,11,45,866.5,116.0,3.6,19.85,760.5,829.35,639.12
2018,10,21,12,0,877.0,114.0,3.5,20.0,773.0,871.22,667.13
2018,10,21,12,15,772.0,160.5,3.45,20.05,740.5,874.42,668.54
2018,10,21,12,30,667.0,207.0,3.4,20.1,708.0,854.83,654.3
2018,10,21,12,45,760.5,163.0,3.3,20.15,728.5,919.09,698.69
2018,10,21,13,0,854.0,119.0,3.2,20.2,749.0,975.35,736.09
2018,10,21,13,15,901.0,96.5,3.15,20.15,747.5,1003.02,754.58
2018,10,21,13,30,948.0,74.0,3.1,20.1,746.0,1038.29,778.44
2018,10,21,13,45,940.5,73.0,3.0,20.0,720.0,1040.98,780.27
2018,10,21,14,0,933.0,72.0,2.9,19.9,694.0,1039.54,779.83
2018,10,21,14,15,910.5,75.0,2.8,19.75,658.0,1023.95,770.31
2018,10,21,14,30,888.0,78.0,2.7,19.6,622.0,1004.62,758.55
2018,10,21,14,45,883.5,73.5,2.55,19.4,585.0,990.22,749.89
2018,10,21,15,0,879.0,69.0,2.4,19.2,548.0,972.01,738.69
2018,10,21,15,15,767.5,89.0,2.25,18.95,481.5,888.94,683.23
2018,10,21,15,30,656.0,109.0,2.1,18.7,415.0,800.65,623.47
2018,10,21,15,45,560.0,113.0,1.95,18.45,354.0,701.45,554.2
2018,10,21,16,0,464.0,117.0,1.8,18.2,293.0,597.14,478.93
2018,10,21,16,15,441.5,101.0,1.65,17.75,248.5,544.83,441.1
2018,10,21,16,30,419.0,85.0,1.5,17.3,204.0,492.1,401.1
2018,10,21,16,45,360.5,71.5,1.35,16.85,158.5,414.1,339.1
2018,10,21,17,0,302.0,58.0,1.2,16.4,113.0,339.89,277.28
2018,10,21,17,15,236.5,43.0,1.2,16.4,77.0,263.24,210.2
2018,10,21,17,30,171.0,28.0,1.2,16.4,41.0,187.08,119.56
2018,10,21,17,45,98.5,15.5,1.25,15.6,21.5,74.22,0.0
2018,10,21,18,0,26.0,3.0,1.3,14.8,2.0,0.0,0.0
2018,10,21,18,15,13.0,1.5,1.3,14.7,1.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,22,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,22,6,45,0.0,3.5,1.1,12.0,3.5,2.99,0.0
2018,10,22,7,0,0.0,7.0,1.2,12.1,7.0,5.74,0.0
2018,10,22,7,15,0.0,11.0,1.4,12.4,11.0,9.03,2.18
2018,10,22,7,30,0.0,15.0,1.6,12.7,15.0,12.33,5.34
2018,10,22,7,45,0.0,24.5,1.75,13.0,24.5,20.18,12.52
2018,10,22,8,0,0.0,34.0,1.9,13.3,34.0,28.05,19.65
2018,10,22,8,15,0.5,57.0,1.85,13.7,57.0,47.2,35.0
2018,10,22,8,30,1.0,80.0,1.8,14.1,80.0,65.98,50.81
2018,10,22,8,45,0.5,79.0,1.75,14.5,79.0,65.56,50.22
2018,10,22,9,0,0.0,78.0,1.7,14.9,78.0,64.74,49.31
2018,10,22,9,15,16.0,132.5,1.6,15.2,141.0,113.23,88.97
2018,10,22,9,30,32.0,187.0,1.5,15.5,204.0,164.76,130.45
2018,10,22,9,45,57.0,227.5,1.45,15.8,261.0,211.68,167.48
2018,10,22,10,0,82.0,268.0,1.4,16.1,318.0,262.85,207.47
2018,10,22,10,15,68.0,274.5,1.35,16.25,317.5,269.09,212.03
2018,10,22,10,30,54.0,281.0,1.3,16.4,317.0,273.54,215.14
2018,10,22,10,45,78.0,305.0,1.25,16.55,359.0,315.83,247.83
2018,10,22,11,0,102.0,329.0,1.2,16.7,401.0,361.25,282.29
2018,10,22,11,15,159.0,338.5,1.25,16.7,453.5,430.71,335.48
2018,10,22,11,30,216.0,348.0,1.3,16.7,506.0,495.71,384.54
2018,10,22,11,45,138.0,328.5,1.35,16.7,430.0,427.51,332.43
2018,10,22,12,0,60.0,309.0,1.4,16.7,354.0,336.76,262.78
2018,10,22,12,15,51.0,312.5,1.45,16.65,350.5,337.39,263.67
2018,10,22,12,30,42.0,316.0,1.5,16.6,347.0,337.44,263.61
2018,10,22,12,45,36.0,301.0,1.6,16.5,327.5,320.47,250.91
2018,10,22,13,0,30.0,286.0,1.7,16.4,308.0,302.73,237.6
2018,10,22,13,15,24.0,268.5,1.65,16.35,286.0,263.04,206.92
2018,10,22,13,30,18.0,251.0,1.6,16.3,264.0,241.78,190.45
2018,10,22,13,45,17.0,240.0,1.6,16.2,252.0,231.66,182.88
2018,10,22,14,0,16.0,229.0,1.6,16.1,240.0,221.43,175.18
2018,10,22,14,15,12.0,210.0,1.5,16.0,218.0,200.01,158.36
2018,10,22,14,30,8.0,191.0,1.4,15.9,196.0,178.47,141.35
2018,10,22,14,45,4.0,162.5,1.3,15.85,165.0,147.34,116.41
2018,10,22,15,0,0.0,134.0,1.2,15.8,134.0,116.37,91.33
2018,10,22,15,15,0.0,112.5,1.1,15.65,112.5,96.39,75.22
2018,10,22,15,30,0.0,91.0,1.0,15.5,91.0,76.51,58.98
2018,10,22,15,45,0.0,69.0,0.9,15.4,69.0,57.21,42.99
2018,10,22,16,0,0.0,47.0,0.8,15.3,47.0,38.86,27.61
2018,10,22,16,15,0.0,51.5,0.8,15.1,51.5,42.6,30.9
2018,10,22,16,30,0.0,56.0,0.8,14.9,56.0,46.37,34.13
2018,10,22,16,45,0.0,42.5,0.75,14.7,42.5,35.13,24.45
2018,10,22,17,0,0.0,29.0,0.7,14.5,29.0,23.92,14.69
2018,10,22,17,15,13.0,19.5,0.7,14.5,20.5,25.77,16.12
2018,10,22,17,30,26.0,10.0,0.7,14.5,12.0,36.38,17.76
2018,10,22,17,45,26.0,6.5,0.7,14.05,7.0,21.63,0.0
2018,10,22,18,0,26.0,3.0,0.7,13.6,2.0,0.0,0.0
2018,10,22,18,15,13.0,1.5,0.75,13.5,1.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,23,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,6,45,0.0,8.0,1.9,11.55,8.0,6.83,0.0
2018,10,23,7,0,0.0,16.0,2.1,11.6,16.0,13.2,1.2
2018,10,23,7,15,0.5,32.5,2.25,11.8,32.5,26.55,17.29
2018,10,23,7,30,1.0,49.0,2.4,12.0,49.0,39.61,29.6
2018,10,23,7,45,12.0,72.0,2.6,12.2,75.0,57.19,45.69
2018,10,23,8,0,23.0,95.0,2.8,12.4,101.0,72.79,59.81
2018,10,23,8,15,15.0,99.0,2.9,12.75,103.5,79.01,62.18
2018,10,23,8,30,7.0,103.0,3.0,13.1,106.0,83.85,65.96
2018,10,23,8,45,5.0,121.0,3.15,13.4,123.0,98.75,78.34
2018,10,23,9,0,3.0,139.0,3.3,13.7,140.0,113.6,90.55
2018,10,23,9,15,10.5,166.5,3.35,14.05,172.0,138.48,110.61
2018,10,23,9,30,18.0,194.0,3.4,14.4,204.0,164.76,131.7
2018,10,23,9,45,19.5,208.0,3.45,14.75,219.5,179.12,143.02
2018,10,23,10,0,21.0,222.0,3.5,15.1,235.0,193.76,154.51
2018,10,23,10,15,35.5,249.0,3.5,15.4,272.0,230.77,183.99
2018,10,23,10,30,50.0,276.0,3.5,15.7,309.0,267.18,212.72
2018,10,23,10,45,48.0,283.0,3.5,16.05,315.5,277.65,220.52
2018,10,23,11,0,46.0,290.0,3.5,16.4,322.0,287.89,228.13
2018,10,23,11,15,35.0,281.0,3.45,16.5,305.5,276.48,218.7
2018,10,23,11,30,24.0,272.0,3.4,16.6,289.0,252.59,199.45
2018,10,23,11,45,53.0,304.0,3.35,16.75,343.0,321.38,254.03
2018,10,23,12,0,82.0,336.0,3.3,16.9,397.0,382.76,301.86
2018,10,23,12,15,109.5,342.5,3.25,16.85,424.0,419.95,331.05
2018,10,23,12,30,137.0,349.0,3.2,16.8,451.0,476.48,374.65
2018,10,23,12,45,162.0,347.5,3.15,16.75,466.5,507.0,398.4
2018,10,23,13,0,187.0,346.0,3.1,16.7,482.0,538.1,422.64
2018,10,23,13,15,167.0,339.5,3.05,16.65,459.0,519.93,408.72
2018,10,23,13,30,147.0,333.0,3.0,16.6,436.0,500.31,393.95
2018,10,23,13,45,187.5,311.5,2.95,16.55,438.0,522.85,413.19
2018,10,23,14,0,228.0,290.0,2.9,16.5,440.0,544.68,431.73
2018,10,23,14,15,193.0,281.0,2.8,16.45,403.5,503.95,400.54
2018,10,23,14,30,158.0,272.0,2.7,16.4,367.0,462.53,368.85
2018,10,23,14,45,123.0,247.0,2.65,16.3,318.0,400.98,321.64
2018,10,23,15,0,88.0,222.0,2.6,16.2,269.0,317.97,256.84
2018,10,23,15,15,49.0,178.5,2.5,16.15,204.5,229.83,186.05
2018,10,23,15,30,10.0,135.0,2.4,16.1,140.0,130.29,103.85
2018,10,23,15,45,19.5,127.0,2.25,16.0,135.0,132.98,107.04
2018,10,23,16,0,29.0,119.0,2.1,15.9,130.0,148.2,120.39
2018,10,23,16,15,14.5,84.5,1.9,15.7,90.0,86.82,68.72
2018,10,23,16,30,0.0,50.0,1.7,15.5,50.0,41.36,29.72
2018,10,23,16,45,0.0,38.5,1.5,15.3,38.5,31.8,21.51
2018,10,23,17,0,0.0,27.0,1.3,15.1,27.0,22.26,13.2
2018,10,23,17,15,8.0,18.5,1.3,15.1,19.0,21.34,12.17
2018,10,23,17,30,16.0,10.0,1.3,15.1,11.0,22.42,7.46
2018,10,23,17,45,15.0,6.5,1.1,14.65,6.5,14.82,0.0
2018,10,23,18,0,14.0,3.0,0.9,14.2,2.0,0.0,0.0
2018,10,23,18,15,7.0,1.5,0.95,14.2,1.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,24,6,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,24,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,24,6,45,0.0,1.5,2.55,12.85,1.5,1.28,0.0
2018,10,24,7,0,0.0,3.0,2.6,12.9,3.0,2.46,0.0
2018,10,24,7,15,0.0,5.5,2.6,13.05,5.5,4.51,0.0
2018,10,24,7,30,0.0,8.0,2.6,13.2,8.0,6.56,0.17
2018,10,24,7,45,0.0,14.0,2.6,13.3,14.0,11.51,4.68
2018,10,24,8,0,0.0,20.0,2.6,13.4,20.0,16.46,9.2
2018,10,24,8,15,0.0,28.0,2.65,13.6,28.0,23.09,14.29
2018,10,24,8,30,0.0,36.0,2.7,13.8,36.0,29.73,19.95
2018,10,24,8,45,0.0,46.0,2.75,14.0,46.0,38.04,26.97
2018,10,24,9,0,0.0,56.0,2.8,14.2,56.0,46.38,33.94
2018,10,24,9,15,0.0,51.0,2.85,14.3,51.0,42.23,30.29
2018,10,24,9,30,0.0,46.0,2.9,14.4,46.0,38.1,26.68
2018,10,24,9,45,0.0,46.0,2.9,14.55,46.0,38.12,26.6
2018,10,24,10,0,0.0,46.0,2.9,14.7,46.0,38.14,26.53
2018,10,24,10,15,0.0,60.0,2.85,14.85,60.0,49.82,36.22
2018,10,24,10,30,0.0,74.0,2.8,15.0,74.0,61.53,45.87
2018,10,24,10,45,0.0,96.0,2.7,15.1,96.0,79.98,61.03
2018,10,24,11,0,0.0,118.0,2.6,15.2,118.0,98.63,76.24
2018,10,24,11,15,0.0,125.5,2.55,15.35,125.5,105.13,81.4
2018,10,24,11,30,0.0,133.0,2.5,15.5,133.0,111.7,86.63
2018,10,24,11,45,0.0,128.5,2.4,15.7,128.5,107.95,83.44
2018,10,24,12,0,0.0,124.0,2.3,15.9,124.0,104.17,80.27
2018,10,24,12,15,0.0,119.5,2.15,16.0,119.5,100.37,77.12
2018,10,24,12,30,0.0,115.0,2.0,16.1,115.0,96.53,73.97
2018,10,24,12,45,0.0,108.0,1.8,16.25,108.0,90.49,69.03
2018,10,24,13,0,0.0,101.0,1.6,16.4,101.0,84.43,64.08
2018,10,24,13,15,0.0,101.0,1.35,16.55,101.0,84.43,64.09
2018,10,24,13,30,0.0,101.0,1.1,16.7,101.0,84.43,64.11
2018,10,24,13,45,0.0,84.5,0.9,16.8,84.5,70.34,52.64
2018,10,24,14,0,0.0,68.0,0.7,16.9,68.0,56.52,41.36
2018,10,24,14,15,0.0,58.5,0.75,16.95,58.5,48.57,34.88
2018,10,24,14,30,0.0,49.0,0.8,17.0,49.0,40.64,28.37
2018,10,24,14,45,0.0,45.0,0.85,17.05,45.0,37.29,25.65
2018,10,24,15,0,0.0,41.0,0.9,17.1,41.0,33.94,22.93
2018,10,24,15,15,1.0,56.0,1.0,17.0,56.5,47.37,34.33
2018,10,24,15,30,2.0,71.0,1.1,16.9,72.0,60.79,45.75
2018,10,24,15,45,1.0,46.5,1.2,16.85,47.0,39.39,27.82
2018,10,24,16,0,0.0,22.0,1.3,16.8,22.0,18.13,9.82
2018,10,24,16,15,0.0,22.0,1.35,16.6,22.0,18.12,9.86
2018,10,24,16,30,0.0,22.0,1.4,16.4,22.0,18.12,9.85
2018,10,24,16,45,0.0,16.5,1.45,16.25,16.5,13.57,5.92
2018,10,24,17,0,0.0,11.0,1.5,16.1,11.0,9.03,1.96
2018,10,24,17,15,0.0,7.0,1.5,16.1,7.0,5.74,0.0
2018,10,24,17,30,0.0,3.0,1.5,16.1,3.0,2.46,0.0
2018,10,24,17,45,0.0,1.5,1.65,15.85,1.5,1.28,0.0
2018,10,24,18,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,25,6,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,10,25,6,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,25,6,45,79.5,10.0,2.75,12.85,15.0,8.54,0.0
2018,10,25,7,0,159.0,20.0,2.9,13.1,30.0,15.61,0.0
2018,10,25,7,15,107.0,19.5,3.15,13.5,29.0,14.97,7.11
2018,10,25,7,30,55.0,19.0,3.4,13.9,28.0,15.34,7.9
2018,10,25,7,45,27.5,25.0,3.65,14.3,29.5,20.99,13.1
2018,10,25,8,0,0.0,31.0,3.9,14.7,31.0,25.57,17.26
2018,10,25,8,15,0.0,31.5,4.05,14.9,31.5,25.98,16.66
2018,10,25,8,30,0.0,32.0,4.2,15.1,32.0,26.41,16.98
2018,10,25,8,45,0.0,42.0,4.3,15.3,42.0,34.72,23.98
2018,10,25,9,0,0.0,52.0,4.4,15.5,52.0,43.04,30.93
2018,10,25,9,15,0.0,70.0,4.4,15.85,70.0,58.07,43.41
2018,10,25,9,30,0.0,88.0,4.4,16.2,88.0,73.13,55.79
2018,10,25,9,45,0.0,98.5,4.4,16.5,98.5,81.85,62.8
2018,10,25,10,0,0.0,109.0,4.4,16.8,109.0,90.65,69.82
2018,10,25,10,15,23.5,129.5,4.35,17.15,145.0,122.67,95.98
2018,10,25,10,30,47.0,150.0,4.3,17.5,181.0,155.9,123.08
2018,10,25,10,45,26.5,171.5,4.2,17.85,189.0,165.36,130.13
2018,10,25,11,0,6.0,193.0,4.1,18.2,197.0,167.01,130.67
2018,10,25,11,15,6.5,196.0,4.05,18.45,200.5,170.79,133.45
2018,10,25,11,30,7.0,199.0,4.0,18.7,204.0,174.62,136.29
2018,10,25,11,45,7.0,198.0,3.95,18.95,203.0,174.53,136.02
2018,10,25,12,0,7.0,197.0,3.9,19.2,202.0,174.41,135.76
2018,10,25,12,15,11.0,216.5,3.85,19.4,224.5,196.38,153.21
2018,10,25,12,30,15.0,236.0,3.8,19.6,247.0,219.11,171.14
2018,10,25,12,45,40.5,267.0,3.8,19.75,296.5,290.48,227.83
2018,10,25,13,0,66.0,298.0,3.8,19.9,346.0,351.23,275.45
2018,10,25,13,15,91.0,297.5,3.75,20.0,361.5,379.65,298.16
2018,10,25,13,30,116.0,297.0,3.7,20.1,377.0,429.74,337.2
2018,10,25,13,45,236.5,272.0,3.65,20.2,428.0,549.15,431.17
2018,10,25,14,0,357.0,247.0,3.6,20.3,479.0,647.23,507.24
2018,10,25,14,15,533.0,187.5,3.55,20.25,514.5,783.33,611.01
2018,10,25,14,30,709.0,128.0,3.5,20.2,550.0,902.52,696.01
2018,10,25,14,45,718.5,118.0,3.45,20.2,521.5,897.08,692.56
2018,10,25,15,0,728.0,108.0,3.4,20.2,493.0,887.97,687.68
2018,10,25,15,15,562.0,120.5,3.3,20.05,402.0,732.92,578.1
2018,10,25,15,30,396.0,133.0,3.2,19.9,311.0,570.74,458.74
2018,10,25,15,45,474.0,113.0,3.1,19.75,302.5,610.74,492.13
2018,10,25,16,0,552.0,93.0,3.0,19.6,294.0,654.32,525.95
2018,10,25,16,15,484.5,87.5,2.6,19.15,244.0,571.88,463.22
2018,10,25,16,30,417.0,82.0,2.2,18.7,194.0,486.52,396.99
2018,10,25,16,45,343.0,69.0,1.8,18.25,147.5,397.32,324.74
2018,10,25,17,0,269.0,56.0,1.4,17.8,101.0,313.43,253.8
2018,10,25,17,15,187.5,39.0,1.4,17.8,65.0,224.38,175.48
2018,10,25,17,30,106.0,22.0,1.4,17.8,29.0,127.96,46.59
2018,10,25,17,45,53.0,11.0,1.15,16.7,14.5,42.11,0.0
2018,10,25,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,26,6,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,26,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,26,6,45,120.0,11.5,1.95,11.75,18.5,9.82,0.0
2018,10,26,7,0,240.0,23.0,2.1,12.2,37.0,19.38,0.0
2018,10,26,7,15,373.5,33.0,2.35,13.0,81.0,27.2,17.47
2018,10,26,7,30,507.0,43.0,2.6,13.8,125.0,35.05,25.25
2018,10,26,7,45,584.0,49.0,2.9,14.6,177.0,39.32,29.36
2018,10,26,8,0,661.0,55.0,3.2,15.4,229.0,47.51,36.72
2018,10,26,8,15,707.5,59.5,3.05,16.15,281.5,61.31,38.82
2018,10,26,8,30,754.0,64.0,2.9,16.9,334.0,117.89,64.55
2018,10,26,8,45,785.5,67.0,2.75,17.65,384.0,176.72,106.9
2018,10,26,9,0,817.0,70.0,2.6,18.4,434.0,239.12,158.87
2018,10,26,9,15,838.5,72.5,2.65,19.2,479.5,301.58,213.62
2018,10,26,9,30,860.0,75.0,2.7,20.0,525.0,367.52,270.97
2018,10,26,9,45,875.0,76.5,2.75,20.8,564.5,428.84,323.6
2018,10,26,10,0,890.0,78.0,2.8,21.6,604.0,490.44,374.69
2018,10,26,10,15,901.0,79.5,2.85,21.95,637.0,549.97,423.12
2018,10,26,10,30,912.0,81.0,2.9,22.3,670.0,608.77,469.4
2018,10,26,10,45,920.0,82.5,2.95,22.7,696.0,664.71,512.03
2018,10,26,11,0,928.0,84.0,3.0,23.1,722.0,719.09,552.28
2018,10,26,11,15,933.0,84.0,3.0,23.3,739.0,767.97,586.84
2018,10,26,11,30,938.0,84.0,3.0,23.5,756.0,814.48,618.01
2018,10,26,11,45,866.0,117.0,3.05,23.75,743.0,838.05,633.28
2018,10,26,12,0,794.0,150.0,3.1,24.0,730.0,846.6,638.43
2018,10,26,12,15,810.0,142.5,3.1,24.1,734.5,883.63,663.37
2018,10,26,12,30,826.0,135.0,3.1,24.2,739.0,918.23,686.34
2018,10,26,12,45,883.0,109.0,3.15,24.3,748.0,957.28,712.61
2018,10,26,13,0,940.0,83.0,3.2,24.4,757.0,1004.49,744.2
2018,10,26,13,15,935.5,82.0,3.2,24.4,739.5,1017.95,753.28
2018,10,26,13,30,931.0,81.0,3.2,24.4,722.0,1027.41,760.19
2018,10,26,13,45,923.5,80.0,3.2,24.4,696.5,1029.87,762.72
2018,10,26,14,0,916.0,79.0,3.2,24.4,671.0,1028.31,762.85
2018,10,26,14,15,904.5,78.0,3.1,24.35,638.0,1018.79,757.25
2018,10,26,14,30,893.0,77.0,3.0,24.3,605.0,1005.46,749.35
2018,10,26,14,45,877.5,75.0,2.95,24.25,565.0,983.18,736.08
2018,10,26,15,0,862.0,73.0,2.9,24.2,525.0,957.5,720.63
2018,10,26,15,15,841.5,70.5,2.7,23.95,480.0,923.15,698.6
2018,10,26,15,30,821.0,68.0,2.5,23.7,435.0,896.55,681.75
2018,10,26,15,45,791.5,64.5,2.3,23.45,385.0,846.91,648.63
2018,10,26,16,0,762.0,61.0,2.1,23.2,335.0,795.57,613.74
2018,10,26,16,15,719.0,56.5,1.85,22.65,283.0,729.81,567.73
2018,10,26,16,30,676.0,52.0,1.6,22.1,231.0,664.03,519.84
2018,10,26,16,45,604.5,46.5,1.35,21.5,179.5,574.63,452.06
2018,10,26,17,0,533.0,41.0,1.1,20.9,128.0,496.7,389.13
2018,10,26,17,15,399.0,32.0,1.1,20.9,83.5,367.76,281.18
2018,10,26,17,30,265.0,23.0,1.1,20.9,39.0,233.05,60.63
2018,10,26,17,45,132.5,11.5,1.0,20.1,19.5,91.55,0.0
2018,10,26,18,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,27,6,45,96.5,11.0,2.2,13.3,16.5,9.39,0.0
2018,10,27,7,0,193.0,22.0,2.3,13.7,33.0,18.46,0.0
2018,10,27,7,15,334.0,33.5,2.6,14.5,76.5,27.61,17.56
2018,10,27,7,30,475.0,45.0,2.9,15.3,120.0,36.69,26.47
2018,10,27,7,45,570.0,50.0,3.15,16.15,174.0,40.1,29.83
2018,10,27,8,0,665.0,55.0,3.4,17.0,228.0,47.6,36.55
2018,10,27,8,15,711.5,59.5,3.2,17.65,280.5,62.13,38.77
2018,10,27,8,30,758.0,64.0,3.0,18.3,333.0,118.94,64.8
2018,10,27,8,45,788.5,67.0,2.85,19.0,382.5,177.83,107.17
2018,10,27,9,0,819.0,70.0,2.7,19.7,432.0,240.16,158.97
2018,10,27,9,15,840.0,72.5,2.8,20.6,477.5,302.55,213.42
2018,10,27,9,30,861.0,75.0,2.9,21.5,523.0,368.29,270.35
2018,10,27,9,45,876.5,77.5,3.05,22.35,563.0,430.72,323.67
2018,10,27,10,0,892.0,80.0,3.2,23.2,603.0,493.52,375.58
2018,10,27,10,15,903.0,81.0,3.3,23.75,636.0,552.66,423.39
2018,10,27,10,30,914.0,82.0,3.4,24.3,669.0,611.04,469.05
2018,10,27,10,45,920.5,83.0,3.5,24.85,693.5,665.59,510.48
2018,10,27,11,0,927.0,84.0,3.6,25.4,718.0,718.42,549.45
2018,10,27,11,15,933.0,84.0,3.55,25.7,735.5,767.9,584.04
2018,10,27,11,30,939.0,84.0,3.5,26.0,753.0,815.1,615.21
2018,10,27,11,45,943.0,83.0,3.5,26.25,762.0,857.13,642.84
2018,10,27,12,0,947.0,82.0,3.5,26.5,771.0,896.26,668.3
2018,10,27,12,15,947.0,82.0,3.45,26.65,771.0,929.89,689.88
2018,10,27,12,30,947.0,82.0,3.4,26.8,771.0,960.05,709.09
2018,10,27,12,45,943.5,82.0,3.35,26.95,761.5,983.36,723.75
2018,10,27,13,0,940.0,82.0,3.3,27.1,752.0,1002.81,735.97
2018,10,27,13,15,935.0,81.5,3.25,27.1,735.0,1016.32,744.86
2018,10,27,13,30,930.0,81.0,3.2,27.1,718.0,1025.83,751.34
2018,10,27,13,45,922.5,80.0,3.2,27.1,692.5,1028.25,753.82
2018,10,27,14,0,915.0,79.0,3.2,27.1,667.0,1026.66,753.94
2018,10,27,14,15,904.5,77.5,3.1,27.0,634.0,1017.5,748.79
2018,10,27,14,30,894.0,76.0,3.0,26.9,601.0,1004.51,741.34
2018,10,27,14,45,879.0,74.0,2.95,26.75,561.5,982.71,728.8
2018,10,27,15,0,864.0,72.0,2.9,26.6,522.0,957.5,714.09
2018,10,27,15,15,843.5,70.0,2.7,26.3,477.0,923.79,692.84
2018,10,27,15,30,823.0,68.0,2.5,26.0,432.0,897.84,676.71
2018,10,27,15,45,794.5,64.0,2.35,25.65,382.5,848.43,644.68
2018,10,27,16,0,766.0,60.0,2.2,25.3,333.0,797.26,610.81
2018,10,27,16,15,722.0,56.0,2.05,24.5,281.0,731.24,566.2
2018,10,27,16,30,678.0,52.0,1.9,23.7,229.0,665.22,519.47
2018,10,27,16,45,606.5,46.0,1.7,22.9,177.0,575.17,451.87
2018,10,27,17,0,535.0,40.0,1.5,22.1,125.0,496.68,388.9
2018,10,27,17,15,399.0,31.0,1.5,22.1,81.0,366.52,278.47
2018,10,27,17,30,263.0,22.0,1.5,22.1,37.0,228.96,25.88
2018,10,27,17,45,131.5,11.0,1.55,20.6,18.5,90.47,0.0
2018,10,27,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.65,18.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,28,6,45,135.5,11.0,2.3,14.0,18.0,9.39,0.0
2018,10,28,7,0,271.0,22.0,2.4,14.3,36.0,18.67,0.0
2018,10,28,7,15,409.5,30.5,2.6,15.05,80.0,25.25,15.42
2018,10,28,7,30,548.0,39.0,2.8,15.8,124.0,34.85,24.77
2018,10,28,7,45,621.0,44.5,3.0,16.55,176.0,39.18,28.96
2018,10,28,8,0,694.0,50.0,3.2,17.3,228.0,43.61,32.98
2018,10,28,8,15,738.0,54.0,3.1,18.0,280.5,58.89,35.25
2018,10,28,8,30,782.0,58.0,3.0,18.7,333.0,116.68,61.79
2018,10,28,8,45,811.5,61.0,2.9,19.4,383.0,176.82,105.22
2018,10,28,9,0,841.0,64.0,2.8,20.1,433.0,243.3,160.54
2018,10,28,9,15,862.0,66.0,3.05,20.9,478.5,305.83,215.38
2018,10,28,9,30,883.0,68.0,3.3,21.7,524.0,369.88,271.46
2018,10,28,9,45,897.5,70.0,3.55,22.5,564.0,432.57,325.48
2018,10,28,10,0,912.0,72.0,3.8,23.3,604.0,495.46,378.01
2018,10,28,10,15,922.5,73.5,3.8,23.7,637.0,555.72,427.03
2018,10,28,10,30,933.0,75.0,3.8,24.1,670.0,615.16,473.76
2018,10,28,10,45,940.0,76.0,3.8,24.55,695.5,670.82,516.12
2018,10,28,11,0,947.0,77.0,3.8,25.0,721.0,724.76,555.93
2018,10,28,11,15,950.5,77.5,3.8,25.2,737.5,773.68,590.4
2018,10,28,11,30,954.0,78.0,3.8,25.4,754.0,820.07,621.64
2018,10,28,11,45,955.0,78.5,3.75,25.65,762.0,861.71,648.93
2018,10,28,12,0,956.0,79.0,3.7,25.9,770.0,900.23,673.85
2018,10,28,12,15,955.5,79.0,3.7,26.05,770.0,933.61,695.7
2018,10,28,12,30,955.0,79.0,3.7,26.2,770.0,963.46,715.16
2018,10,28,12,45,952.5,79.5,3.65,26.3,761.5,988.38,731.19
2018,10,28,13,0,950.0,80.0,3.6,26.4,753.0,1009.49,744.77
2018,10,28,13,15,945.0,79.0,3.55,26.45,735.5,1022.49,753.28
2018,10,28,13,30,940.0,78.0,3.5,26.5,718.0,1031.46,759.34
2018,10,28,13,45,932.0,77.0,3.45,26.5,692.0,1033.39,761.14
2018,10,28,14,0,924.0,76.0,3.4,26.5,666.0,1031.27,760.54
2018,10,28,14,15,911.5,75.5,3.3,26.4,632.5,1021.31,754.89
2018,10,28,14,30,899.0,75.0,3.2,26.3,599.0,1007.55,746.95
2018,10,28,14,45,882.0,74.0,3.1,26.2,559.5,985.02,733.33
2018,10,28,15,0,865.0,73.0,3.0,26.1,520.0,959.16,717.6
2018,10,28,15,15,844.5,70.0,2.8,25.75,474.5,924.13,695.56
2018,10,28,15,30,824.0,67.0,2.6,25.4,429.0,896.8,678.59
2018,10,28,15,45,793.0,64.5,2.4,25.1,379.5,847.15,645.75
2018,10,28,16,0,762.0,62.0,2.2,24.8,330.0,795.82,611.1
2018,10,28,16,15,716.0,57.5,2.0,24.0,277.5,727.51,564.3
2018,10,28,16,30,670.0,53.0,1.8,23.2,225.0,659.29,515.44
2018,10,28,16,45,595.0,47.0,1.6,22.45,173.5,573.92,450.93
2018,10,28,17,0,520.0,41.0,1.4,21.7,122.0,486.53,380.94
2018,10,28,17,15,382.0,31.5,1.4,21.7,78.5,354.9,268.03
2018,10,28,17,30,244.0,22.0,1.4,21.7,35.0,214.0,0.0
2018,10,28,17,45,122.0,11.0,1.45,20.2,17.5,84.58,0.0
2018,10,28,18,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,29,6,45,87.0,10.5,1.7,15.0,15.0,8.96,0.0
2018,10,29,7,0,174.0,21.0,1.8,15.4,30.0,16.42,0.0
2018,10,29,7,15,313.5,33.0,2.05,16.15,72.0,27.28,16.86
2018,10,29,7,30,453.0,45.0,2.3,16.9,114.0,36.76,26.28
2018,10,29,7,45,530.0,52.0,2.6,17.65,163.5,41.64,30.95
2018,10,29,8,0,607.0,59.0,2.9,18.4,213.0,46.58,35.42
2018,10,29,8,15,655.0,64.5,3.05,19.15,264.0,61.98,38.3
2018,10,29,8,30,703.0,70.0,3.2,19.9,315.0,120.37,67.52
2018,10,29,8,45,734.5,74.5,3.35,20.6,363.5,177.14,108.43
2018,10,29,9,0,766.0,79.0,3.5,21.3,412.0,237.56,158.42
2018,10,29,9,15,787.5,82.0,3.75,21.95,456.0,297.24,210.51
2018,10,29,9,30,809.0,85.0,4.0,22.6,500.0,358.74,264.14
2018,10,29,9,45,771.0,100.0,4.2,23.2,520.0,408.81,308.83
2018,10,29,10,0,733.0,115.0,4.4,23.8,540.0,452.25,346.57
2018,10,29,10,15,648.5,144.0,4.5,24.15,535.5,480.88,371.51
2018,10,29,10,30,564.0,173.0,4.6,24.5,531.0,498.94,386.77
2018,10,29,10,45,650.0,156.5,4.65,24.85,584.5,571.97,443.29
2018,10,29,11,0,736.0,140.0,4.7,25.2,638.0,650.84,502.98
2018,10,29,11,15,723.0,144.0,4.75,25.4,643.0,684.23,527.82
2018,10,29,11,30,710.0,148.0,4.8,25.6,648.0,714.36,550.0
2018,10,29,11,45,704.0,148.5,4.8,25.8,649.5,743.19,570.75
2018,10,29,12,0,698.0,149.0,4.8,26.0,651.0,769.13,588.45
2018,10,29,12,15,745.5,142.0,4.8,26.1,678.0,825.82,628.09
2018,10,29,12,30,793.0,135.0,4.8,26.2,705.0,887.38,670.51
2018,10,29,12,45,636.0,182.5,4.8,26.3,636.5,822.59,624.92
2018,10,29,13,0,479.0,230.0,4.8,26.4,568.0,733.35,559.5
2018,10,29,13,15,548.0,203.5,4.75,26.45,581.0,784.45,598.42
2018,10,29,13,30,617.0,177.0,4.7,26.5,594.0,844.46,641.32
2018,10,29,13,45,672.0,155.0,4.7,26.5,594.0,884.31,669.56
2018,10,29,14,0,727.0,133.0,4.7,26.5,594.0,920.42,695.35
2018,10,29,14,15,644.5,149.0,4.6,26.4,542.5,860.39,654.29
2018,10,29,14,30,562.0,165.0,4.5,26.3,491.0,786.39,603.5
