Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,14,45,637.0,135.0,4.4,26.2,480.5,834.84,639.62
2018,10,29,15,0,712.0,105.0,4.3,26.1,470.0,866.45,663.06
2018,10,29,15,15,671.5,104.0,4.15,25.9,424.0,817.13,629.69
2018,10,29,15,30,631.0,103.0,4.0,25.7,378.0,766.12,595.15
2018,10,29,15,45,638.0,91.0,3.8,25.5,341.0,744.1,580.84
2018,10,29,16,0,645.0,79.0,3.6,25.3,304.0,718.85,563.53
2018,10,29,16,15,594.0,73.0,3.35,24.85,254.5,648.09,512.2
2018,10,29,16,30,543.0,67.0,3.1,24.4,205.0,578.14,459.65
2018,10,29,16,45,463.5,58.0,2.9,24.0,156.5,483.22,385.46
2018,10,29,17,0,384.0,49.0,2.7,23.6,108.0,392.28,310.78
2018,10,29,17,15,256.0,35.5,2.7,23.6,68.0,270.05,202.57
2018,10,29,17,30,128.0,22.0,2.7,23.6,28.0,138.82,0.0
2018,10,29,17,45,64.0,11.0,2.7,22.8,14.0,48.81,0.0
2018,10,29,18,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.85,21.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.0,21.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.15,21.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.4,21.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.5,21.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.7,21.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.85,21.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.0,21.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.1,20.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.2,20.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.25,20.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.4,20.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.5,20.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.45,20.05,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.4,19.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.35,19.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.3,19.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.2,19.55,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,19.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.05,19.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.95,19.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.65,18.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,18.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.45,18.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.35,18.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.3,18.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,30,6,45,66.0,10.5,3.4,18.35,13.5,8.96,0.0
2018,10,30,7,0,132.0,21.0,3.5,18.5,27.0,16.37,0.0
2018,10,30,7,15,201.0,35.0,3.65,19.0,58.0,27.0,16.19
2018,10,30,7,30,270.0,49.0,3.8,19.5,89.0,37.38,26.44
2018,10,30,7,45,223.5,71.5,3.95,19.95,113.5,54.08,41.38
2018,10,30,8,0,177.0,94.0,4.1,20.4,138.0,69.11,54.66
2018,10,30,8,15,136.0,109.0,4.45,20.95,147.5,84.61,63.19
2018,10,30,8,30,95.0,124.0,4.8,21.5,157.0,104.18,77.21
2018,10,30,8,45,67.0,136.5,5.1,22.1,161.5,118.95,89.68
2018,10,30,9,0,39.0,149.0,5.4,22.7,166.0,128.98,98.77
2018,10,30,9,15,39.5,171.5,5.55,23.1,190.0,151.27,116.63
2018,10,30,9,30,40.0,194.0,5.7,23.5,214.0,174.15,134.8
2018,10,30,9,45,42.0,207.5,5.8,23.95,230.0,190.81,147.79
2018,10,30,10,0,44.0,221.0,5.9,24.4,246.0,207.85,160.97
2018,10,30,10,15,36.0,226.5,5.95,24.7,248.0,213.17,164.89
2018,10,30,10,30,28.0,232.0,6.0,25.0,250.0,217.51,167.91
2018,10,30,10,45,26.5,233.5,6.0,25.3,251.0,221.41,170.6
2018,10,30,11,0,25.0,235.0,6.0,25.6,252.0,225.02,173.07
2018,10,30,11,15,53.0,268.0,5.95,25.8,305.0,279.26,215.41
2018,10,30,11,30,81.0,301.0,5.9,26.0,358.0,337.28,260.17
2018,10,30,11,45,102.5,317.0,5.85,26.2,390.0,376.69,290.32
2018,10,30,12,0,124.0,333.0,5.8,26.4,422.0,433.58,333.3
2018,10,30,12,15,167.0,335.0,5.75,26.55,454.5,482.31,370.66
2018,10,30,12,30,210.0,337.0,5.7,26.7,487.0,533.24,409.4
2018,10,30,12,45,400.5,273.0,5.65,26.8,555.0,689.55,528.75
2018,10,30,13,0,591.0,209.0,5.6,26.9,623.0,824.86,629.97
2018,10,30,13,15,603.5,197.5,5.5,26.95,611.5,840.2,640.77
2018,10,30,13,30,616.0,186.0,5.4,27.0,600.0,852.72,649.61
2018,10,30,13,45,685.0,157.0,5.3,27.05,601.5,899.13,682.27
2018,10,30,14,0,754.0,128.0,5.2,27.1,603.0,940.89,711.32
2018,10,30,14,15,775.0,115.5,5.1,27.0,582.0,943.8,713.99
2018,10,30,14,30,796.0,103.0,5.0,26.9,561.0,949.98,719.33
2018,10,30,14,45,780.0,99.5,4.9,26.85,523.0,926.18,703.94
2018,10,30,15,0,764.0,96.0,4.8,26.8,485.0,899.18,686.52
2018,10,30,15,15,736.0,93.5,4.55,26.55,440.5,865.26,663.75
2018,10,30,15,30,708.0,91.0,4.3,26.3,396.0,823.21,635.6
2018,10,30,15,45,669.0,86.0,4.05,26.05,347.0,765.83,596.01
2018,10,30,16,0,630.0,81.0,3.8,25.8,298.0,707.6,554.91
2018,10,30,16,15,575.5,75.0,3.6,25.45,248.5,634.23,501.61
2018,10,30,16,30,521.0,69.0,3.4,25.1,199.0,561.81,446.92
2018,10,30,16,45,435.5,60.0,3.15,24.7,151.0,462.73,369.09
2018,10,30,17,0,350.0,51.0,2.9,24.3,103.0,368.75,291.36
2018,10,30,17,15,227.0,36.0,2.9,24.3,64.5,251.28,185.99
2018,10,30,17,30,104.0,21.0,2.9,24.3,26.0,120.28,0.0
2018,10,30,17,45,52.0,10.5,2.95,23.65,13.0,8.96,0.0
2018,10,30,18,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.1,22.9,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.2,22.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.35,22.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.55,22.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.6,22.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.7,22.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.8,21.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.8,21.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.8,21.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.9,21.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.85,21.05,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,20.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,20.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,20.35,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,20.25,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.25,20.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,3.2,20.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,3.2,20.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,3.2,20.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,3.3,20.45,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,3.45,20.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,3.5,20.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,3.45,20.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,3.35,20.85,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,3.3,20.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,3.25,20.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.1,20.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.8,20.85,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,10,31,6,45,1.0,2.5,2.75,20.95,2.5,0.0,0.0
2018,10,31,7,0,2.0,5.0,2.7,21.0,5.0,4.21,0.0
2018,10,31,7,15,2.0,15.0,2.8,21.25,15.0,12.35,4.17
2018,10,31,7,30,2.0,25.0,2.9,21.5,25.0,20.62,11.93
2018,10,31,7,45,6.0,50.5,2.95,21.7,51.5,41.29,30.06
2018,10,31,8,0,10.0,76.0,3.0,21.9,78.0,60.68,47.05
2018,10,31,8,15,5.0,53.5,3.05,22.1,54.5,44.41,31.35
2018,10,31,8,30,0.0,31.0,3.1,22.3,31.0,25.58,15.71
2018,10,31,8,45,0.0,47.5,3.1,22.5,47.5,39.28,27.03
2018,10,31,9,0,0.0,64.0,3.1,22.7,64.0,53.04,38.26
2018,10,31,9,15,0.0,79.0,3.15,22.9,79.0,65.58,48.36
2018,10,31,9,30,0.0,94.0,3.2,23.1,94.0,78.02,58.29
2018,10,31,9,45,5.0,132.5,3.25,23.25,135.5,111.92,85.38
2018,10,31,10,0,10.0,171.0,3.3,23.4,177.0,146.93,113.05
2018,10,31,10,15,9.5,170.5,3.3,23.55,176.5,147.4,113.13
2018,10,31,10,30,9.0,170.0,3.3,23.7,176.0,147.7,113.14
2018,10,31,10,45,37.0,231.5,3.35,23.85,256.0,226.35,175.0
2018,10,31,11,0,65.0,293.0,3.4,24.0,336.0,306.06,236.41
2018,10,31,11,15,62.0,293.5,3.35,24.1,335.5,310.26,239.16
2018,10,31,11,30,59.0,294.0,3.3,24.2,335.0,313.95,241.74
2018,10,31,11,45,44.5,287.5,3.25,24.3,318.5,301.0,231.36
2018,10,31,12,0,30.0,281.0,3.2,24.4,302.0,286.57,219.86
2018,10,31,12,15,25.0,270.5,3.0,24.4,288.0,259.78,199.24
2018,10,31,12,30,20.0,260.0,2.8,24.4,274.0,247.25,189.52
2018,10,31,12,45,25.5,266.0,2.65,24.4,284.0,260.02,199.54
2018,10,31,13,0,31.0,272.0,2.5,24.4,294.0,292.12,224.16
2018,10,31,13,15,29.5,265.5,2.35,24.35,286.0,287.06,220.3
2018,10,31,13,30,28.0,259.0,2.2,24.3,278.0,281.84,216.48
2018,10,31,13,45,28.5,245.0,2.05,24.25,263.5,270.07,207.83
2018,10,31,14,0,29.0,231.0,1.9,24.2,249.0,258.04,199.0
2018,10,31,14,15,37.0,200.0,2.1,23.95,222.0,233.94,181.69
2018,10,31,14,30,45.0,169.0,2.3,23.7,195.0,209.55,163.94
2018,10,31,14,45,96.5,184.5,2.45,23.45,235.0,300.98,237.83
2018,10,31,15,0,148.0,200.0,2.6,23.2,275.0,374.14,296.48
2018,10,31,15,15,75.0,148.5,2.95,22.7,186.5,221.64,176.75
2018,10,31,15,30,2.0,97.0,3.3,22.2,98.0,84.96,64.52
2018,10,31,15,45,11.5,95.5,3.65,21.7,99.5,93.59,72.51
2018,10,31,16,0,21.0,94.0,4.0,21.2,101.0,112.43,88.77
2018,10,31,16,15,10.5,52.0,4.1,20.55,55.5,52.11,38.5
2018,10,31,16,30,0.0,10.0,4.2,19.9,10.0,8.22,1.26
2018,10,31,16,45,0.0,8.0,4.3,19.25,8.0,6.57,0.0
2018,10,31,17,0,0.0,6.0,4.4,18.6,6.0,4.92,0.0
2018,10,31,17,15,0.0,4.5,4.4,18.6,4.5,3.69,0.0
2018,10,31,17,30,0.0,3.0,4.4,18.6,3.0,2.56,0.0
2018,10,31,17,45,0.0,1.5,4.2,17.55,1.5,0.0,0.0
2018,10,31,18,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,11,1,6,45,117.5,9.5,3.75,9.1,14.5,0.0,0.0
2018,11,1,7,0,235.0,19.0,3.8,9.1,29.0,16.22,0.0
2018,11,1,7,15,391.5,27.5,4.0,9.55,72.0,22.82,13.04
2018,11,1,7,30,548.0,36.0,4.2,10.0,115.0,32.31,22.99
2018,11,1,7,45,626.0,41.0,4.35,10.5,166.5,36.32,27.05
2018,11,1,8,0,704.0,46.0,4.5,11.0,218.0,40.47,30.98
2018,11,1,8,15,750.5,50.0,4.75,11.65,271.0,58.17,33.99
2018,11,1,8,30,797.0,54.0,5.0,12.3,324.0,116.76,62.62
2018,11,1,8,45,828.5,57.0,5.2,12.95,374.5,181.29,111.34
2018,11,1,9,0,860.0,60.0,5.4,13.6,425.0,245.38,166.76
2018,11,1,9,15,881.0,62.0,5.4,14.1,471.0,308.74,224.66
2018,11,1,9,30,902.0,64.0,5.4,14.6,517.0,373.59,283.92
2018,11,1,9,45,916.5,66.0,5.45,15.1,557.0,437.05,341.16
2018,11,1,10,0,931.0,68.0,5.5,15.6,597.0,500.68,396.91
2018,11,1,10,15,940.0,69.5,5.45,15.95,629.5,560.86,448.29
2018,11,1,10,30,949.0,71.0,5.4,16.3,662.0,620.02,497.18
2018,11,1,10,45,955.5,71.5,5.3,16.65,687.0,675.32,541.42
2018,11,1,11,0,962.0,72.0,5.2,17.0,712.0,728.8,582.88
2018,11,1,11,15,966.0,73.0,5.1,17.25,729.0,778.94,619.4
2018,11,1,11,30,970.0,74.0,5.0,17.5,746.0,826.57,652.55
2018,11,1,11,45,972.0,74.5,4.9,17.75,755.0,869.34,681.73
2018,11,1,12,0,974.0,75.0,4.8,18.0,764.0,909.02,708.37
2018,11,1,12,15,972.0,75.0,4.7,18.15,762.5,941.39,729.85
2018,11,1,12,30,970.0,75.0,4.6,18.3,761.0,970.1,748.66
2018,11,1,12,45,966.5,75.5,4.5,18.45,752.0,994.23,764.22
2018,11,1,13,0,963.0,76.0,4.4,18.6,743.0,1014.47,777.1
2018,11,1,13,15,943.5,80.5,4.25,18.65,721.0,1020.04,780.33
2018,11,1,13,30,924.0,85.0,4.1,18.7,699.0,1021.29,780.87
2018,11,1,13,45,889.0,91.0,3.95,18.7,664.0,1004.8,769.56
2018,11,1,14,0,854.0,97.0,3.8,18.7,629.0,996.01,763.84
2018,11,1,14,15,783.5,113.5,3.7,18.65,582.0,948.72,731.96
2018,11,1,14,30,713.0,130.0,3.6,18.6,535.0,905.65,703.15
2018,11,1,14,45,711.0,120.0,3.45,18.5,500.5,888.72,692.52
2018,11,1,15,0,709.0,110.0,3.3,18.4,466.0,868.42,679.34
2018,11,1,15,15,678.0,104.5,3.2,18.2,419.5,822.64,648.39
2018,11,1,15,30,647.0,99.0,3.1,18.0,373.0,774.92,615.74
2018,11,1,15,45,693.5,80.0,3.0,17.8,342.0,779.51,620.97
2018,11,1,16,0,740.0,61.0,2.9,17.6,311.0,772.57,616.93
2018,11,1,16,15,548.0,67.5,2.55,16.95,236.0,600.09,487.71
2018,11,1,16,30,356.0,74.0,2.2,16.3,161.0,424.98,350.95
2018,11,1,16,45,368.0,57.0,1.85,15.65,127.5,400.56,329.95
2018,11,1,17,0,380.0,40.0,1.5,15.0,94.0,379.34,307.28
2018,11,1,17,15,288.5,29.0,1.5,15.0,60.0,285.79,212.92
2018,11,1,17,30,197.0,18.0,1.5,15.0,26.0,145.31,0.0
2018,11,1,17,45,98.5,9.0,1.45,13.8,13.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,2,6,45,114.0,9.0,1.7,7.8,13.5,0.0,0.0
2018,11,2,7,0,228.0,18.0,1.8,8.1,27.0,15.36,0.0
2018,11,2,7,15,387.5,27.0,2.15,9.05,70.0,22.43,12.51
2018,11,2,7,30,547.0,36.0,2.5,10.0,113.0,32.37,23.02
2018,11,2,7,45,631.5,40.5,2.85,11.0,165.5,35.96,26.66
2018,11,2,8,0,716.0,45.0,3.2,12.0,218.0,39.74,30.2
2018,11,2,8,15,761.0,48.5,3.1,12.7,270.0,57.64,33.0
2018,11,2,8,30,806.0,52.0,3.0,13.4,322.0,120.03,64.65
2018,11,2,8,45,837.0,54.5,2.9,14.15,372.5,180.75,109.7
2018,11,2,9,0,868.0,57.0,2.8,14.9,423.0,244.7,164.24
2018,11,2,9,15,889.5,59.0,2.85,15.8,469.0,308.54,221.29
2018,11,2,9,30,911.0,61.0,2.9,16.7,515.0,373.94,279.39
2018,11,2,9,45,926.0,62.5,3.0,17.6,555.0,437.52,334.85
2018,11,2,10,0,941.0,64.0,3.1,18.5,595.0,501.3,388.59
2018,11,2,10,15,949.5,65.0,3.05,19.0,627.0,561.14,437.69
2018,11,2,10,30,958.0,66.0,3.0,19.5,659.0,619.87,484.1
2018,11,2,10,45,965.5,66.5,2.95,20.0,684.5,676.09,526.98
2018,11,2,11,0,973.0,67.0,2.9,20.5,710.0,730.57,567.11
2018,11,2,11,15,977.0,68.0,2.85,20.75,727.5,781.06,602.09
2018,11,2,11,30,981.0,69.0,2.8,21.0,745.0,829.03,633.97
2018,11,2,11,45,981.0,69.5,2.75,21.3,752.5,870.48,660.8
2018,11,2,12,0,981.0,70.0,2.7,21.6,760.0,908.67,685.16
2018,11,2,12,15,980.5,70.5,2.65,21.75,760.0,943.01,707.12
2018,11,2,12,30,980.0,71.0,2.6,21.9,760.0,973.78,726.59
2018,11,2,12,45,966.5,74.5,2.55,22.05,747.5,992.3,737.94
2018,11,2,13,0,953.0,78.0,2.5,22.2,735.0,1006.54,746.65
2018,11,2,13,15,920.5,87.0,2.45,22.25,709.0,1004.7,745.25
2018,11,2,13,30,888.0,96.0,2.4,22.3,683.0,998.22,741.13
2018,11,2,13,45,910.5,84.5,2.35,22.35,666.5,1017.51,754.18
2018,11,2,14,0,933.0,73.0,2.3,22.4,650.0,1032.63,764.35
2018,11,2,14,15,929.5,69.5,2.2,22.35,619.0,1027.75,761.37
2018,11,2,14,30,926.0,66.0,2.1,22.3,588.0,1018.87,756.14
2018,11,2,14,45,909.5,64.5,2.05,22.25,548.0,995.89,742.44
2018,11,2,15,0,893.0,63.0,2.0,22.2,508.0,969.47,726.64
2018,11,2,15,15,872.0,61.0,1.85,22.0,462.5,934.85,704.52
2018,11,2,15,30,851.0,59.0,1.7,21.8,417.0,897.51,680.38
2018,11,2,15,45,820.5,56.5,1.5,21.65,367.5,848.37,647.0
2018,11,2,16,0,790.0,54.0,1.3,21.5,318.0,807.1,618.29
2018,11,2,16,15,743.5,50.0,1.25,20.8,265.5,738.68,572.27
2018,11,2,16,30,697.0,46.0,1.2,20.1,213.0,670.47,523.97
2018,11,2,16,45,619.5,40.5,1.1,19.4,162.0,576.39,452.84
2018,11,2,17,0,542.0,35.0,1.0,18.7,111.0,485.58,379.24
2018,11,2,17,15,385.5,26.5,1.0,18.7,69.0,351.72,251.97
2018,11,2,17,30,229.0,18.0,1.0,18.7,27.0,166.31,0.0
2018,11,2,17,45,114.5,9.0,1.1,17.3,13.5,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,3,6,45,92.0,9.0,3.4,10.1,12.5,0.0,0.0
2018,11,3,7,0,184.0,18.0,3.5,10.3,25.0,15.36,0.0
2018,11,3,7,15,331.5,28.5,3.6,10.95,65.0,23.71,13.06
2018,11,3,7,30,479.0,39.0,3.7,11.6,105.0,32.09,22.53
2018,11,3,7,45,557.5,46.0,3.8,12.25,154.5,37.21,27.6
2018,11,3,8,0,636.0,53.0,3.9,12.9,204.0,42.37,32.42
2018,11,3,8,15,684.5,58.0,4.05,13.75,255.0,63.93,39.16
2018,11,3,8,30,733.0,63.0,4.2,14.6,306.0,119.32,66.64
2018,11,3,8,45,764.5,66.5,4.35,15.45,354.5,176.8,109.32
2018,11,3,9,0,796.0,70.0,4.5,16.3,403.0,237.84,161.23
2018,11,3,9,15,818.0,73.0,5.0,17.1,447.5,299.06,216.17
2018,11,3,9,30,840.0,76.0,5.5,17.9,492.0,362.1,272.82
2018,11,3,9,45,854.5,78.5,5.95,18.7,530.5,423.71,327.56
2018,11,3,10,0,869.0,81.0,6.4,19.5,569.0,484.3,380.16
2018,11,3,10,15,879.0,83.0,6.5,19.95,600.5,542.09,429.2
2018,11,3,10,30,889.0,85.0,6.6,20.4,632.0,599.1,476.21
2018,11,3,10,45,895.0,87.0,6.7,20.8,656.5,652.6,519.34
2018,11,3,11,0,901.0,89.0,6.8,21.2,681.0,704.43,560.1
2018,11,3,11,15,909.5,87.5,6.8,21.5,698.0,752.56,596.59
2018,11,3,11,30,918.0,86.0,6.8,21.8,715.0,798.67,629.51
2018,11,3,11,45,925.0,83.5,6.8,22.05,724.0,840.22,658.95
2018,11,3,12,0,932.0,81.0,6.8,22.3,733.0,879.12,686.3
2018,11,3,12,15,930.0,81.5,6.75,22.45,732.0,910.68,708.29
2018,11,3,12,30,928.0,82.0,6.7,22.6,731.0,938.75,727.79
2018,11,3,12,45,923.0,82.5,6.65,22.75,721.5,960.46,742.77
2018,11,3,13,0,918.0,83.0,6.6,22.9,712.0,978.38,755.17
2018,11,3,13,15,911.5,83.5,6.5,22.95,695.0,991.04,764.0
2018,11,3,13,30,905.0,84.0,6.4,23.0,678.0,999.84,770.27
2018,11,3,13,45,894.5,83.0,6.35,23.0,652.0,998.99,770.36
2018,11,3,14,0,884.0,82.0,6.3,23.0,626.0,994.26,767.94
2018,11,3,14,15,871.0,81.0,6.15,22.95,593.5,983.27,760.85
2018,11,3,14,30,858.0,80.0,6.0,22.9,561.0,968.66,751.37
2018,11,3,14,45,840.0,78.5,5.85,22.85,522.0,956.25,743.6
2018,11,3,15,0,822.0,77.0,5.7,22.8,483.0,929.27,725.49
2018,11,3,15,15,794.5,74.5,5.45,22.6,437.5,888.8,697.48
2018,11,3,15,30,767.0,72.0,5.2,22.4,392.0,845.9,667.5
2018,11,3,15,45,709.0,72.5,4.95,22.2,340.0,776.65,617.58
2018,11,3,16,0,651.0,73.0,4.7,22.0,288.0,714.21,571.74
2018,11,3,16,15,461.0,78.0,4.4,21.6,217.5,537.51,436.96
2018,11,3,16,30,271.0,83.0,4.1,21.2,147.0,349.0,286.19
2018,11,3,16,45,209.0,66.5,3.8,20.8,108.5,272.32,221.96
2018,11,3,17,0,147.0,50.0,3.5,20.4,70.0,200.36,159.35
2018,11,3,17,15,85.5,32.0,3.5,20.4,42.5,130.31,89.99
2018,11,3,17,30,24.0,14.0,3.5,20.4,15.0,27.76,0.0
2018,11,3,17,45,12.0,7.0,3.2,19.75,7.5,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.75,18.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,4,6,45,42.5,7.5,3.35,12.2,9.0,0.0,0.0
2018,11,4,7,0,85.0,15.0,3.3,12.1,18.0,12.8,0.0
2018,11,4,7,15,166.5,30.5,3.3,12.45,48.5,23.57,12.44
2018,11,4,7,30,248.0,46.0,3.3,12.8,79.0,35.18,25.05
2018,11,4,7,45,418.0,50.5,3.35,13.15,136.0,40.28,30.19
2018,11,4,8,0,588.0,55.0,3.4,13.5,193.0,43.7,33.51
2018,11,4,8,15,642.0,60.0,3.45,14.15,243.5,60.87,36.95
2018,11,4,8,30,696.0,65.0,3.5,14.8,294.0,117.94,66.86
2018,11,4,8,45,732.5,68.5,3.55,15.45,342.5,173.8,108.17
2018,11,4,9,0,769.0,72.0,3.6,16.1,391.0,233.88,158.95
2018,11,4,9,15,793.5,74.5,3.65,16.6,435.0,293.63,212.25
2018,11,4,9,30,818.0,77.0,3.7,17.1,479.0,355.52,267.36
2018,11,4,9,45,836.0,79.5,3.75,17.6,518.5,416.64,320.99
2018,11,4,10,0,854.0,82.0,3.8,18.1,558.0,478.17,373.43
2018,11,4,10,15,867.0,83.5,3.75,18.45,590.5,536.14,421.59
2018,11,4,10,30,880.0,85.0,3.7,18.8,623.0,593.67,467.83
2018,11,4,10,45,871.0,92.0,3.65,19.15,642.5,642.24,505.75
2018,11,4,11,0,862.0,99.0,3.6,19.5,662.0,687.79,540.21
2018,11,4,11,15,783.0,131.0,3.5,19.75,652.5,710.81,555.96
2018,11,4,11,30,704.0,163.0,3.4,20.0,643.0,723.94,563.87
2018,11,4,11,45,583.5,211.5,3.3,20.25,612.5,701.93,545.27
2018,11,4,12,0,463.0,260.0,3.2,20.5,582.0,676.17,523.52
2018,11,4,12,15,377.0,289.0,3.1,20.65,551.0,635.71,492.28
2018,11,4,12,30,291.0,318.0,3.0,20.8,520.0,605.45,467.84
2018,11,4,12,45,398.0,278.0,2.9,20.95,551.0,674.19,520.76
2018,11,4,13,0,505.0,238.0,2.8,21.1,582.0,765.69,587.75
2018,11,4,13,15,705.0,160.5,2.7,21.15,628.0,896.87,680.81
2018,11,4,13,30,905.0,83.0,2.6,21.2,674.0,997.82,747.53
2018,11,4,13,45,897.0,81.5,2.45,21.3,649.0,998.81,746.36
2018,11,4,14,0,889.0,80.0,2.3,21.4,624.0,995.94,743.74
2018,11,4,14,15,878.0,78.5,2.2,21.3,592.0,986.29,737.91
2018,11,4,14,30,867.0,77.0,2.1,21.2,560.0,972.98,729.86
2018,11,4,14,45,851.5,75.0,2.0,21.15,521.5,951.06,716.06
2018,11,4,15,0,836.0,73.0,1.9,21.1,483.0,936.86,707.56
2018,11,4,15,15,813.0,70.0,1.8,20.9,438.5,899.86,683.96
2018,11,4,15,30,790.0,67.0,1.7,20.7,394.0,860.27,658.49
2018,11,4,15,45,757.5,63.5,1.6,20.5,346.0,808.99,624.37
2018,11,4,16,0,725.0,60.0,1.5,20.3,298.0,756.26,588.32
2018,11,4,16,15,675.0,55.5,1.35,19.7,247.5,686.06,538.58
2018,11,4,16,30,625.0,51.0,1.2,19.1,197.0,616.22,486.77
2018,11,4,16,45,541.5,44.5,1.0,18.45,148.0,526.72,416.85
2018,11,4,17,0,458.0,38.0,0.8,17.8,99.0,435.02,340.79
2018,11,4,17,15,304.0,27.0,0.8,17.8,60.0,291.77,200.97
2018,11,4,17,30,150.0,16.0,0.8,17.8,21.0,112.42,0.0
2018,11,4,17,45,75.0,8.0,0.9,16.55,10.5,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,5,6,45,56.5,8.0,3.1,14.7,9.5,0.0,0.0
2018,11,5,7,0,113.0,16.0,3.2,14.9,19.0,13.66,0.0
2018,11,5,7,15,228.5,28.5,3.3,15.4,52.5,23.64,11.81
2018,11,5,7,30,344.0,41.0,3.4,15.9,86.0,33.49,23.19
2018,11,5,7,45,316.0,50.5,3.45,16.4,106.5,38.46,28.14
2018,11,5,8,0,288.0,60.0,3.5,16.9,127.0,44.71,33.91
2018,11,5,8,15,157.0,74.5,3.55,17.5,112.0,60.22,43.03
2018,11,5,8,30,26.0,89.0,3.6,18.1,97.0,74.17,55.94
2018,11,5,8,45,24.0,101.5,3.65,18.75,110.0,86.42,65.86
2018,11,5,9,0,22.0,114.0,3.7,19.4,123.0,98.55,75.74
2018,11,5,9,15,19.0,128.0,3.85,20.0,136.5,110.6,85.51
2018,11,5,9,30,16.0,142.0,4.0,20.6,150.0,122.73,95.19
2018,11,5,9,45,79.0,176.5,4.15,21.2,220.0,180.64,140.87
2018,11,5,10,0,142.0,211.0,4.3,21.8,290.0,250.59,196.09
2018,11,5,10,15,218.5,217.5,4.5,22.25,346.5,313.29,245.65
2018,11,5,10,30,295.0,224.0,4.7,22.7,403.0,378.9,297.4
2018,11,5,10,45,214.0,261.5,4.9,23.15,394.0,373.88,292.76
2018,11,5,11,0,133.0,299.0,5.1,23.6,385.0,369.17,287.62
2018,11,5,11,15,266.0,278.0,5.2,23.95,456.0,466.62,364.3
2018,11,5,11,30,399.0,257.0,5.3,24.3,527.0,576.95,449.16
2018,11,5,11,45,440.0,250.0,5.4,24.6,551.5,624.99,485.3
2018,11,5,12,0,481.0,243.0,5.5,24.9,576.0,674.24,522.26
2018,11,5,12,15,459.5,254.0,5.5,25.1,572.0,688.07,531.57
2018,11,5,12,30,438.0,265.0,5.5,25.3,568.0,698.92,538.78
2018,11,5,12,45,552.5,217.5,5.45,25.5,595.0,771.71,594.39
2018,11,5,13,0,667.0,170.0,5.4,25.7,622.0,854.25,654.24
2018,11,5,13,15,708.5,151.5,5.3,25.75,621.0,889.54,678.55
2018,11,5,13,30,750.0,133.0,5.2,25.8,620.0,921.82,700.92
2018,11,5,13,45,605.5,178.5,5.05,25.9,562.0,840.77,643.57
2018,11,5,14,0,461.0,224.0,4.9,26.0,504.0,746.6,574.1
2018,11,5,14,15,467.0,207.0,4.75,25.95,478.0,737.44,569.1
2018,11,5,14,30,473.0,190.0,4.6,25.9,452.0,725.59,561.81
2018,11,5,14,45,564.0,152.0,4.45,25.85,442.5,769.25,595.51
2018,11,5,15,0,655.0,114.0,4.3,25.8,433.0,818.5,631.59
2018,11,5,15,15,650.5,102.5,4.0,25.6,394.5,791.64,613.06
2018,11,5,15,30,646.0,91.0,3.7,25.4,356.0,761.85,592.69
2018,11,5,15,45,665.0,77.0,3.4,25.2,320.5,747.43,583.05
2018,11,5,16,0,684.0,63.0,3.1,25.0,285.0,723.08,565.53
2018,11,5,16,15,632.0,58.0,2.75,24.4,236.0,658.09,517.9
2018,11,5,16,30,580.0,53.0,2.4,23.8,187.0,588.59,464.97
2018,11,5,16,45,484.0,46.0,2.0,23.2,138.5,483.26,382.02
2018,11,5,17,0,388.0,39.0,1.6,22.6,90.0,383.56,299.22
2018,11,5,17,15,255.5,27.0,1.6,22.6,54.5,255.65,169.28
2018,11,5,17,30,123.0,15.0,1.6,22.6,19.0,93.74,0.0
2018,11,5,17,45,61.5,7.5,1.5,21.5,9.5,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,6,6,45,63.5,7.0,0.8,15.65,9.0,0.0,0.0
2018,11,6,7,0,127.0,14.0,0.8,15.7,18.0,11.95,0.0
2018,11,6,7,15,274.0,26.5,0.95,16.35,55.5,22.02,10.03
2018,11,6,7,30,421.0,39.0,1.1,17.0,93.0,32.11,21.88
2018,11,6,7,45,437.0,46.0,1.3,17.65,124.5,36.78,26.54
2018,11,6,8,0,453.0,53.0,1.5,18.3,156.0,41.34,30.76
2018,11,6,8,15,300.5,74.0,1.35,18.8,149.5,61.71,41.86
2018,11,6,8,30,148.0,95.0,1.2,19.3,143.0,87.65,62.0
2018,11,6,8,45,75.5,115.5,1.1,19.8,140.0,105.09,78.58
2018,11,6,9,0,3.0,136.0,1.0,20.3,137.0,111.26,86.38
2018,11,6,9,15,4.0,148.0,1.05,21.1,149.5,122.37,94.84
2018,11,6,9,30,5.0,160.0,1.1,21.9,162.0,133.62,103.3
2018,11,6,9,45,9.5,177.0,1.15,22.7,182.0,150.6,116.16
2018,11,6,10,0,14.0,194.0,1.2,23.5,202.0,168.32,129.49
2018,11,6,10,15,18.0,210.5,1.45,24.0,221.0,186.11,143.02
2018,11,6,10,30,22.0,227.0,1.7,24.5,240.0,204.57,157.01
2018,11,6,10,45,16.0,217.5,1.9,25.0,227.0,194.57,148.8
2018,11,6,11,0,10.0,208.0,2.1,25.5,214.0,183.69,139.95
2018,11,6,11,15,7.0,193.5,2.2,25.75,198.0,169.74,128.89
2018,11,6,11,30,4.0,179.0,2.3,26.0,182.0,155.35,117.47
2018,11,6,11,45,5.0,188.0,2.4,26.2,191.5,164.78,124.72
2018,11,6,12,0,6.0,197.0,2.5,26.4,201.0,174.46,132.11
2018,11,6,12,15,5.0,189.0,2.55,26.55,192.5,167.01,126.23
2018,11,6,12,30,4.0,181.0,2.6,26.7,184.0,159.42,120.29
2018,11,6,12,45,4.0,180.5,2.65,26.85,183.5,159.56,120.4
2018,11,6,13,0,4.0,180.0,2.7,27.0,183.0,159.73,120.55
2018,11,6,13,15,13.5,207.0,2.75,27.05,216.0,195.49,148.68
2018,11,6,13,30,23.0,234.0,2.8,27.1,249.0,233.06,177.98
2018,11,6,13,45,45.5,245.0,2.85,27.15,273.0,289.08,221.68
2018,11,6,14,0,68.0,256.0,2.9,27.2,297.0,328.43,252.45
2018,11,6,14,15,101.5,247.0,2.85,27.15,304.5,355.65,274.67
2018,11,6,14,30,135.0,238.0,2.8,27.1,312.0,403.95,312.45
2018,11,6,14,45,356.0,179.5,2.8,27.05,356.0,573.88,445.67
2018,11,6,15,0,577.0,121.0,2.8,27.0,400.0,750.42,575.28
2018,11,6,15,15,658.5,98.0,2.7,26.8,388.0,793.05,605.32
2018,11,6,15,30,740.0,75.0,2.6,26.6,376.0,822.56,626.96
2018,11,6,15,45,702.0,71.5,2.5,26.4,328.5,767.31,589.32
2018,11,6,16,0,664.0,68.0,2.4,26.2,281.0,717.75,555.31
2018,11,6,16,15,608.5,62.0,2.1,25.6,231.5,643.32,501.52
2018,11,6,16,30,553.0,56.0,1.8,25.0,182.0,570.18,446.44
2018,11,6,16,45,464.5,48.5,1.5,24.45,135.5,470.89,368.85
2018,11,6,17,0,376.0,41.0,1.2,23.9,89.0,376.21,290.46
2018,11,6,17,15,239.5,27.5,1.2,23.9,53.0,242.76,153.99
2018,11,6,17,30,103.0,14.0,1.2,23.9,17.0,79.7,0.0
2018,11,6,17,45,51.5,7.0,1.2,22.8,8.5,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.6,20.45,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.6,20.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,11,7,6,45,12.0,4.5,1.05,20.4,5.0,0.0,0.0
2018,11,7,7,0,24.0,9.0,1.0,20.5,10.0,7.68,0.0
2018,11,7,7,15,146.0,26.5,1.15,21.1,44.0,20.51,8.06
2018,11,7,7,30,268.0,44.0,1.3,21.7,78.0,33.82,22.75
2018,11,7,7,45,327.0,54.5,1.5,22.25,115.0,41.49,29.97
2018,11,7,8,0,386.0,65.0,1.7,22.8,152.0,49.0,36.73
2018,11,7,8,15,278.5,92.5,1.7,23.25,163.0,76.1,53.18
2018,11,7,8,30,171.0,120.0,1.7,23.7,174.0,108.68,77.11
2018,11,7,8,45,338.0,117.5,1.7,24.15,246.5,147.4,100.03
2018,11,7,9,0,505.0,115.0,1.7,24.6,319.0,207.47,142.38
2018,11,7,9,15,635.5,101.0,1.7,25.0,387.0,270.42,190.97
2018,11,7,9,30,766.0,87.0,1.7,25.4,455.0,346.73,251.27
2018,11,7,9,45,786.0,88.5,1.7,25.8,493.0,404.6,299.49
2018,11,7,10,0,806.0,90.0,1.7,26.2,531.0,463.53,347.12
2018,11,7,10,15,750.5,111.5,1.65,26.45,540.5,503.5,379.38
2018,11,7,10,30,695.0,133.0,1.6,26.7,550.0,536.7,405.05
2018,11,7,10,45,657.5,147.0,1.55,26.95,554.5,567.06,427.52
2018,11,7,11,0,620.0,161.0,1.5,27.2,559.0,592.24,445.36
2018,11,7,11,15,403.5,229.5,1.45,27.4,491.0,530.81,398.87
2018,11,7,11,30,187.0,298.0,1.4,27.6,423.0,430.18,323.15
2018,11,7,11,45,177.0,284.0,1.35,27.8,403.5,419.7,315.98
2018,11,7,12,0,167.0,270.0,1.3,28.0,384.0,407.3,306.84
2018,11,7,12,15,493.5,194.0,1.3,28.1,531.5,654.94,488.85
2018,11,7,12,30,820.0,118.0,1.3,28.2,679.0,888.51,643.71
2018,11,7,12,45,707.0,145.0,1.25,28.3,624.5,843.95,611.53
2018,11,7,13,0,594.0,172.0,1.2,28.4,570.0,786.23,573.83
2018,11,7,13,15,634.0,159.0,1.15,28.45,574.5,824.97,599.6
2018,11,7,13,30,674.0,146.0,1.1,28.5,579.0,861.54,622.68
2018,11,7,13,45,647.0,140.5,1.05,28.55,543.0,838.23,607.19
2018,11,7,14,0,620.0,135.0,1.0,28.6,507.0,811.47,590.24
2018,11,7,14,15,653.5,125.5,0.95,28.5,499.0,836.89,607.71
2018,11,7,14,30,687.0,116.0,0.9,28.4,491.0,859.05,622.46
2018,11,7,14,45,543.0,117.0,0.85,28.3,400.5,716.07,529.11
2018,11,7,15,0,399.0,118.0,0.8,28.2,310.0,560.95,424.8
2018,11,7,15,15,463.0,108.5,0.8,28.0,311.0,606.47,459.9
2018,11,7,15,30,527.0,99.0,0.8,27.8,312.0,659.31,497.78
2018,11,7,15,45,476.0,90.5,0.75,27.6,264.5,591.01,450.44
2018,11,7,16,0,425.0,82.0,0.7,27.4,217.0,513.35,396.13
2018,11,7,16,15,461.5,72.0,0.75,26.95,195.5,529.71,409.65
2018,11,7,16,30,498.0,62.0,0.8,26.5,174.0,532.0,410.6
2018,11,7,16,45,408.0,52.5,0.8,26.05,128.5,430.61,333.33
2018,11,7,17,0,318.0,43.0,0.8,25.6,83.0,335.07,255.79
2018,11,7,17,15,197.0,28.5,0.8,25.6,49.5,214.48,128.81
2018,11,7,17,30,76.0,14.0,0.8,25.6,16.0,61.92,0.0
2018,11,7,17,45,38.0,7.0,1.25,24.6,8.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.0,23.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.65,22.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,22.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.2,21.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,3.6,21.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.8,20.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,3.95,20.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,4.25,19.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,4.35,18.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,8,6,45,18.0,5.0,2.9,13.3,5.5,0.0,0.0
2018,11,8,7,0,36.0,10.0,2.9,13.3,11.0,8.54,0.0
2018,11,8,7,15,135.0,26.0,2.95,13.5,41.0,20.12,7.4
2018,11,8,7,30,234.0,42.0,3.0,13.7,71.0,32.22,22.12
2018,11,8,7,45,249.0,51.5,3.05,13.9,95.5,38.92,28.77
2018,11,8,8,0,264.0,61.0,3.1,14.1,120.0,45.37,34.86
2018,11,8,8,15,132.5,51.5,3.1,14.35,81.0,43.2,29.38
2018,11,8,8,30,1.0,42.0,3.1,14.6,42.0,34.79,24.2
2018,11,8,8,45,0.5,35.5,3.1,14.85,35.5,29.39,19.53
2018,11,8,9,0,0.0,29.0,3.1,15.1,29.0,23.93,14.83
2018,11,8,9,15,0.0,59.5,3.05,15.35,59.5,49.29,36.27
2018,11,8,9,30,0.0,90.0,3.0,15.6,90.0,74.7,57.47
2018,11,8,9,45,0.0,88.5,2.95,15.85,88.5,73.53,56.25
2018,11,8,10,0,0.0,87.0,2.9,16.1,87.0,72.31,55.03
2018,11,8,10,15,0.0,88.5,2.8,16.35,88.5,73.59,55.91
2018,11,8,10,30,0.0,90.0,2.7,16.6,90.0,74.86,56.79
2018,11,8,10,45,0.0,93.5,2.6,16.8,93.5,77.82,59.08
2018,11,8,11,0,0.0,97.0,2.5,17.0,97.0,80.81,61.4
2018,11,8,11,15,0.0,111.0,2.45,17.25,111.0,92.8,71.08
2018,11,8,11,30,0.0,125.0,2.4,17.5,125.0,104.96,80.84
2018,11,8,11,45,0.0,125.5,2.35,17.7,125.5,105.5,81.15
2018,11,8,12,0,0.0,126.0,2.3,17.9,126.0,106.05,81.5
2018,11,8,12,15,0.0,122.0,2.25,18.1,122.0,102.65,78.66
2018,11,8,12,30,0.0,118.0,2.2,18.3,118.0,99.23,75.83
2018,11,8,12,45,0.0,120.0,2.15,18.5,120.0,101.08,77.31
2018,11,8,13,0,0.0,122.0,2.1,18.7,122.0,102.98,78.82
2018,11,8,13,15,0.0,128.0,2.05,18.8,128.0,108.52,83.34
2018,11,8,13,30,0.0,134.0,2.0,18.9,134.0,114.23,88.01
2018,11,8,13,45,0.5,132.0,1.95,19.0,132.5,113.19,87.28
2018,11,8,14,0,1.0,130.0,1.9,19.1,131.0,112.21,86.62
2018,11,8,14,15,1.5,128.0,1.9,19.05,129.0,111.31,86.1
2018,11,8,14,30,2.0,126.0,1.9,19.0,127.0,110.51,85.69
2018,11,8,14,45,1.0,98.0,1.9,19.0,98.5,83.47,63.71
2018,11,8,15,0,0.0,70.0,1.9,19.0,70.0,58.06,42.86
2018,11,8,15,15,2.0,87.5,1.9,18.85,88.5,75.45,57.59
2018,11,8,15,30,4.0,105.0,1.9,18.7,107.0,96.01,74.91
2018,11,8,15,45,37.0,83.0,1.95,18.5,95.0,113.27,90.98
2018,11,8,16,0,70.0,61.0,2.0,18.3,83.0,131.01,107.27
2018,11,8,16,15,244.5,67.0,1.95,18.0,124.5,327.19,272.08
2018,11,8,16,30,419.0,73.0,1.9,17.7,166.0,476.44,389.59
2018,11,8,16,45,305.0,56.5,1.9,17.4,115.0,351.95,286.74
