Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,17,0,191.0,40.0,1.9,17.1,64.0,235.52,187.3
2018,11,8,17,15,97.5,21.5,1.9,17.1,33.5,129.4,75.41
2018,11,8,17,30,4.0,3.0,1.9,17.1,3.0,5.19,0.0
2018,11,8,17,45,2.0,1.5,2.05,16.5,1.5,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,5.7,10.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,5.85,10.25,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,5.9,9.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,5.9,9.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,5.95,9.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,6.0,9.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,11,9,6,45,5.0,3.0,6.05,8.95,3.0,0.0,0.0
2018,11,9,7,0,10.0,6.0,6.1,8.8,6.0,5.12,0.0
2018,11,9,7,15,5.5,16.5,6.2,8.85,16.5,13.9,2.83
2018,11,9,7,30,1.0,27.0,6.3,8.9,27.0,22.31,13.83
2018,11,9,7,45,1.0,44.0,6.4,8.95,44.0,35.97,26.67
2018,11,9,8,0,1.0,61.0,6.5,9.0,61.0,49.3,39.1
2018,11,9,8,15,1.5,69.5,6.6,9.2,70.0,56.55,43.68
2018,11,9,8,30,2.0,78.0,6.7,9.4,79.0,64.02,50.11
2018,11,9,8,45,2.0,81.5,6.8,9.6,82.5,67.45,52.97
2018,11,9,9,0,2.0,85.0,6.9,9.8,86.0,70.72,55.63
2018,11,9,9,15,1.0,91.5,6.9,10.1,92.0,76.06,60.05
2018,11,9,9,30,0.0,98.0,6.9,10.4,98.0,81.28,64.31
2018,11,9,9,45,0.5,114.5,6.95,10.7,115.0,95.31,75.99
2018,11,9,10,0,1.0,131.0,7.0,11.0,132.0,109.58,87.79
2018,11,9,10,15,42.5,184.0,7.0,11.25,209.5,180.75,147.47
2018,11,9,10,30,84.0,237.0,7.0,11.5,287.0,255.62,209.7
2018,11,9,10,45,91.0,257.5,7.05,11.8,313.5,285.37,233.98
2018,11,9,11,0,98.0,278.0,7.1,12.1,340.0,316.31,259.1
2018,11,9,11,15,144.0,292.0,7.05,12.3,386.0,381.68,312.8
2018,11,9,11,30,190.0,306.0,7.0,12.5,432.0,440.76,361.01
2018,11,9,11,45,390.0,256.5,6.95,12.75,519.0,576.18,473.32
2018,11,9,12,0,590.0,207.0,6.9,13.0,606.0,727.45,595.24
2018,11,9,12,15,748.5,150.5,6.8,13.1,657.0,837.78,681.19
2018,11,9,12,30,907.0,94.0,6.7,13.2,708.0,928.51,748.6
2018,11,9,12,45,905.5,93.0,6.65,13.35,699.5,951.3,764.77
2018,11,9,13,0,904.0,92.0,6.6,13.5,691.0,970.51,778.68
2018,11,9,13,15,899.5,91.0,6.5,13.55,674.5,983.21,787.93
2018,11,9,13,30,895.0,90.0,6.4,13.6,658.0,992.13,794.58
2018,11,9,13,45,887.5,87.5,6.3,13.65,633.0,992.5,795.13
2018,11,9,14,0,880.0,85.0,6.2,13.7,608.0,989.04,793.09
2018,11,9,14,15,869.5,83.0,6.2,13.65,576.5,979.47,787.66
2018,11,9,14,30,859.0,81.0,6.2,13.6,545.0,977.56,788.1
2018,11,9,14,45,845.0,78.0,6.2,13.5,507.0,956.01,774.19
2018,11,9,15,0,831.0,75.0,6.2,13.4,469.0,931.11,757.86
2018,11,9,15,15,808.5,71.5,6.1,13.25,425.0,894.27,731.98
2018,11,9,15,30,786.0,68.0,6.0,13.1,381.0,854.82,703.8
2018,11,9,15,45,754.0,64.0,5.95,12.95,333.5,803.72,666.23
2018,11,9,16,0,722.0,60.0,5.9,12.8,286.0,751.12,626.37
2018,11,9,16,15,669.5,55.0,5.6,12.5,236.0,678.51,568.45
2018,11,9,16,30,617.0,50.0,5.3,12.2,186.0,614.01,514.62
2018,11,9,16,45,530.5,42.5,5.05,11.9,137.5,514.65,429.74
2018,11,9,17,0,444.0,35.0,4.8,11.6,89.0,420.47,343.5
2018,11,9,17,15,289.0,24.5,4.8,11.6,53.0,270.56,157.86
2018,11,9,17,30,134.0,14.0,4.8,11.6,17.0,100.03,0.0
2018,11,9,17,45,67.0,7.0,4.25,10.95,8.5,0.0,0.0
2018,11,9,18,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,11,10,6,45,53.5,5.5,2.75,7.0,6.5,0.0,0.0
2018,11,10,7,0,107.0,11.0,2.8,7.0,13.0,9.39,0.0
2018,11,10,7,15,199.0,22.0,2.9,7.1,40.0,18.11,4.41
2018,11,10,7,30,291.0,33.0,3.0,7.2,67.0,26.73,17.78
2018,11,10,7,45,201.0,46.0,3.15,7.3,75.0,34.7,25.72
2018,11,10,8,0,111.0,59.0,3.3,7.4,83.0,44.95,35.41
2018,11,10,8,15,91.0,83.5,3.35,7.55,106.5,66.69,51.4
2018,11,10,8,30,71.0,108.0,3.4,7.7,130.0,91.71,71.67
2018,11,10,8,45,52.5,114.5,3.45,7.85,132.0,100.59,79.71
2018,11,10,9,0,34.0,121.0,3.5,8.0,134.0,106.7,85.76
2018,11,10,9,15,23.0,111.5,3.5,8.25,121.0,99.43,79.87
2018,11,10,9,30,12.0,102.0,3.5,8.5,108.0,88.64,70.81
2018,11,10,9,45,18.5,142.5,3.45,8.75,152.0,125.73,102.17
2018,11,10,10,0,25.0,183.0,3.4,9.0,196.0,168.07,137.52
2018,11,10,10,15,47.5,218.5,3.35,9.25,245.5,213.84,175.32
2018,11,10,10,30,70.0,254.0,3.3,9.5,295.0,263.29,215.79
2018,11,10,10,45,57.0,251.0,3.2,9.8,285.5,258.48,211.28
2018,11,10,11,0,44.0,248.0,3.1,10.1,276.0,251.99,205.44
2018,11,10,11,15,37.0,248.0,3.05,10.35,272.0,251.13,204.31
2018,11,10,11,30,30.0,248.0,3.0,10.6,268.0,249.49,202.52
2018,11,10,11,45,23.0,237.0,2.95,10.8,252.5,224.29,181.68
2018,11,10,12,0,16.0,226.0,2.9,11.0,237.0,209.92,169.66
2018,11,10,12,15,34.0,250.0,2.8,11.2,273.0,264.54,214.37
2018,11,10,12,30,52.0,274.0,2.7,11.4,309.0,309.17,250.35
2018,11,10,12,45,81.5,290.5,2.6,11.55,344.5,358.49,290.18
2018,11,10,13,0,111.0,307.0,2.5,11.7,380.0,410.16,331.32
2018,11,10,13,15,118.0,294.0,2.4,11.8,370.0,428.18,345.34
2018,11,10,13,30,125.0,281.0,2.3,11.9,360.0,426.18,344.19
2018,11,10,13,45,155.5,255.5,2.25,11.95,350.0,431.83,350.38
2018,11,10,14,0,186.0,230.0,2.2,12.0,340.0,436.69,356.0
2018,11,10,14,15,121.0,216.5,2.15,12.0,286.5,360.31,294.43
2018,11,10,14,30,56.0,203.0,2.1,12.0,233.0,262.66,214.8
2018,11,10,14,45,102.5,200.0,2.05,12.0,250.0,329.44,271.23
2018,11,10,15,0,149.0,197.0,2.0,12.0,267.0,375.1,309.67
2018,11,10,15,15,94.5,167.0,1.95,11.85,210.0,267.13,221.78
2018,11,10,15,30,40.0,137.0,1.9,11.7,153.0,180.57,149.29
2018,11,10,15,45,72.0,118.0,1.85,11.55,142.0,189.35,158.69
2018,11,10,16,0,104.0,99.0,1.8,11.4,131.0,212.49,179.44
2018,11,10,16,15,99.5,76.5,1.65,11.0,103.0,179.06,151.29
2018,11,10,16,30,95.0,54.0,1.5,10.6,75.0,144.65,121.74
2018,11,10,16,45,72.0,43.0,1.3,10.2,56.5,112.3,92.43
2018,11,10,17,0,49.0,32.0,1.1,9.8,38.0,82.05,64.01
2018,11,10,17,15,31.0,20.5,1.1,9.8,23.5,53.08,24.64
2018,11,10,17,30,13.0,9.0,1.1,9.8,9.0,16.23,0.0
2018,11,10,17,45,6.5,4.5,1.1,9.15,4.5,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,11,6,45,39.0,5.5,0.95,5.8,6.0,0.0,0.0
2018,11,11,7,0,78.0,11.0,1.0,6.0,12.0,9.39,0.0
2018,11,11,7,15,218.5,24.0,1.1,6.5,45.0,20.07,4.03
2018,11,11,7,30,359.0,37.0,1.2,7.0,78.0,30.6,21.12
2018,11,11,7,45,439.0,46.0,1.3,7.5,121.5,37.23,27.97
2018,11,11,8,0,519.0,55.0,1.4,8.0,165.0,43.82,34.32
2018,11,11,8,15,563.5,62.5,1.4,8.45,210.5,61.79,39.57
2018,11,11,8,30,608.0,70.0,1.4,8.9,256.0,111.21,66.16
2018,11,11,8,45,474.5,90.0,1.4,9.4,249.5,149.36,101.43
2018,11,11,9,0,341.0,110.0,1.4,9.9,243.0,167.86,124.13
2018,11,11,9,15,273.0,138.0,1.4,10.3,252.5,194.31,150.69
2018,11,11,9,30,205.0,166.0,1.4,10.7,262.0,214.68,170.84
2018,11,11,9,45,107.5,148.5,1.4,11.15,199.0,172.75,138.79
2018,11,11,10,0,10.0,131.0,1.4,11.6,136.0,113.71,90.63
2018,11,11,10,15,5.0,119.0,1.45,11.95,121.5,101.81,80.57
2018,11,11,10,30,0.0,107.0,1.5,12.3,107.0,89.21,69.78
2018,11,11,10,45,0.5,116.0,1.55,12.65,116.5,97.25,76.29
2018,11,11,11,0,1.0,125.0,1.6,13.0,126.0,105.43,82.86
2018,11,11,11,15,0.5,120.5,1.6,13.3,121.0,101.35,79.27
2018,11,11,11,30,0.0,116.0,1.6,13.6,116.0,97.19,75.67
2018,11,11,11,45,0.0,114.0,1.65,13.85,114.0,95.53,74.18
2018,11,11,12,0,0.0,112.0,1.7,14.1,112.0,93.86,72.71
2018,11,11,12,15,0.0,113.0,1.75,14.2,113.0,94.79,73.45
2018,11,11,12,30,0.0,114.0,1.8,14.3,114.0,95.73,74.21
2018,11,11,12,45,6.5,151.5,1.8,14.4,156.0,135.45,107.06
2018,11,11,13,0,13.0,189.0,1.8,14.5,198.0,177.13,141.1
2018,11,11,13,15,19.0,201.5,1.85,14.4,214.0,196.03,156.69
2018,11,11,13,30,25.0,214.0,1.9,14.3,230.0,232.44,186.39
2018,11,11,13,45,22.5,199.5,1.95,14.2,213.5,200.38,160.81
2018,11,11,14,0,20.0,185.0,2.0,14.1,197.0,184.86,148.6
2018,11,11,14,15,16.0,159.0,2.05,13.9,168.0,156.12,125.43
2018,11,11,14,30,12.0,133.0,2.1,13.7,139.0,127.43,102.04
2018,11,11,14,45,7.0,110.5,2.15,13.5,114.0,101.36,80.46
2018,11,11,15,0,2.0,88.0,2.2,13.3,89.0,75.56,58.81
2018,11,11,15,15,2.5,77.5,2.25,13.1,78.5,66.7,51.56
2018,11,11,15,30,3.0,67.0,2.3,12.9,68.0,58.34,44.65
2018,11,11,15,45,1.5,52.0,2.4,12.65,52.5,44.39,32.76
2018,11,11,16,0,0.0,37.0,2.5,12.4,37.0,30.55,20.82
2018,11,11,16,15,0.0,28.5,2.5,12.15,28.5,23.49,14.72
2018,11,11,16,30,0.0,20.0,2.5,11.9,20.0,16.46,8.57
2018,11,11,16,45,0.0,14.5,2.5,11.7,14.5,11.92,4.53
2018,11,11,17,0,0.0,9.0,2.5,11.5,9.0,7.39,0.46
2018,11,11,17,15,0.0,6.0,2.5,11.5,6.0,4.92,0.0
2018,11,11,17,30,0.0,3.0,2.5,11.5,3.0,2.56,0.0
2018,11,11,17,45,0.0,1.5,2.45,11.15,1.5,0.0,0.0
2018,11,11,18,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.0,3.65,8.6,1.0,0.0,0.0
2018,11,12,7,0,0.0,2.0,3.8,8.6,2.0,1.71,0.0
2018,11,12,7,15,0.0,5.0,4.0,8.7,5.0,4.1,0.0
2018,11,12,7,30,0.0,8.0,4.2,8.8,8.0,6.56,0.02
2018,11,12,7,45,0.0,11.5,4.4,8.85,11.5,9.45,2.83
2018,11,12,8,0,0.0,15.0,4.6,8.9,15.0,12.33,5.56
2018,11,12,8,15,0.0,14.5,4.85,8.95,14.5,11.92,4.8
2018,11,12,8,30,0.0,14.0,5.1,9.0,14.0,11.52,4.45
2018,11,12,8,45,0.0,15.5,5.3,9.1,15.5,12.76,5.53
2018,11,12,9,0,0.0,17.0,5.5,9.2,17.0,14.01,6.59
2018,11,12,9,15,0.0,27.0,5.75,9.25,27.0,22.29,13.77
2018,11,12,9,30,0.0,37.0,6.0,9.3,37.0,30.59,20.91
2018,11,12,9,45,0.0,49.5,6.25,9.35,49.5,40.99,29.82
2018,11,12,10,0,0.0,62.0,6.5,9.4,62.0,51.41,38.69
2018,11,12,10,15,0.0,80.5,6.65,9.4,80.5,66.88,51.84
2018,11,12,10,30,0.0,99.0,6.8,9.4,99.0,82.44,64.99
2018,11,12,10,45,0.0,107.0,6.95,9.4,107.0,89.27,70.67
2018,11,12,11,0,0.0,115.0,7.1,9.4,115.0,96.18,76.42
2018,11,12,11,15,0.0,98.0,7.1,9.3,98.0,81.68,64.07
2018,11,12,11,30,0.0,81.0,7.1,9.2,81.0,67.39,51.91
2018,11,12,11,45,1.0,107.5,7.15,9.1,108.0,90.7,71.71
2018,11,12,12,0,2.0,134.0,7.2,9.0,135.0,114.81,92.12
2018,11,12,12,15,2.0,133.5,7.15,8.95,134.5,114.59,91.93
2018,11,12,12,30,2.0,133.0,7.1,8.9,134.0,114.37,91.77
2018,11,12,12,45,1.0,126.5,7.1,8.8,127.0,107.85,86.29
2018,11,12,13,0,0.0,120.0,7.1,8.7,120.0,101.25,80.75
2018,11,12,13,15,0.0,110.0,7.05,8.7,110.0,92.42,73.34
2018,11,12,13,30,0.0,100.0,7.0,8.7,100.0,83.59,65.92
2018,11,12,13,45,0.0,89.5,6.95,8.7,89.5,74.45,58.23
2018,11,12,14,0,0.0,79.0,6.9,8.7,79.0,65.65,50.8
2018,11,12,14,15,0.0,71.0,6.9,8.65,71.0,58.94,45.17
2018,11,12,14,30,0.0,63.0,6.9,8.6,63.0,52.25,39.52
2018,11,12,14,45,0.0,59.0,6.9,8.55,59.0,48.9,36.74
2018,11,12,15,0,0.0,55.0,6.9,8.5,55.0,45.55,33.96
2018,11,12,15,15,0.5,57.5,6.95,8.35,57.5,48.09,36.32
2018,11,12,15,30,1.0,60.0,7.0,8.2,60.0,50.63,38.67
2018,11,12,15,45,0.5,48.5,7.0,8.05,48.5,40.56,29.96
2018,11,12,16,0,0.0,37.0,7.0,7.9,37.0,30.55,21.2
2018,11,12,16,15,0.0,28.0,6.95,7.6,28.0,23.08,14.64
2018,11,12,16,30,0.0,19.0,6.9,7.3,19.0,15.63,8.04
2018,11,12,16,45,0.0,12.5,6.85,7.0,12.5,10.27,3.24
2018,11,12,17,0,0.0,6.0,6.8,6.7,6.0,4.92,0.0
2018,11,12,17,15,0.0,3.5,6.8,6.7,3.5,2.87,0.0
2018,11,12,17,30,0.0,1.0,6.8,6.7,1.0,0.85,0.0
2018,11,12,17,45,0.0,0.5,6.7,6.0,0.5,0.0,0.0
2018,11,12,18,0,0.0,0.0,6.6,5.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,6.65,5.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,6.7,4.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,6.7,4.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,6.7,4.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,6.8,3.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,6.8,3.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,6.8,3.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,6.7,2.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,6.6,2.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,6.55,2.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,6.5,2.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,6.4,1.95,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,6.3,1.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,6.25,1.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,6.2,1.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,6.15,1.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,6.1,1.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,6.05,1.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,6.0,0.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,5.95,0.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,5.9,0.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,5.8,0.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,5.7,0.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,5.65,0.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,5.6,0.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,5.5,-0.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,5.45,-0.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,5.4,-0.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,5.3,-0.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,5.2,-0.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,5.15,-0.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,5.1,-0.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,5.05,-0.65,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,5.0,-0.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,4.9,-0.75,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,4.8,-0.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,4.75,-0.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,4.7,-0.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,4.7,-0.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,4.7,-0.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,4.65,-0.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,4.6,-0.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,4.6,-0.95,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,11,13,6,45,2.5,1.0,4.65,-0.95,1.0,0.0,0.0
2018,11,13,7,0,5.0,2.0,4.7,-0.9,2.0,1.71,0.0
2018,11,13,7,15,2.5,10.0,4.9,-0.65,10.0,8.23,0.0
2018,11,13,7,30,0.0,18.0,5.1,-0.4,18.0,14.83,7.5
2018,11,13,7,45,0.0,29.5,5.3,-0.1,29.5,24.35,16.84
2018,11,13,8,0,0.0,41.0,5.5,0.2,41.0,33.9,26.05
2018,11,13,8,15,13.5,64.0,5.65,0.5,68.0,52.6,41.43
2018,11,13,8,30,27.0,87.0,5.8,0.8,95.0,72.53,58.36
2018,11,13,8,45,51.5,115.0,5.9,1.15,133.5,100.72,81.99
2018,11,13,9,0,76.0,143.0,6.0,1.5,172.0,132.78,109.22
2018,11,13,9,15,43.0,147.0,6.0,1.9,164.0,133.66,111.31
2018,11,13,9,30,10.0,151.0,6.0,2.3,156.0,128.14,107.21
2018,11,13,9,45,8.0,151.5,6.0,2.65,155.5,129.08,107.74
2018,11,13,10,0,6.0,152.0,6.0,3.0,155.0,129.59,107.87
2018,11,13,10,15,11.0,177.0,5.95,3.4,183.0,154.26,128.81
2018,11,13,10,30,16.0,202.0,5.9,3.8,211.0,179.95,150.46
2018,11,13,10,45,45.0,234.5,5.9,4.15,262.0,236.23,198.33
2018,11,13,11,0,74.0,267.0,5.9,4.5,313.0,290.55,244.12
2018,11,13,11,15,359.0,223.5,5.9,4.85,455.5,479.41,406.3
2018,11,13,11,30,644.0,180.0,5.9,5.2,598.0,690.93,581.27
2018,11,13,11,45,811.0,130.0,5.85,5.5,663.0,798.39,667.18
2018,11,13,12,0,978.0,80.0,5.8,5.8,728.0,907.5,749.76
2018,11,13,12,15,978.5,80.0,5.8,6.05,728.5,941.88,774.53
2018,11,13,12,30,979.0,80.0,5.8,6.3,729.0,972.79,797.05
2018,11,13,12,45,977.5,78.5,5.8,6.5,720.0,996.52,814.36
2018,11,13,13,0,976.0,77.0,5.8,6.7,711.0,1016.4,828.95
2018,11,13,13,15,971.5,76.5,5.75,6.85,694.0,1030.72,839.36
2018,11,13,13,30,967.0,76.0,5.7,7.0,677.0,1041.03,846.99
2018,11,13,13,45,960.0,74.5,5.7,7.1,652.0,1043.62,849.65
2018,11,13,14,0,953.0,73.0,5.7,7.2,627.0,1042.15,849.58
2018,11,13,14,15,942.5,72.0,5.65,7.2,595.0,1033.9,844.63
2018,11,13,14,30,932.0,71.0,5.6,7.2,563.0,1021.81,837.03
2018,11,13,14,45,915.0,70.0,5.55,7.2,523.5,999.67,822.05
2018,11,13,15,0,898.0,69.0,5.5,7.2,484.0,974.18,804.6
2018,11,13,15,15,876.0,65.5,5.4,7.0,438.5,937.33,778.65
2018,11,13,15,30,854.0,62.0,5.3,6.8,393.0,907.79,757.97
2018,11,13,15,45,824.0,58.5,5.2,6.65,344.0,858.02,720.84
2018,11,13,16,0,794.0,55.0,5.1,6.5,295.0,806.45,681.19
2018,11,13,16,15,741.5,50.5,4.7,5.95,243.0,732.86,621.62
2018,11,13,16,30,689.0,46.0,4.3,5.4,191.0,659.57,559.6
2018,11,13,16,45,599.5,39.5,3.95,4.9,140.5,555.55,469.3
2018,11,13,17,0,510.0,33.0,3.6,4.4,90.0,454.59,373.57
2018,11,13,17,15,322.5,22.5,3.6,4.4,52.0,287.07,114.93
2018,11,13,17,30,135.0,12.0,3.6,4.4,14.0,98.97,0.0
2018,11,13,17,45,67.5,6.0,3.2,3.15,7.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.6,0.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.4,0.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.25,-0.3,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,-0.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.95,-1.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.8,-2.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.8,-3.15,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,-3.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,-3.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.8,-3.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.8,-3.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.8,-3.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.8,-3.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.7,-4.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.7,-4.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.7,-4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.7,-4.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.75,-4.65,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,-4.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.8,-4.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.8,-4.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.9,-4.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.0,-4.4,0.0,0.0,0.0
2018,11,14,6,45,69.5,5.5,2.15,-4.2,6.0,0.0,0.0
2018,11,14,7,0,139.0,11.0,2.3,-4.0,12.0,9.39,0.0
2018,11,14,7,15,335.0,21.0,2.5,-3.3,49.5,17.75,0.0
2018,11,14,7,30,531.0,31.0,2.7,-2.6,87.0,28.4,19.59
2018,11,14,7,45,625.5,37.0,2.95,-1.9,138.0,33.38,25.34
2018,11,14,8,0,720.0,43.0,3.2,-1.2,189.0,38.52,30.53
2018,11,14,8,15,773.5,47.0,3.1,-0.25,242.0,57.86,34.35
2018,11,14,8,30,827.0,51.0,3.0,0.7,295.0,117.58,64.97
2018,11,14,8,45,858.5,54.0,2.9,1.65,345.0,182.31,115.55
2018,11,14,9,0,890.0,57.0,2.8,2.6,395.0,247.28,173.37
2018,11,14,9,15,910.0,59.0,2.8,3.4,440.0,311.17,233.31
2018,11,14,9,30,930.0,61.0,2.8,4.2,485.0,376.38,294.2
2018,11,14,9,45,946.5,63.0,2.85,4.95,526.0,441.25,353.58
2018,11,14,10,0,963.0,65.0,2.9,5.7,567.0,506.49,411.31
2018,11,14,10,15,974.5,66.0,2.95,6.35,600.5,568.24,464.44
2018,11,14,10,30,986.0,67.0,3.0,7.0,634.0,629.19,515.01
2018,11,14,10,45,994.0,67.5,3.05,7.65,660.0,686.38,560.98
2018,11,14,11,0,1002.0,68.0,3.1,8.3,686.0,741.84,604.16
2018,11,14,11,15,1003.5,68.5,3.15,8.7,701.5,790.72,640.44
2018,11,14,11,30,1005.0,69.0,3.2,9.1,717.0,836.8,672.91
2018,11,14,11,45,1006.5,69.5,3.2,9.5,725.5,879.9,702.59
2018,11,14,12,0,1008.0,70.0,3.2,9.9,734.0,919.84,729.72
2018,11,14,12,15,1008.0,70.0,3.15,10.15,734.5,954.57,752.99
2018,11,14,12,30,1008.0,70.0,3.1,10.4,735.0,985.71,773.65
2018,11,14,12,45,1006.0,69.5,3.05,10.65,726.5,1010.7,789.97
2018,11,14,13,0,1004.0,69.0,3.0,10.9,718.0,1031.76,803.64
2018,11,14,13,15,996.5,68.5,2.95,11.05,699.0,1043.58,811.34
2018,11,14,13,30,989.0,68.0,2.9,11.2,680.0,1051.19,816.4
2018,11,14,13,45,981.0,67.0,2.8,11.35,654.0,1053.51,817.51
2018,11,14,14,0,973.0,66.0,2.7,11.5,628.0,1051.7,816.01
2018,11,14,14,15,961.5,65.0,2.65,11.5,595.0,1042.39,810.58
2018,11,14,14,30,950.0,64.0,2.6,11.5,562.0,1029.17,802.68
2018,11,14,14,45,934.5,62.0,2.55,11.5,522.5,1006.91,788.66
2018,11,14,15,0,919.0,60.0,2.5,11.5,483.0,981.13,772.28
2018,11,14,15,15,894.5,58.5,2.3,11.3,437.0,944.27,746.94
2018,11,14,15,30,870.0,57.0,2.1,11.1,391.0,904.84,719.47
2018,11,14,15,45,834.5,53.5,1.95,10.95,340.5,850.25,680.82
2018,11,14,16,0,799.0,50.0,1.8,10.8,290.0,803.42,646.73
2018,11,14,16,15,747.0,46.5,1.6,10.0,238.5,731.81,593.43
2018,11,14,16,30,695.0,43.0,1.4,9.2,187.0,660.55,537.53
2018,11,14,16,45,605.0,36.5,1.15,8.45,137.0,556.54,452.22
2018,11,14,17,0,515.0,30.0,0.9,7.7,87.0,456.62,361.04
2018,11,14,17,15,326.5,20.5,0.9,7.7,50.0,287.16,93.19
2018,11,14,17,30,138.0,11.0,0.9,7.7,13.0,100.09,0.0
2018,11,14,17,45,69.0,5.5,1.05,6.7,6.5,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.35,-0.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.55,-0.6,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,11,15,6,45,60.5,5.0,1.45,-0.35,5.5,0.0,0.0
2018,11,15,7,0,121.0,10.0,1.4,-0.2,11.0,8.54,0.0
2018,11,15,7,15,302.0,20.0,1.7,0.8,45.0,16.85,0.0
2018,11,15,7,30,483.0,30.0,2.0,1.8,79.0,27.36,18.14
2018,11,15,7,45,577.0,36.0,2.25,2.8,127.5,32.3,23.84
2018,11,15,8,0,671.0,42.0,2.5,3.8,176.0,37.39,28.87
2018,11,15,8,15,725.5,46.0,2.35,4.6,227.0,55.49,32.52
2018,11,15,8,30,780.0,50.0,2.2,5.4,278.0,112.17,61.1
2018,11,15,8,45,815.0,53.0,2.1,6.15,327.0,174.36,108.71
2018,11,15,9,0,850.0,56.0,2.0,6.9,376.0,237.26,163.52
2018,11,15,9,15,866.0,60.0,2.0,7.85,419.5,299.33,220.55
2018,11,15,9,30,882.0,64.0,2.0,8.8,463.0,362.38,278.03
2018,11,15,9,45,906.0,63.5,2.0,9.8,504.0,424.96,333.46
2018,11,15,10,0,930.0,63.0,2.0,10.8,545.0,488.71,387.91
2018,11,15,10,15,941.5,64.5,1.95,11.6,578.0,549.03,437.75
2018,11,15,10,30,953.0,66.0,1.9,12.4,611.0,608.64,484.96
2018,11,15,10,45,960.5,67.0,1.85,13.25,636.5,664.29,527.2
2018,11,15,11,0,968.0,68.0,1.8,14.1,662.0,718.28,566.53
2018,11,15,11,15,972.0,69.5,1.75,14.55,679.5,768.42,601.47
2018,11,15,11,30,976.0,71.0,1.7,15.0,697.0,816.12,632.6
2018,11,15,11,45,977.5,72.0,1.6,15.5,706.0,858.64,658.9
2018,11,15,12,0,979.0,73.0,1.5,16.0,715.0,898.12,682.6
2018,11,15,12,15,908.5,96.5,1.5,16.2,692.5,897.99,681.43
2018,11,15,12,30,838.0,120.0,1.5,16.4,670.0,899.82,682.23
2018,11,15,12,45,855.5,112.5,1.5,16.65,668.0,931.96,703.4
2018,11,15,13,0,873.0,105.0,1.5,16.9,666.0,961.19,722.21
2018,11,15,13,15,740.0,143.5,1.5,17.0,611.0,903.48,683.6
2018,11,15,13,30,607.0,182.0,1.5,17.1,556.0,830.47,635.04
2018,11,15,13,45,539.5,195.0,1.5,17.2,517.5,780.85,601.42
2018,11,15,14,0,472.0,208.0,1.5,17.3,479.0,736.04,569.73
2018,11,15,14,15,417.0,205.0,1.5,17.25,435.0,682.61,532.39
2018,11,15,14,30,362.0,202.0,1.5,17.2,391.0,606.02,478.01
2018,11,15,14,45,552.0,148.0,1.5,17.1,412.0,748.77,586.74
2018,11,15,15,0,742.0,94.0,1.5,17.0,433.0,871.67,673.1
2018,11,15,15,15,579.0,109.0,1.4,16.7,358.0,726.59,570.73
2018,11,15,15,30,416.0,124.0,1.3,16.4,283.0,576.01,462.35
2018,11,15,15,45,402.0,104.0,1.2,16.1,241.0,530.54,430.35
2018,11,15,16,0,388.0,84.0,1.1,15.8,199.0,483.29,394.63
2018,11,15,16,15,374.5,73.0,1.1,14.95,167.5,448.3,368.38
2018,11,15,16,30,361.0,62.0,1.1,14.1,136.0,413.13,340.0
2018,11,15,16,45,268.5,47.5,1.1,13.25,94.0,310.73,254.85
2018,11,15,17,0,176.0,33.0,1.1,12.4,52.0,215.05,169.77
2018,11,15,17,15,115.0,20.0,1.1,12.4,30.0,135.19,31.22
2018,11,15,17,30,54.0,7.0,1.1,12.4,8.0,41.47,0.0
2018,11,15,17,45,27.0,3.5,1.2,11.4,4.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,16,6,45,40.5,4.0,1.8,3.7,4.0,0.0,0.0
2018,11,16,7,0,81.0,8.0,1.8,3.8,8.0,6.83,0.0
2018,11,16,7,15,270.5,19.5,2.05,4.75,42.0,16.42,0.0
2018,11,16,7,30,460.0,31.0,2.3,5.7,76.0,25.98,16.44
2018,11,16,7,45,548.0,38.0,2.55,6.65,123.0,34.1,25.01
2018,11,16,8,0,636.0,45.0,2.8,7.6,170.0,39.92,30.68
2018,11,16,8,15,703.5,48.5,2.7,8.35,222.5,56.8,33.68
2018,11,16,8,30,771.0,52.0,2.6,9.1,275.0,112.74,61.19
2018,11,16,8,45,807.0,55.5,2.45,9.8,324.5,172.18,105.83
2018,11,16,9,0,843.0,59.0,2.3,10.5,374.0,237.84,162.26
2018,11,16,9,15,867.5,61.0,2.3,11.5,419.0,300.0,218.35
2018,11,16,9,30,892.0,63.0,2.3,12.5,464.0,364.05,275.81
2018,11,16,9,45,908.5,65.5,2.3,13.45,504.0,427.07,331.24
2018,11,16,10,0,925.0,68.0,2.3,14.4,544.0,490.53,385.04
2018,11,16,10,15,937.0,69.0,2.35,15.15,577.0,550.37,434.51
2018,11,16,10,30,949.0,70.0,2.4,15.9,610.0,609.53,481.66
2018,11,16,10,45,957.0,71.0,2.5,16.65,635.5,665.31,524.85
2018,11,16,11,0,965.0,72.0,2.6,17.4,661.0,719.48,565.51
2018,11,16,11,15,970.5,72.5,2.65,17.65,678.5,769.49,601.99
2018,11,16,11,30,976.0,73.0,2.7,17.9,696.0,817.17,634.78
2018,11,16,11,45,979.0,73.0,2.8,18.2,705.0,859.76,663.93
2018,11,16,12,0,982.0,73.0,2.9,18.5,714.0,899.39,690.9
2018,11,16,12,15,980.0,73.0,3.0,18.6,713.0,931.59,713.22
2018,11,16,12,30,978.0,73.0,3.1,18.7,712.0,960.19,733.17
2018,11,16,12,45,975.0,73.0,3.15,18.8,703.5,984.18,749.69
2018,11,16,13,0,972.0,73.0,3.2,18.9,695.0,1004.34,763.76
2018,11,16,13,15,967.0,72.5,3.25,18.9,678.0,1018.1,773.97
2018,11,16,13,30,962.0,72.0,3.3,18.9,661.0,1027.88,781.73
2018,11,16,13,45,953.5,71.5,3.3,18.9,636.5,1030.26,784.3
2018,11,16,14,0,945.0,71.0,3.3,18.9,612.0,1028.65,784.43
2018,11,16,14,15,933.0,69.5,3.3,18.75,579.0,1018.37,779.32
2018,11,16,14,30,921.0,68.0,3.3,18.6,546.0,1004.29,771.8
2018,11,16,14,45,903.5,66.5,3.25,18.5,507.0,981.21,757.64
2018,11,16,15,0,886.0,65.0,3.2,18.4,468.0,954.82,741.21
2018,11,16,15,15,862.0,62.5,2.95,18.0,423.0,917.81,716.47
2018,11,16,15,30,838.0,60.0,2.7,17.6,378.0,888.29,696.67
2018,11,16,15,45,802.0,57.0,2.45,17.2,329.0,834.4,658.74
2018,11,16,16,0,766.0,54.0,2.2,16.8,280.0,779.07,618.69
2018,11,16,16,15,710.5,49.5,2.0,15.8,229.0,704.06,563.94
2018,11,16,16,30,655.0,45.0,1.8,14.8,178.0,629.61,506.53
2018,11,16,16,45,559.0,38.5,1.65,13.8,129.5,522.01,420.13
2018,11,16,17,0,463.0,32.0,1.5,12.8,81.0,430.86,335.93
2018,11,16,17,15,288.0,21.5,1.5,12.8,46.5,258.64,44.63
2018,11,16,17,30,113.0,11.0,1.5,12.8,12.0,83.67,0.0
2018,11,16,17,45,56.5,5.5,1.6,11.65,6.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,17,6,45,1.5,1.5,1.85,7.2,1.5,0.0,0.0
2018,11,17,7,0,3.0,3.0,1.9,7.4,3.0,2.56,0.0
2018,11,17,7,15,95.0,18.5,2.05,7.95,27.5,14.39,0.0
2018,11,17,7,30,187.0,34.0,2.2,8.5,52.0,26.22,16.2
2018,11,17,7,45,258.0,48.0,2.4,9.1,89.0,36.63,26.94
2018,11,17,8,0,329.0,62.0,2.6,9.7,126.0,46.81,36.58
2018,11,17,8,15,418.0,71.5,2.55,10.35,176.0,62.82,42.86
2018,11,17,8,30,507.0,81.0,2.5,11.0,226.0,110.54,69.47
2018,11,17,8,45,543.0,89.5,2.45,11.6,269.0,158.48,105.45
2018,11,17,9,0,579.0,98.0,2.4,12.2,312.0,210.82,149.52
2018,11,17,9,15,549.5,117.5,2.5,13.1,340.5,258.95,193.85
2018,11,17,9,30,520.0,137.0,2.6,14.0,369.0,299.41,231.17
2018,11,17,9,45,617.0,127.0,2.7,14.9,425.5,367.58,287.47
2018,11,17,10,0,714.0,117.0,2.8,15.8,482.0,441.53,347.84
2018,11,17,10,15,809.5,97.5,3.05,16.6,535.5,514.64,407.27
2018,11,17,10,30,905.0,78.0,3.3,17.4,589.0,592.06,469.08
2018,11,17,10,45,913.5,79.0,3.6,18.2,614.0,646.0,511.63
2018,11,17,11,0,922.0,80.0,3.9,19.0,639.0,698.5,552.05
2018,11,17,11,15,926.0,81.0,3.95,19.35,655.5,746.14,587.64
2018,11,17,11,30,930.0,82.0,4.0,19.7,672.0,791.46,619.15
2018,11,17,11,45,931.5,82.0,4.05,20.05,680.0,831.2,646.39
2018,11,17,12,0,933.0,82.0,4.1,20.4,688.0,868.03,671.42
2018,11,17,12,15,932.0,82.0,4.1,20.55,687.5,899.64,692.97
2018,11,17,12,30,931.0,82.0,4.1,20.7,687.0,927.89,712.19
2018,11,17,12,45,927.0,81.5,4.15,20.9,678.0,949.36,726.88
2018,11,17,13,0,923.0,81.0,4.2,21.1,669.0,967.12,739.17
2018,11,17,13,15,641.0,149.5,4.15,21.15,553.0,814.49,631.86
2018,11,17,13,30,359.0,218.0,4.1,21.2,437.0,600.63,472.92
2018,11,17,13,45,360.5,202.5,4.1,21.25,415.0,613.89,484.44
2018,11,17,14,0,362.0,187.0,4.1,21.3,393.0,603.14,477.52
2018,11,17,14,15,282.5,194.0,4.0,21.25,349.5,514.37,409.82
2018,11,17,14,30,203.0,201.0,3.9,21.2,306.0,427.08,342.01
2018,11,17,14,45,361.0,159.5,3.85,21.1,329.5,576.21,461.57
2018,11,17,15,0,519.0,118.0,3.8,21.0,353.0,685.7,546.74
2018,11,17,15,15,538.0,106.0,3.55,20.75,328.5,683.23,545.23
2018,11,17,15,30,557.0,94.0,3.3,20.5,304.0,677.55,541.83
2018,11,17,15,45,496.5,87.0,3.0,20.2,256.0,602.52,485.75
2018,11,17,16,0,436.0,80.0,2.7,19.9,208.0,519.83,422.62
2018,11,17,16,15,492.5,65.5,2.4,19.2,185.0,546.11,442.67
2018,11,17,16,30,549.0,51.0,2.1,18.5,162.0,558.36,448.92
2018,11,17,16,45,449.5,43.0,1.85,17.85,117.0,451.12,361.13
2018,11,17,17,0,350.0,35.0,1.6,17.2,72.0,349.42,269.5
2018,11,17,17,15,209.5,22.5,1.6,17.2,41.0,202.83,16.46
2018,11,17,17,30,69.0,10.0,1.6,17.2,10.0,53.9,0.0
2018,11,17,17,45,34.5,5.0,1.55,16.5,5.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,4.5,9.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,4.8,7.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,11,18,6,45,20.0,3.0,4.75,7.0,3.0,0.0,0.0
2018,11,18,7,0,40.0,6.0,4.7,6.7,6.0,5.12,0.0
2018,11,18,7,15,172.5,20.0,4.75,6.75,34.0,17.07,0.0
2018,11,18,7,30,305.0,34.0,4.8,6.8,62.0,28.48,17.89
2018,11,18,7,45,388.5,40.5,4.85,6.8,99.5,32.91,23.8
2018,11,18,8,0,472.0,47.0,4.9,6.8,137.0,37.53,28.53
2018,11,18,8,15,257.0,40.0,5.0,7.05,91.0,35.43,21.86
2018,11,18,8,30,42.0,33.0,5.1,7.3,45.0,31.53,20.43
2018,11,18,8,45,21.5,54.0,5.15,7.6,60.0,48.54,36.03
2018,11,18,9,0,1.0,75.0,5.2,7.9,75.0,62.33,48.89
2018,11,18,9,15,0.5,78.5,5.2,8.2,78.5,65.24,51.26
2018,11,18,9,30,0.0,82.0,5.2,8.5,82.0,68.06,53.52
2018,11,18,9,45,0.5,92.5,5.2,8.8,93.0,77.03,61.03
2018,11,18,10,0,1.0,103.0,5.2,9.1,104.0,86.15,68.61
2018,11,18,10,15,1.0,107.0,5.15,9.35,108.0,89.67,71.39
2018,11,18,10,30,1.0,111.0,5.1,9.6,112.0,93.2,74.18
2018,11,18,10,45,0.5,100.5,5.05,9.85,101.0,84.06,66.22
2018,11,18,11,0,0.0,90.0,5.0,10.1,90.0,74.87,58.27
2018,11,18,11,15,2.5,117.0,4.95,10.3,118.5,99.79,79.27
2018,11,18,11,30,5.0,144.0,4.9,10.5,147.0,125.5,100.78
2018,11,18,11,45,7.5,165.5,4.85,10.7,170.0,147.1,118.72
2018,11,18,12,0,10.0,187.0,4.8,10.9,193.0,169.43,137.19
2018,11,18,12,15,6.0,158.5,4.7,11.0,162.0,140.65,113.08
2018,11,18,12,30,2.0,130.0,4.6,11.1,131.0,111.79,88.86
2018,11,18,12,45,6.0,152.5,4.5,11.15,156.0,136.15,109.4
2018,11,18,13,0,10.0,175.0,4.4,11.2,181.0,161.52,130.65
2018,11,18,13,15,8.5,161.5,4.35,11.15,166.5,148.07,119.53
2018,11,18,13,30,7.0,148.0,4.3,11.1,152.0,134.51,108.34
2018,11,18,13,45,3.5,134.5,4.2,11.0,136.5,118.91,95.33
2018,11,18,14,0,0.0,121.0,4.1,10.9,121.0,103.23,82.18
2018,11,18,14,15,7.5,142.0,4.05,10.85,146.0,131.47,106.51
2018,11,18,14,30,15.0,163.0,4.0,10.8,171.0,161.64,132.38
2018,11,18,14,45,13.5,152.0,3.95,10.7,158.5,150.53,123.31
2018,11,18,15,0,12.0,141.0,3.9,10.6,146.0,139.48,114.29
2018,11,18,15,15,15.5,132.5,3.85,10.5,138.5,136.07,111.93
2018,11,18,15,30,19.0,124.0,3.8,10.4,131.0,132.87,109.68
2018,11,18,15,45,14.5,102.5,3.7,10.3,107.5,107.19,87.77
2018,11,18,16,0,10.0,81.0,3.6,10.2,84.0,81.48,65.55
2018,11,18,16,15,5.0,59.5,3.45,9.95,61.0,55.4,42.75
2018,11,18,16,30,0.0,38.0,3.3,9.7,38.0,31.4,21.56
2018,11,18,16,45,0.0,25.0,3.15,9.5,25.0,20.61,11.98
2018,11,18,17,0,0.0,12.0,3.0,9.3,12.0,9.86,2.37
2018,11,18,17,15,7.0,7.5,3.0,9.3,7.5,11.22,0.0
2018,11,18,17,30,14.0,3.0,3.0,9.3,3.0,11.77,0.0
2018,11,18,17,45,7.0,1.5,3.0,8.95,1.5,0.0,0.0
2018,11,18,18,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
