Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,8,30,586.0,59.0,4.4,3.2,189.0,83.35,48.79
2018,12,9,8,45,644.5,64.0,4.65,3.85,236.5,133.86,83.16
2018,12,9,9,0,703.0,69.0,4.9,4.5,284.0,191.3,130.86
2018,12,9,9,15,737.5,73.0,4.85,5.0,328.0,250.65,185.02
2018,12,9,9,30,772.0,77.0,4.8,5.5,372.0,311.15,241.34
2018,12,9,9,45,796.0,80.0,4.75,6.05,411.5,370.12,296.3
2018,12,9,10,0,820.0,83.0,4.7,6.6,451.0,430.73,351.47
2018,12,9,10,15,837.0,85.5,4.6,7.1,484.5,488.91,403.16
2018,12,9,10,30,854.0,88.0,4.5,7.6,518.0,547.37,453.38
2018,12,9,10,45,865.5,89.5,4.45,8.05,544.5,601.64,498.9
2018,12,9,11,0,877.0,91.0,4.4,8.5,571.0,655.02,542.34
2018,12,9,11,15,888.5,90.5,4.35,8.9,590.5,705.13,582.14
2018,12,9,11,30,900.0,90.0,4.3,9.3,610.0,748.12,615.19
2018,12,9,11,45,909.0,88.5,4.25,9.7,622.0,791.29,646.01
2018,12,9,12,0,918.0,87.0,4.2,10.1,634.0,832.26,674.81
2018,12,9,12,15,918.0,87.0,4.2,10.4,636.0,865.11,697.96
2018,12,9,12,30,918.0,87.0,4.2,10.7,638.0,894.86,718.8
2018,12,9,12,45,895.0,93.0,4.15,10.95,626.0,908.12,727.4
2018,12,9,13,0,872.0,99.0,4.1,11.2,614.0,926.95,740.41
2018,12,9,13,15,601.0,155.0,4.1,11.3,506.0,766.46,621.8
2018,12,9,13,30,330.0,211.0,4.1,11.4,398.0,558.62,458.97
2018,12,9,13,45,247.5,222.5,4.05,11.5,360.0,501.97,413.46
2018,12,9,14,0,165.0,234.0,4.0,11.6,322.0,422.81,348.88
2018,12,9,14,15,164.5,218.0,4.0,11.5,301.5,407.64,338.01
2018,12,9,14,30,164.0,202.0,4.0,11.4,281.0,391.59,326.16
2018,12,9,14,45,136.5,161.5,3.95,11.3,224.0,316.61,265.61
2018,12,9,15,0,109.0,121.0,3.9,11.2,167.0,241.13,203.49
2018,12,9,15,15,55.0,103.5,3.8,11.0,126.5,153.4,128.34
2018,12,9,15,30,1.0,86.0,3.7,10.8,86.0,75.47,59.71
2018,12,9,15,45,0.5,74.5,3.55,10.55,74.5,64.54,50.45
2018,12,9,16,0,0.0,63.0,3.4,10.3,63.0,53.63,41.01
2018,12,9,16,15,44.0,50.0,3.05,9.75,58.0,97.42,80.65
2018,12,9,16,30,88.0,37.0,2.7,9.2,53.0,131.02,110.22
2018,12,9,16,45,214.5,34.5,2.35,8.65,58.0,249.9,209.81
2018,12,9,17,0,341.0,32.0,2.0,8.1,63.0,342.76,263.74
2018,12,9,17,15,197.0,19.5,2.0,8.1,35.0,188.28,0.0
2018,12,9,17,30,53.0,7.0,2.0,8.1,7.0,5.97,0.0
2018,12,9,17,45,26.5,3.5,1.9,7.3,3.5,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.25,3.45,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.4,2.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.35,1.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,1.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.1,0.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.9,0.65,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,12,10,7,15,122.5,9.0,2.05,0.1,13.0,0.0,0.0
2018,12,10,7,30,245.0,18.0,2.4,0.8,26.0,15.36,0.0
2018,12,10,7,45,403.5,26.0,2.75,1.5,66.0,21.78,11.27
2018,12,10,8,0,562.0,34.0,3.1,2.2,106.0,30.83,22.15
2018,12,10,8,15,639.5,39.5,3.0,2.9,154.0,35.38,26.9
2018,12,10,8,30,717.0,45.0,2.9,3.6,202.0,80.6,42.44
2018,12,10,8,45,764.0,48.0,2.75,4.3,250.0,135.24,78.77
2018,12,10,9,0,811.0,51.0,2.6,5.0,298.0,195.27,128.68
2018,12,10,9,15,841.5,53.5,2.35,6.0,343.0,257.39,184.89
2018,12,10,9,30,872.0,56.0,2.1,7.0,388.0,320.43,242.57
2018,12,10,9,45,893.5,57.5,1.85,8.05,428.0,381.72,297.9
2018,12,10,10,0,915.0,59.0,1.6,9.1,468.0,444.13,351.97
2018,12,10,10,15,929.5,61.0,1.5,9.7,502.5,504.6,403.26
2018,12,10,10,30,944.0,63.0,1.4,10.3,537.0,564.88,452.17
2018,12,10,10,45,954.0,63.5,1.3,10.85,563.5,620.49,495.55
2018,12,10,11,0,964.0,64.0,1.2,11.4,590.0,674.85,536.13
2018,12,10,11,15,970.0,65.0,1.15,11.75,609.5,725.58,573.31
2018,12,10,11,30,976.0,66.0,1.1,12.1,629.0,774.22,606.24
2018,12,10,11,45,979.0,66.5,1.05,12.45,640.0,817.72,634.15
2018,12,10,12,0,982.0,67.0,1.0,12.8,651.0,858.44,659.71
2018,12,10,12,15,983.0,67.0,0.95,13.05,653.5,893.97,681.63
2018,12,10,12,30,984.0,67.0,0.9,13.3,656.0,926.25,701.18
2018,12,10,12,45,982.0,67.0,0.9,13.55,650.5,952.5,717.6
2018,12,10,13,0,980.0,67.0,0.9,13.8,645.0,975.09,731.73
2018,12,10,13,15,975.5,66.5,0.9,13.9,630.5,991.03,742.05
2018,12,10,13,30,971.0,66.0,0.9,14.0,616.0,1003.1,750.09
2018,12,10,13,45,963.5,65.5,0.85,14.15,594.0,1008.44,752.77
2018,12,10,14,0,956.0,65.0,0.8,14.3,572.0,1009.88,753.16
2018,12,10,14,15,943.0,64.0,0.8,14.3,542.0,1001.51,748.97
2018,12,10,14,30,930.0,63.0,0.8,14.3,512.0,989.37,742.6
2018,12,10,14,45,911.0,62.5,0.8,14.3,475.5,968.62,730.69
2018,12,10,15,0,892.0,62.0,0.8,14.3,439.0,944.61,716.68
2018,12,10,15,15,868.0,59.5,0.7,14.1,396.5,910.06,693.89
2018,12,10,15,30,844.0,57.0,0.6,13.9,354.0,882.67,675.66
2018,12,10,15,45,808.5,53.5,0.55,13.7,307.5,830.9,641.0
2018,12,10,16,0,773.0,50.0,0.5,13.5,261.0,777.56,604.12
2018,12,10,16,15,717.0,45.5,0.55,12.9,212.5,704.22,553.36
2018,12,10,16,30,661.0,41.0,0.6,12.3,164.0,631.24,499.2
2018,12,10,16,45,566.5,35.0,0.65,11.7,118.5,526.86,416.65
2018,12,10,17,0,472.0,29.0,0.7,11.1,73.0,424.8,315.44
2018,12,10,17,15,278.5,18.5,0.7,11.1,40.5,246.42,0.0
2018,12,10,17,30,85.0,8.0,0.7,11.1,8.0,63.84,0.0
2018,12,10,17,45,42.5,4.0,0.85,10.25,4.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.55,1.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,11,7,15,2.0,2.5,1.55,2.5,2.5,0.0,0.0
2018,12,11,7,30,4.0,5.0,1.7,3.4,5.0,4.27,0.0
2018,12,11,7,45,13.5,14.5,1.85,4.35,16.0,12.28,3.55
2018,12,11,8,0,23.0,24.0,2.0,5.3,27.0,19.91,12.11
2018,12,11,8,15,193.0,43.5,2.1,6.05,84.5,32.78,24.19
2018,12,11,8,30,363.0,63.0,2.2,6.8,142.0,69.96,44.21
2018,12,11,8,45,581.0,58.5,2.3,7.55,218.5,119.21,72.26
2018,12,11,9,0,799.0,54.0,2.4,8.3,295.0,194.37,126.76
2018,12,11,9,15,824.0,58.0,2.7,9.15,339.0,254.48,180.99
2018,12,11,9,30,849.0,62.0,3.0,10.0,383.0,316.87,238.3
2018,12,11,9,45,876.5,63.0,3.25,10.85,424.5,379.39,295.18
2018,12,11,10,0,904.0,64.0,3.5,11.7,466.0,442.92,351.67
2018,12,11,10,15,909.0,67.5,3.7,12.2,497.0,499.99,402.06
2018,12,11,10,30,914.0,71.0,3.9,12.7,528.0,555.92,449.96
2018,12,11,10,45,885.5,82.0,4.1,13.15,543.5,602.13,488.7
2018,12,11,11,0,857.0,93.0,4.3,13.6,559.0,641.62,521.22
2018,12,11,11,15,688.5,144.0,4.4,13.8,526.5,626.28,508.94
2018,12,11,11,30,520.0,195.0,4.5,14.0,494.0,585.54,476.14
2018,12,11,11,45,419.5,226.5,4.55,14.25,470.5,567.45,460.74
2018,12,11,12,0,319.0,258.0,4.6,14.5,447.0,527.57,427.96
2018,12,11,12,15,268.5,267.5,4.6,14.55,427.0,511.88,414.97
2018,12,11,12,30,218.0,277.0,4.6,14.6,407.0,475.32,385.61
2018,12,11,12,45,314.5,252.0,4.6,14.65,438.0,559.89,454.4
2018,12,11,13,0,411.0,227.0,4.6,14.7,469.0,648.78,524.96
2018,12,11,13,15,352.5,235.0,4.55,14.6,439.0,597.71,484.99
2018,12,11,13,30,294.0,243.0,4.5,14.5,409.0,562.37,456.97
2018,12,11,13,45,299.0,231.5,4.4,14.4,395.0,561.37,457.27
2018,12,11,14,0,304.0,220.0,4.3,14.3,381.0,559.0,456.42
2018,12,11,14,15,305.0,209.0,4.1,14.1,363.5,552.03,451.83
2018,12,11,14,30,306.0,198.0,3.9,13.9,346.0,543.68,446.42
2018,12,11,14,45,362.5,172.5,3.75,13.65,335.0,568.03,468.5
2018,12,11,15,0,419.0,147.0,3.6,13.4,324.0,611.71,504.78
2018,12,11,15,15,511.0,116.0,3.3,13.0,311.0,656.23,541.02
2018,12,11,15,30,603.0,85.0,3.0,12.6,298.0,704.67,578.43
2018,12,11,15,45,447.5,91.5,2.7,12.2,238.0,554.09,461.43
2018,12,11,16,0,292.0,98.0,2.4,11.8,178.0,400.21,337.3
2018,12,11,16,15,231.0,83.0,2.3,11.3,139.0,324.66,274.56
2018,12,11,16,30,170.0,68.0,2.2,10.8,100.0,252.08,211.88
2018,12,11,16,45,129.0,51.5,2.1,10.35,71.5,196.24,161.8
2018,12,11,17,0,88.0,35.0,2.0,9.9,43.0,143.26,108.1
2018,12,11,17,15,52.0,19.5,2.0,9.9,23.5,78.02,0.0
2018,12,11,17,30,16.0,4.0,2.0,9.9,4.0,14.16,0.0
2018,12,11,17,45,8.0,2.0,2.1,9.6,2.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,12,7,15,17.5,5.5,2.0,9.3,6.0,0.0,0.0
2018,12,12,7,30,35.0,11.0,2.1,9.7,12.0,9.39,0.0
2018,12,12,7,45,79.5,28.0,2.25,10.1,36.0,21.84,9.87
2018,12,12,8,0,124.0,45.0,2.4,10.5,60.0,34.55,24.49
2018,12,12,8,15,159.0,62.5,2.55,10.9,91.0,47.29,36.55
2018,12,12,8,30,194.0,80.0,2.7,11.3,122.0,72.95,51.29
2018,12,12,8,45,143.0,79.5,2.85,11.7,114.5,82.14,58.87
2018,12,12,9,0,92.0,79.0,3.0,12.1,107.0,83.19,62.01
2018,12,12,9,15,52.5,90.5,3.0,12.55,107.0,88.34,68.34
2018,12,12,9,30,13.0,102.0,3.0,13.0,107.0,88.4,69.73
2018,12,12,9,45,86.0,143.5,3.05,13.45,181.0,157.37,126.18
2018,12,12,10,0,159.0,185.0,3.1,13.9,255.0,231.28,186.52
2018,12,12,10,15,100.0,184.0,3.35,14.5,229.0,214.44,173.26
2018,12,12,10,30,41.0,183.0,3.6,15.1,203.0,183.12,147.39
2018,12,12,10,45,29.0,186.0,3.9,15.7,200.5,182.49,146.48
2018,12,12,11,0,17.0,189.0,4.2,16.3,198.0,172.74,137.96
2018,12,12,11,15,41.5,212.5,4.3,16.6,236.0,221.85,178.11
2018,12,12,11,30,66.0,236.0,4.4,16.9,274.0,266.21,214.01
2018,12,12,11,45,51.0,235.5,4.45,17.2,265.0,259.07,207.61
2018,12,12,12,0,36.0,235.0,4.5,17.5,256.0,250.65,200.23
2018,12,12,12,15,30.0,225.5,4.4,17.6,243.0,238.94,190.61
2018,12,12,12,30,24.0,216.0,4.3,17.7,230.0,212.22,168.97
2018,12,12,12,45,29.0,220.5,4.2,17.75,237.5,238.47,190.24
2018,12,12,13,0,34.0,225.0,4.1,17.8,245.0,250.9,200.33
2018,12,12,13,15,31.5,206.5,3.9,17.75,224.5,230.98,184.5
2018,12,12,13,30,29.0,188.0,3.7,17.7,204.0,210.67,168.38
2018,12,12,13,45,79.5,214.0,3.5,17.65,256.5,291.47,235.22
2018,12,12,14,0,130.0,240.0,3.3,17.6,309.0,396.64,319.48
2018,12,12,14,15,127.0,222.5,3.1,17.45,287.0,377.18,304.45
2018,12,12,14,30,124.0,205.0,2.9,17.3,265.0,356.91,289.22
2018,12,12,14,45,140.5,192.5,2.65,17.2,255.5,361.28,293.86
2018,12,12,15,0,157.0,180.0,2.4,17.1,246.0,365.03,297.88
2018,12,12,15,15,136.0,161.5,2.25,16.85,215.0,324.36,265.75
2018,12,12,15,30,115.0,143.0,2.1,16.6,184.0,283.54,233.16
2018,12,12,15,45,83.5,125.0,1.95,16.35,152.5,216.61,178.39
2018,12,12,16,0,52.0,107.0,1.8,16.1,121.0,168.98,138.29
2018,12,12,16,15,35.5,87.0,1.75,15.75,96.0,132.04,106.94
2018,12,12,16,30,19.0,67.0,1.7,15.4,71.0,95.25,75.12
2018,12,12,16,45,12.0,49.0,1.65,15.1,51.0,60.84,45.3
2018,12,12,17,0,5.0,31.0,1.6,14.8,31.0,36.04,22.41
2018,12,12,17,15,2.5,17.0,1.6,14.8,17.0,18.06,0.0
2018,12,12,17,30,0.0,3.0,1.6,14.8,3.0,2.56,0.0
2018,12,12,17,45,0.0,1.5,1.6,14.55,1.5,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,13,7,15,68.0,7.0,3.7,12.25,9.0,0.0,0.0
2018,12,13,7,30,136.0,14.0,3.9,12.5,18.0,11.95,0.0
2018,12,13,7,45,227.0,25.5,4.15,12.7,47.0,21.12,8.66
2018,12,13,8,0,318.0,37.0,4.4,12.9,76.0,30.2,20.4
2018,12,13,8,15,451.5,44.5,4.4,13.3,126.0,35.9,26.1
2018,12,13,8,30,585.0,52.0,4.4,13.7,176.0,72.85,39.49
2018,12,13,8,45,656.5,54.0,4.4,14.15,224.5,124.06,71.53
2018,12,13,9,0,728.0,56.0,4.4,14.6,273.0,180.73,115.69
2018,12,13,9,15,765.0,59.0,4.7,15.1,317.5,238.39,166.39
2018,12,13,9,30,802.0,62.0,5.0,15.6,362.0,299.77,221.79
2018,12,13,9,45,829.0,64.0,5.3,16.15,402.5,360.09,276.59
2018,12,13,10,0,856.0,66.0,5.6,16.7,443.0,421.9,331.77
2018,12,13,10,15,876.0,67.0,5.7,16.95,478.0,480.8,383.68
2018,12,13,10,30,896.0,68.0,5.8,17.2,513.0,540.17,434.65
2018,12,13,10,45,912.5,68.0,5.9,17.45,542.0,596.67,482.12
2018,12,13,11,0,929.0,68.0,6.0,17.7,571.0,652.65,528.04
2018,12,13,11,15,939.5,68.5,6.05,17.8,592.0,704.4,569.85
2018,12,13,11,30,950.0,69.0,6.1,17.9,613.0,754.55,608.51
2018,12,13,11,45,958.0,69.0,6.15,17.95,626.5,800.4,642.49
2018,12,13,12,0,966.0,69.0,6.2,18.0,640.0,843.93,674.58
2018,12,13,12,15,969.0,69.0,6.3,18.0,644.0,880.84,702.04
2018,12,13,12,30,972.0,69.0,6.4,18.0,648.0,914.68,727.31
2018,12,13,12,45,972.0,68.0,6.45,17.95,643.0,941.46,747.36
2018,12,13,13,0,972.0,67.0,6.5,17.9,638.0,964.69,764.99
2018,12,13,13,15,965.0,67.5,6.55,17.7,623.5,979.77,777.29
2018,12,13,13,30,958.0,68.0,6.6,17.5,609.0,990.97,787.02
2018,12,13,13,45,947.0,68.0,6.7,17.3,586.5,993.89,791.19
2018,12,13,14,0,936.0,68.0,6.8,17.1,564.0,992.92,792.74
2018,12,13,14,15,920.0,67.5,6.85,16.7,533.5,982.69,787.99
2018,12,13,14,30,904.0,67.0,6.9,16.3,503.0,968.81,780.65
2018,12,13,14,45,881.5,66.0,6.95,15.9,465.5,944.56,765.57
2018,12,13,15,0,859.0,65.0,7.0,15.5,428.0,917.18,748.0
2018,12,13,15,15,830.0,63.0,7.0,14.8,386.0,889.51,730.53
2018,12,13,15,30,801.0,61.0,7.0,14.1,344.0,848.93,702.55
2018,12,13,15,45,738.5,60.0,7.0,13.4,294.0,777.19,649.13
2018,12,13,16,0,676.0,59.0,7.0,12.7,244.0,704.67,593.15
2018,12,13,16,15,632.0,53.0,6.9,12.0,200.5,650.03,548.88
2018,12,13,16,30,588.0,47.0,6.8,11.3,157.0,588.47,496.12
2018,12,13,16,45,481.0,40.0,6.75,10.6,112.5,476.6,398.52
2018,12,13,17,0,374.0,33.0,6.7,9.9,68.0,369.73,289.85
2018,12,13,17,15,216.0,20.0,6.7,9.9,37.5,204.86,0.0
2018,12,13,17,30,58.0,7.0,6.7,9.9,7.0,45.05,0.0
2018,12,13,17,45,29.0,3.5,6.7,9.05,3.5,0.0,0.0
2018,12,13,18,0,0.0,0.0,6.7,8.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,6.85,7.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,7.0,7.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,7.15,7.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,7.3,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,7.35,6.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,7.4,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,7.5,6.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,7.6,6.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,7.55,6.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,7.45,5.8,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,7.4,5.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,7.35,5.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,7.3,5.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,7.25,5.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,7.2,5.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,7.2,5.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,7.2,5.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,7.2,5.4,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,7.2,5.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,7.15,5.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,7.1,5.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,7.05,5.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,7.0,4.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,7.0,4.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,7.0,4.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,7.0,4.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,6.95,4.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,6.9,4.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,6.9,4.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,6.9,4.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,6.85,4.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,6.8,4.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,6.75,4.5,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,6.7,4.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.65,4.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.6,4.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.55,4.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,4.4,0.0,0.0,0.0
2018,12,14,7,15,6.5,4.0,6.5,4.6,4.0,0.0,0.0
2018,12,14,7,30,13.0,8.0,6.5,4.8,8.0,6.83,0.0
2018,12,14,7,45,15.5,25.0,6.5,5.0,26.0,20.13,7.77
2018,12,14,8,0,18.0,42.0,6.5,5.2,44.0,33.1,23.6
2018,12,14,8,15,64.0,60.5,6.6,5.5,73.0,46.34,36.39
2018,12,14,8,30,110.0,79.0,6.7,5.8,102.0,67.34,50.21
2018,12,14,8,45,78.5,88.5,6.8,6.1,107.0,80.87,62.01
2018,12,14,9,0,47.0,98.0,6.9,6.4,112.0,88.88,70.41
2018,12,14,9,15,45.0,119.0,7.0,6.65,134.0,109.66,88.81
2018,12,14,9,30,43.0,140.0,7.1,6.9,156.0,130.74,107.33
2018,12,14,9,45,27.5,121.5,7.25,7.2,132.0,113.32,92.68
2018,12,14,10,0,12.0,103.0,7.4,7.5,108.0,90.67,73.22
2018,12,14,10,15,6.0,105.0,7.45,7.75,107.5,90.36,72.83
2018,12,14,10,30,0.0,107.0,7.5,8.0,107.0,89.38,71.76
2018,12,14,10,45,0.0,105.5,7.55,8.2,105.5,88.14,70.51
2018,12,14,11,0,0.0,104.0,7.6,8.4,104.0,86.88,69.27
2018,12,14,11,15,0.0,118.0,7.55,8.6,118.0,99.11,79.56
2018,12,14,11,30,0.0,132.0,7.5,8.8,132.0,111.56,90.01
2018,12,14,11,45,0.0,127.0,7.5,9.0,127.0,107.25,86.2
2018,12,14,12,0,0.0,122.0,7.5,9.2,122.0,102.91,82.4
2018,12,14,12,15,0.0,125.0,7.4,9.2,125.0,105.72,84.76
2018,12,14,12,30,0.0,128.0,7.3,9.2,128.0,108.58,87.18
2018,12,14,12,45,0.0,130.0,7.15,9.25,130.0,110.6,88.88
2018,12,14,13,0,0.0,132.0,7.0,9.3,132.0,112.68,90.67
2018,12,14,13,15,1.5,138.5,6.95,9.25,139.5,120.46,97.41
2018,12,14,13,30,3.0,145.0,6.9,9.2,147.0,128.57,104.47
2018,12,14,13,45,11.5,164.5,6.8,9.15,171.0,156.65,128.79
2018,12,14,14,0,20.0,184.0,6.7,9.1,195.0,186.47,154.55
2018,12,14,14,15,19.0,178.5,6.7,9.1,188.5,181.81,150.82
2018,12,14,14,30,18.0,173.0,6.7,9.1,182.0,177.34,147.3
2018,12,14,14,45,45.5,160.5,6.7,9.15,180.5,208.76,175.55
2018,12,14,15,0,73.0,148.0,6.7,9.2,179.0,222.86,189.12
2018,12,14,15,15,93.0,128.5,6.6,9.25,164.0,238.21,203.36
2018,12,14,15,30,113.0,109.0,6.5,9.3,149.0,233.33,200.43
2018,12,14,15,45,56.5,85.0,6.4,9.35,105.0,135.98,114.97
2018,12,14,16,0,0.0,61.0,6.3,9.4,61.0,51.37,39.17
2018,12,14,16,15,21.0,47.5,6.1,9.35,51.5,61.95,49.19
2018,12,14,16,30,42.0,34.0,5.9,9.3,42.0,75.17,60.98
2018,12,14,16,45,67.0,26.0,5.75,9.3,34.5,97.84,79.78
2018,12,14,17,0,92.0,18.0,5.6,9.3,27.0,123.94,95.22
2018,12,14,17,15,57.5,10.5,5.6,9.3,15.0,72.66,0.0
2018,12,14,17,30,23.0,3.0,5.6,9.3,3.0,18.08,0.0
2018,12,14,17,45,11.5,1.5,5.4,9.25,1.5,0.0,0.0
2018,12,14,18,0,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,5.15,9.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,5.0,8.85,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,4.9,8.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,4.85,8.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,4.75,7.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,4.5,7.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,4.4,6.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,4.35,6.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,4.2,6.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,4.0,5.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,3.85,5.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,3.55,4.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.6,4.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.55,3.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.5,3.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.5,3.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.5,2.75,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.5,2.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.5,2.15,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.5,1.9,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.5,1.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.45,1.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,12,15,7,15,126.0,7.5,3.55,1.95,10.5,0.0,0.0
2018,12,15,7,30,252.0,15.0,3.7,2.4,21.0,12.8,0.0
2018,12,15,7,45,447.0,21.5,3.85,2.85,62.0,19.7,6.95
2018,12,15,8,0,642.0,28.0,4.0,3.3,103.0,26.54,17.93
2018,12,15,8,15,719.5,31.5,3.9,4.05,152.0,30.86,22.53
2018,12,15,8,30,797.0,35.0,3.8,4.8,201.0,71.15,34.38
2018,12,15,8,45,842.0,37.5,3.65,5.55,251.0,129.14,70.35
2018,12,15,9,0,887.0,40.0,3.5,6.3,301.0,192.0,121.54
2018,12,15,9,15,916.0,42.0,3.4,7.3,347.5,255.4,178.97
2018,12,15,9,30,945.0,44.0,3.3,8.3,394.0,321.33,239.96
2018,12,15,9,45,963.5,45.0,3.2,9.3,435.0,384.84,298.6
2018,12,15,10,0,982.0,46.0,3.1,10.3,476.0,449.08,356.09
2018,12,15,10,15,989.5,47.0,3.2,11.15,508.0,508.7,408.53
2018,12,15,10,30,997.0,48.0,3.3,12.0,540.0,567.27,458.21
2018,12,15,10,45,1006.5,48.5,3.45,12.85,568.0,625.12,505.66
2018,12,15,11,0,1016.0,49.0,3.6,13.7,596.0,681.6,550.47
2018,12,15,11,15,1021.5,50.5,3.55,14.15,616.5,734.96,591.6
2018,12,15,11,30,1027.0,52.0,3.5,14.6,637.0,786.1,627.99
2018,12,15,11,45,1029.5,53.0,3.45,15.05,649.5,831.97,659.3
2018,12,15,12,0,1032.0,54.0,3.4,15.5,662.0,874.93,688.12
2018,12,15,12,15,1032.0,54.5,3.35,15.8,665.0,912.14,712.94
2018,12,15,12,30,1032.0,55.0,3.3,16.1,668.0,945.91,735.2
2018,12,15,12,45,1026.0,54.5,3.25,16.4,660.0,969.61,750.37
2018,12,15,13,0,1020.0,54.0,3.2,16.7,652.0,989.29,762.87
2018,12,15,13,15,1016.0,53.5,3.1,16.85,638.0,1006.76,773.96
2018,12,15,13,30,1012.0,53.0,3.0,17.0,624.0,1020.24,782.4
2018,12,15,13,45,1005.0,53.0,2.9,17.15,602.5,1027.54,786.78
2018,12,15,14,0,998.0,53.0,2.8,17.3,581.0,1030.81,788.6
2018,12,15,14,15,987.0,52.5,2.65,17.25,552.0,1025.56,784.91
2018,12,15,14,30,976.0,52.0,2.5,17.2,523.0,1016.4,778.73
2018,12,15,14,45,955.5,52.0,2.35,17.1,485.5,995.11,764.54
2018,12,15,15,0,935.0,52.0,2.2,17.0,448.0,970.41,748.07
2018,12,15,15,15,911.5,50.5,1.9,16.5,405.5,937.55,725.15
2018,12,15,15,30,888.0,49.0,1.6,16.0,363.0,901.96,699.77
2018,12,15,15,45,855.0,46.5,1.3,15.55,316.5,853.9,664.66
2018,12,15,16,0,822.0,44.0,1.0,15.1,270.0,804.35,627.19
2018,12,15,16,15,769.5,40.5,1.1,14.3,221.0,735.66,580.41
2018,12,15,16,30,717.0,37.0,1.2,13.5,172.0,674.52,535.34
2018,12,15,16,45,626.0,31.5,1.25,12.7,125.0,572.69,454.53
2018,12,15,17,0,535.0,26.0,1.3,11.9,78.0,474.63,358.64
2018,12,15,17,15,340.5,18.0,1.3,11.9,44.5,285.96,0.0
2018,12,15,17,30,146.0,10.0,1.3,11.9,11.0,107.19,0.0
2018,12,15,17,45,73.0,5.0,1.35,11.4,5.5,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,16,7,15,27.5,4.5,1.4,6.55,5.0,0.0,0.0
2018,12,16,7,30,55.0,9.0,1.4,7.2,10.0,7.68,0.0
2018,12,16,7,45,71.5,20.0,1.35,7.8,25.5,15.93,3.78
2018,12,16,8,0,88.0,31.0,1.3,8.4,41.0,24.41,15.65
2018,12,16,8,15,47.0,50.0,1.4,9.2,55.5,39.21,29.52
2018,12,16,8,30,6.0,69.0,1.5,10.0,70.0,55.51,42.23
2018,12,16,8,45,45.0,89.5,1.65,10.75,102.5,77.02,59.04
2018,12,16,9,0,84.0,110.0,1.8,11.5,135.0,105.55,81.49
2018,12,16,9,15,58.0,118.5,1.75,12.0,137.0,111.97,88.2
2018,12,16,9,30,32.0,127.0,1.7,12.5,139.0,116.45,92.95
2018,12,16,9,45,23.0,121.0,1.65,12.95,130.0,111.2,88.67
2018,12,16,10,0,14.0,115.0,1.6,13.4,121.0,101.6,80.58
2018,12,16,10,15,64.0,143.0,1.6,13.95,174.0,153.63,123.51
2018,12,16,10,30,114.0,171.0,1.6,14.5,227.0,216.42,174.77
2018,12,16,10,45,191.5,185.5,1.6,15.1,285.5,281.73,227.54
2018,12,16,11,0,269.0,200.0,1.6,15.7,344.0,364.92,293.42
2018,12,16,11,15,315.0,212.0,1.55,15.85,386.5,423.28,338.81
2018,12,16,11,30,361.0,224.0,1.5,16.0,429.0,485.34,386.28
2018,12,16,11,45,242.0,247.0,1.45,16.15,385.5,439.78,349.08
2018,12,16,12,0,123.0,270.0,1.4,16.3,342.0,370.07,293.3
2018,12,16,12,15,148.0,270.5,1.4,16.25,358.0,398.98,316.72
2018,12,16,12,30,173.0,271.0,1.4,16.2,374.0,429.13,340.41
2018,12,16,12,45,171.0,261.0,1.4,16.15,362.0,424.79,337.35
2018,12,16,13,0,169.0,251.0,1.4,16.1,350.0,419.5,333.83
2018,12,16,13,15,102.5,218.5,1.35,16.05,278.0,327.99,262.09
2018,12,16,13,30,36.0,186.0,1.3,16.0,206.0,214.85,171.57
2018,12,16,13,45,46.0,190.0,1.3,16.0,215.0,231.52,185.96
2018,12,16,14,0,56.0,194.0,1.3,16.0,224.0,248.91,200.42
2018,12,16,14,15,206.5,170.5,1.2,15.65,271.5,408.26,330.99
2018,12,16,14,30,357.0,147.0,1.1,15.3,319.0,550.31,442.14
2018,12,16,14,45,316.5,155.5,0.95,15.0,300.0,501.2,403.52
2018,12,16,15,0,276.0,164.0,0.8,14.7,281.0,476.21,383.99
2018,12,16,15,15,202.5,148.5,0.85,14.4,230.0,388.21,316.42
2018,12,16,15,30,129.0,133.0,0.9,14.1,179.0,281.58,232.05
2018,12,16,15,45,184.0,111.5,0.9,13.8,167.5,323.19,268.36
2018,12,16,16,0,239.0,90.0,0.9,13.5,156.0,341.4,284.63
2018,12,16,16,15,231.0,79.0,0.95,13.15,133.0,318.12,265.3
2018,12,16,16,30,223.0,68.0,1.0,12.8,110.0,295.44,245.39
2018,12,16,16,45,175.5,52.0,1.05,12.45,79.0,233.22,191.04
2018,12,16,17,0,128.0,36.0,1.1,12.1,48.0,174.16,133.62
2018,12,16,17,15,88.5,21.5,1.1,12.1,27.5,109.29,0.0
2018,12,16,17,30,49.0,7.0,1.1,12.1,7.0,39.14,0.0
2018,12,16,17,45,24.5,3.5,1.15,11.5,3.5,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,17,7,15,22.5,4.5,1.9,7.4,5.0,0.0,0.0
2018,12,17,7,30,45.0,9.0,2.2,7.9,10.0,7.68,0.0
2018,12,17,7,45,92.5,25.0,2.45,8.4,33.5,19.58,5.09
2018,12,17,8,0,140.0,41.0,2.7,8.9,57.0,31.68,21.82
2018,12,17,8,15,134.0,58.5,2.8,9.45,79.5,44.33,33.97
2018,12,17,8,30,128.0,76.0,2.9,10.0,102.0,65.05,47.2
2018,12,17,8,45,163.5,92.0,3.0,10.55,134.0,92.14,66.93
2018,12,17,9,0,199.0,108.0,3.1,11.1,166.0,124.2,92.42
2018,12,17,9,15,248.0,120.5,2.95,11.75,204.0,160.93,122.4
2018,12,17,9,30,297.0,133.0,2.8,12.4,242.0,203.48,158.05
2018,12,17,9,45,390.5,137.0,2.65,13.05,296.5,264.72,208.41
2018,12,17,10,0,484.0,141.0,2.5,13.7,351.0,332.14,263.86
2018,12,17,10,15,447.0,162.0,2.45,14.35,367.5,365.33,292.53
2018,12,17,10,30,410.0,183.0,2.4,15.0,384.0,394.17,316.46
2018,12,17,10,45,305.0,209.5,2.4,15.7,363.5,376.89,302.93
2018,12,17,11,0,200.0,236.0,2.4,16.4,343.0,347.46,278.8
2018,12,17,11,15,211.0,246.5,2.35,16.85,363.0,377.63,302.43
2018,12,17,11,30,222.0,257.0,2.3,17.3,383.0,408.59,326.07
2018,12,17,11,45,199.0,250.0,2.3,17.8,364.5,396.77,316.18
2018,12,17,12,0,176.0,243.0,2.3,18.3,346.0,382.28,304.34
2018,12,17,12,15,100.0,224.0,2.2,18.55,282.5,309.36,245.89
2018,12,17,12,30,24.0,205.0,2.1,18.8,219.0,201.32,158.67
2018,12,17,12,45,141.5,217.5,2.0,19.1,300.5,350.08,279.2
2018,12,17,13,0,259.0,230.0,1.9,19.4,382.0,494.6,390.73
2018,12,17,13,15,269.0,237.0,1.75,19.45,391.5,521.33,409.49
2018,12,17,13,30,279.0,244.0,1.6,19.5,401.0,547.84,428.62
2018,12,17,13,45,192.5,227.0,1.5,19.6,333.5,433.22,341.61
2018,12,17,14,0,106.0,210.0,1.4,19.7,266.0,335.65,265.69
2018,12,17,14,15,124.5,203.0,1.25,19.6,265.5,349.38,277.72
2018,12,17,14,30,143.0,196.0,1.1,19.5,265.0,362.92,288.92
2018,12,17,14,45,343.0,154.5,0.95,19.4,304.5,525.14,417.05
2018,12,17,15,0,543.0,113.0,0.8,19.3,344.0,695.53,540.45
2018,12,17,15,15,687.5,86.0,0.65,19.05,349.5,793.14,605.55
2018,12,17,15,30,832.0,59.0,0.5,18.8,355.0,875.54,658.5
2018,12,17,15,45,797.0,55.5,0.4,18.5,309.0,825.12,623.04
2018,12,17,16,0,762.0,52.0,0.3,18.2,263.0,773.04,587.32
2018,12,17,16,15,708.5,47.5,0.45,17.55,215.5,702.52,541.62
2018,12,17,16,30,655.0,43.0,0.6,16.9,168.0,632.04,492.13
2018,12,17,16,45,563.5,36.5,0.7,16.2,122.5,529.6,413.68
2018,12,17,17,0,472.0,30.0,0.8,15.5,77.0,429.81,322.33
2018,12,17,17,15,295.0,20.0,0.8,15.5,44.0,265.46,0.0
2018,12,17,17,30,118.0,10.0,0.8,15.5,11.0,88.52,0.0
2018,12,17,17,45,59.0,5.0,1.0,14.4,5.5,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,18,7,15,12.0,4.0,0.75,6.65,4.0,0.0,0.0
2018,12,18,7,30,24.0,8.0,0.7,6.9,8.0,6.83,0.0
2018,12,18,7,45,28.5,24.0,0.65,7.15,26.0,19.04,4.0
2018,12,18,8,0,33.0,40.0,0.6,7.4,44.0,31.55,21.86
2018,12,18,8,15,53.5,59.0,0.6,7.8,68.5,45.07,34.92
2018,12,18,8,30,74.0,78.0,0.6,8.2,93.0,63.7,47.87
2018,12,18,8,45,80.0,96.0,0.65,8.65,116.0,85.54,65.31
2018,12,18,9,0,86.0,114.0,0.7,9.1,139.0,108.45,84.47
2018,12,18,9,15,127.5,133.5,0.7,9.45,177.0,141.59,111.19
2018,12,18,9,30,169.0,153.0,0.7,9.8,215.0,180.06,142.76
2018,12,18,9,45,143.5,170.0,0.7,10.2,226.5,198.68,159.57
2018,12,18,10,0,118.0,187.0,0.7,10.6,238.0,214.59,173.48
2018,12,18,10,15,120.5,203.5,0.95,11.4,259.0,240.16,194.55
2018,12,18,10,30,123.0,220.0,1.2,12.2,280.0,266.26,215.63
2018,12,18,10,45,146.0,232.0,1.45,13.0,307.0,300.01,242.68
2018,12,18,11,0,169.0,244.0,1.7,13.8,334.0,336.09,271.3
2018,12,18,11,15,295.0,232.5,2.05,14.5,397.0,429.6,346.33
2018,12,18,11,30,421.0,221.0,2.4,15.2,460.0,535.45,429.27
2018,12,18,11,45,497.0,203.0,2.7,15.9,490.5,596.21,476.37
2018,12,18,12,0,573.0,185.0,3.0,16.6,521.0,660.19,525.64
2018,12,18,12,15,747.5,132.0,3.05,16.8,573.0,777.5,613.95
2018,12,18,12,30,922.0,79.0,3.1,17.0,625.0,878.61,685.26
2018,12,18,12,45,924.5,77.5,3.15,17.25,621.5,906.31,703.72
2018,12,18,13,0,927.0,76.0,3.2,17.5,618.0,930.78,720.59
2018,12,18,13,15,920.0,76.0,3.2,17.55,604.5,945.05,730.66
2018,12,18,13,30,913.0,76.0,3.2,17.6,591.0,955.62,738.41
2018,12,18,13,45,902.5,75.0,3.2,17.65,569.0,957.92,740.61
2018,12,18,14,0,892.0,74.0,3.2,17.7,547.0,956.47,740.46
2018,12,18,14,15,852.0,78.5,3.1,17.6,511.5,940.97,730.36
2018,12,18,14,30,812.0,83.0,3.0,17.5,476.0,911.26,710.48
2018,12,18,14,45,566.5,120.0,2.95,17.45,385.0,728.48,580.12
2018,12,18,15,0,321.0,157.0,2.9,17.4,294.0,509.35,413.97
2018,12,18,15,15,270.5,126.5,2.6,17.1,234.0,421.59,346.87
2018,12,18,15,30,220.0,96.0,2.3,16.8,174.0,332.84,276.52
2018,12,18,15,45,445.5,78.0,2.05,16.5,210.5,544.38,446.79
2018,12,18,16,0,671.0,60.0,1.8,16.2,247.0,710.59,569.56
2018,12,18,16,15,587.0,55.0,1.6,15.55,197.0,616.34,496.33
2018,12,18,16,30,503.0,50.0,1.4,14.9,147.0,524.49,424.16
2018,12,18,16,45,418.0,42.5,1.25,14.3,107.5,431.78,347.74
2018,12,18,17,0,333.0,35.0,1.1,13.7,68.0,342.53,263.56
2018,12,18,17,15,185.0,21.0,1.1,13.7,37.5,188.14,0.0
2018,12,18,17,30,37.0,7.0,1.1,13.7,7.0,31.1,0.0
2018,12,18,17,45,18.5,3.5,1.1,13.35,3.5,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,7,15,0.0,2.0,0.7,10.85,2.0,0.0,0.0
2018,12,19,7,30,0.0,4.0,0.7,11.1,4.0,3.41,0.0
2018,12,19,7,45,4.5,16.0,0.75,11.4,16.5,13.21,0.26
2018,12,19,8,0,9.0,28.0,0.8,11.7,29.0,23.11,14.14
2018,12,19,8,15,4.5,45.5,0.9,11.95,46.0,36.79,26.98
2018,12,19,8,30,0.0,63.0,1.0,12.2,63.0,50.7,37.88
2018,12,19,8,45,4.5,75.0,1.1,12.5,76.5,61.44,47.08
2018,12,19,9,0,9.0,87.0,1.2,12.8,90.0,72.71,56.53
2018,12,19,9,15,5.0,72.5,1.25,13.25,74.0,61.12,46.75
2018,12,19,9,30,1.0,58.0,1.3,13.7,58.0,48.3,35.84
2018,12,19,9,45,3.0,73.5,1.4,14.1,74.5,61.99,47.32
2018,12,19,10,0,5.0,89.0,1.5,14.5,91.0,75.96,58.91
2018,12,19,10,15,2.5,73.5,1.55,14.85,74.5,62.11,47.08
2018,12,19,10,30,0.0,58.0,1.6,15.2,58.0,48.06,35.11
2018,12,19,10,45,0.0,88.5,1.65,15.6,88.5,73.58,56.36
